ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 00:00,2,0.000,ALERT,213.74,300.57,59.986,1494475203,"201051344000645","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,701897.2,701897.2,5138,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475205,1963502.00
05/11/2017 00:00,2,0.000,ALERT,213.06,299.37,59.996,1494475203,"274151322000085","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,921033.5,921033.5,5115,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475207,1963503.00
05/11/2017 00:00,2,0.000,ALERT,213.96,300.57,59.996,1494475203,"201051344000633","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,688185.9,688185.9,5170,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475209,1963504.00
05/11/2017 00:00,2,0.000,ALERT,213.74,300.87,60.007,1494475203,"201051344000469","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,691210.2,691210.2,5151,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475211,1963505.00
05/11/2017 00:00,2,0.000,ALERT,213.74,300.57,59.991,1494475203,"201051344000646","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,685203.3,685203.3,5161,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475213,1963506.00
05/11/2017 00:00,2,0.000,ALERT,212.38,299.07,59.991,1494475203,"274151322000052","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,955357.3,955357.3,5121,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475214,1963507.00
05/11/2017 00:00,2,0.000,ALERT,213.96,300.57,60.002,1494475203,"201051344000585","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,696554.9,696554.9,5164,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475216,1963508.00
05/11/2017 00:00,2,0.000,ALERT,213.74,300.87,59.991,1494475203,"201051344001230","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,689749.7,689749.7,5157,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475218,1963509.00
05/11/2017 00:00,2,0.000,ALERT,214.19,301.47,60.002,1494475203,"201051344000582","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,679552.1,679552.1,5152,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475220,1963510.00
05/11/2017 00:00,2,0.000,ALERT,213.51,300.57,59.959,1494475203,"201051344000955","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,698225.1,698225.1,5167,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475221,1963511.00
05/11/2017 00:00,2,0.000,ALERT,212.61,298.47,60.002,1494475203,"274151322000094","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,781522.5,781522.5,5279,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475223,1963512.00
05/11/2017 00:00,2,0.000,ALERT,213.29,301.17,59.991,1494475203,"201051344000579","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,708932.3,708932.3,5152,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475225,1963513.00
05/11/2017 00:00,2,0.000,ALERT,213.74,300.87,60.007,1494475203,"201051344000890","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,692102.0,692102.0,5164,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475227,1963514.00
05/11/2017 00:00,2,0.000,ALERT,213.96,300.57,59.986,1494475203,"201051344000438","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,694915.6,694915.6,5155,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475229,1963515.00
05/11/2017 00:00,2,0.000,ALERT,213.96,299.97,59.996,1494475203,"201051344000417","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,647629.1,647629.1,5182,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475230,1963516.00
05/11/2017 00:00,2,0.000,ALERT,212.61,299.67,60.018,1494475203,"274151322000083","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,945692.1,945692.1,5127,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475232,1963517.00
05/11/2017 00:00,2,0.000,ALERT,213.06,299.07,59.991,1494475203,"274151322000076","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,1008260.5,1008260.5,5119,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475234,1963518.00
05/11/2017 00:00,2,0.000,ALERT,213.29,301.47,59.986,1494475203,"201051344000868","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,689734.9,689734.9,5158,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475236,1963519.00
05/11/2017 00:00,2,0.000,ALERT,212.38,299.97,59.991,1494475203,"274151322000095","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,998509.2,998509.2,5122,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475238,1963520.00
05/11/2017 00:00,2,0.000,ALERT,213.29,300.87,59.996,1494475203,"201051344000988","219011344069620",0.00,14.70,0,296.66,302.37,0.0,0.0,0.000,622302.5,622302.5,5175,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475240,1963521.00
05/11/2017 00:00,2,0.000,ALERT,213.51,299.97,59.986,1494475203,"201051344001025","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,694217.3,694217.3,5165,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475241,1963522.00
05/11/2017 00:00,2,0.000,ALERT,213.29,300.87,59.996,1494475203,"201051344000458","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,701873.3,701873.3,5143,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475243,1963523.00
05/11/2017 00:00,2,0.000,ALERT,213.74,300.57,59.965,1494475203,"201051344000853","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,702457.9,702457.9,5145,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475245,1963524.00
05/11/2017 00:00,2,0.000,ALERT,213.96,300.57,60.002,1494475203,"201051344000685","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,695041.8,695041.8,5169,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475247,1963525.00
05/11/2017 00:00,2,0.000,ALERT,213.96,300.27,60.012,1494475203,"201051344000917","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,691684.5,691684.5,5155,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475249,1963526.00
05/11/2017 00:00,2,0.000,ALERT,213.96,300.87,59.996,1494475203,"201051344001145","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,699586.1,699586.1,5144,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475250,1963527.00
05/11/2017 00:00,2,0.000,ALERT,213.74,299.67,59.996,1494475203,"201051344000651","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,688032.2,688032.2,5164,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475252,1963528.00
05/11/2017 00:00,2,0.000,ALERT,212.16,298.47,59.991,1494475203,"274151322000088","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,906554.5,906554.5,5126,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475254,1963529.00
05/11/2017 00:00,2,0.000,ALERT,213.29,298.17,59.991,1494475203,"274151322000068","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,781705.7,781705.7,5304,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475256,1963530.00
05/11/2017 00:00,2,0.000,ALERT,213.51,300.27,59.986,1494475203,"201051344001135","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,683611.8,683611.8,5154,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475258,1963531.00
05/11/2017 00:00,2,0.000,ALERT,213.06,301.47,60.028,1494475203,"201051344000594","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,704052.1,704052.1,5154,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475259,1963532.00
05/11/2017 00:00,2,0.000,ALERT,213.74,300.27,59.981,1494475203,"201051344001203","219011344069620",0.00,14.30,0,297.87,303.58,0.0,0.0,0.000,692630.1,692630.1,5171,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475261,1963533.00
05/11/2017 00:00,2,0.000,ALERT,212.61,298.77,59.975,1494475203,"274151322000054","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,924345.8,924345.8,5118,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475263,1963534.00
05/11/2017 00:00,2,0.000,ALERT,213.74,300.57,59.954,1494475203,"201051344000867","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,688639.6,688639.6,5171,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475265,1963535.00
05/11/2017 00:00,2,0.000,ALERT,213.96,300.57,59.986,1494475203,"201051344001093","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,691420.5,691420.5,5164,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475267,1963536.00
05/11/2017 00:00,2,0.000,ALERT,213.29,300.87,59.975,1494475203,"201051344000900","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,710110.7,710110.7,5148,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475268,1963537.00
05/11/2017 00:00,2,0.000,ALERT,213.51,299.97,59.986,1494475203,"201051344000648","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,699233.3,699233.3,5148,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475270,1963538.00
05/11/2017 00:00,2,0.000,ALERT,213.29,301.17,59.981,1494475203,"201051344000569","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,712424.3,712424.3,5135,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475272,1963539.00
05/11/2017 00:00,2,0.000,ALERT,213.29,300.87,59.975,1494475203,"201051344000983","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,702862.9,702862.9,5148,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475274,1963540.00
05/11/2017 00:00,2,0.000,ALERT,213.29,300.57,59.986,1494475203,"201051344001158","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,688314.5,688314.5,5156,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475276,1963541.00
05/11/2017 00:00,2,0.000,ALERT,213.74,301.17,59.944,1494475203,"201051344000576","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,703013.1,703013.1,5143,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494475278,1963542.00
05/11/2017 00:00,2,0.000,ALERT,212.38,297.87,59.965,1494475203,"274151322000087","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,896841.6,896841.6,5213,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494475280,1963543.00
05/11/2017 00:15,2,0.000,ALERT,213.51,300.27,60.002,1494476104,"201051344000645","219011344069620",0.00,15.00,0,287.35,302.37,0.0,0.0,0.000,701897.2,701897.2,5140,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476106,1963544.00
05/11/2017 00:15,2,0.000,ALERT,212.61,298.47,60.023,1494476104,"274151322000085","219011344069620",0.00,15.50,0,285.24,301.77,0.0,0.0,0.000,921033.5,921033.5,5117,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476107,1963545.00
05/11/2017 00:15,2,0.000,ALERT,213.74,300.27,59.981,1494476104,"201051344000633","219011344069620",0.00,14.30,0,285.84,302.07,0.0,0.0,0.000,688185.9,688185.9,5172,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476109,1963546.00
05/11/2017 00:15,2,0.000,ALERT,213.29,300.57,59.991,1494476104,"201051344000469","219011344069620",0.00,14.00,0,286.74,302.37,0.0,0.0,0.000,691210.2,691210.2,5153,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494476111,1963547.00
05/11/2017 00:15,2,0.000,ALERT,213.29,300.27,59.981,1494476104,"201051344000646","219011344069620",0.00,14.30,0,286.44,303.58,0.0,0.0,0.000,685203.3,685203.3,5163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476113,1963548.00
05/11/2017 00:15,2,0.000,ALERT,212.38,299.07,59.949,1494476104,"274151322000052","219011344069620",0.00,15.50,0,285.24,301.77,0.0,0.0,0.000,955357.3,955357.3,5123,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476115,1963549.00
05/11/2017 00:15,2,0.000,ALERT,213.74,300.57,59.991,1494476104,"201051344000585","219011344069620",0.00,14.70,0,286.44,303.58,0.0,0.0,0.000,696554.9,696554.9,5166,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476116,1963550.00
05/11/2017 00:15,2,0.000,ALERT,213.51,300.87,59.986,1494476104,"201051344001230","219011344069620",0.00,14.30,0,286.74,304.18,0.0,0.0,0.000,689749.7,689749.7,5159,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494476118,1963551.00
05/11/2017 00:15,2,0.000,ALERT,213.96,301.17,60.018,1494476104,"201051344000582","219011344069620",0.00,14.00,0,287.35,304.48,0.0,0.0,0.000,679552.1,679552.1,5154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476120,1963552.00
05/11/2017 00:15,2,0.000,ALERT,213.06,300.27,60.018,1494476104,"201051344000955","219011344069620",0.00,14.70,0,286.44,303.58,0.0,0.0,0.000,698225.1,698225.1,5169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476122,1963553.00
05/11/2017 00:15,2,0.000,ALERT,212.61,298.47,59.996,1494476104,"274151322000094","219011344069620",0.00,15.00,0,284.94,301.47,0.0,0.0,0.000,781522.5,781522.5,5281,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476124,1963554.00
05/11/2017 00:15,2,0.000,ALERT,213.06,300.87,60.007,1494476104,"201051344000579","219011344069620",0.00,15.00,0,287.95,302.98,0.0,0.0,0.000,708932.3,708932.3,5154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476125,1963555.00
05/11/2017 00:15,2,0.000,ALERT,213.51,300.87,60.002,1494476104,"201051344000890","219011344069620",0.00,14.70,0,287.05,304.18,0.0,0.0,0.000,692102.0,692102.0,5166,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476127,1963556.00
05/11/2017 00:15,2,0.000,ALERT,213.51,300.57,59.986,1494476104,"201051344000438","219011344069620",0.00,14.30,0,286.44,303.58,0.0,0.0,0.000,694915.6,694915.6,5157,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476129,1963557.00
05/11/2017 00:15,2,0.000,ALERT,213.51,299.97,59.991,1494476104,"201051344000417","219011344069620",0.00,14.70,0,285.84,303.28,0.0,0.0,0.000,647629.1,647629.1,5184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476131,1963558.00
05/11/2017 00:15,2,0.000,ALERT,212.61,299.67,59.991,1494476104,"274151322000083","219011344069620",0.00,15.30,0,285.84,302.07,0.0,0.0,0.000,945692.1,945692.1,5129,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476132,1963559.00
05/11/2017 00:15,2,0.000,ALERT,213.06,299.07,59.986,1494476104,"274151322000076","219011344069620",0.00,15.50,0,285.24,302.07,0.0,0.0,0.000,1008260.5,1008260.5,5121,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494476134,1963560.00
05/11/2017 00:15,2,0.000,ALERT,213.06,300.87,60.002,1494476104,"201051344000868","219011344069620",0.00,14.30,0,287.95,302.98,0.0,0.0,0.000,689734.9,689734.9,5160,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476136,1963561.00
05/11/2017 00:15,2,0.000,ALERT,212.61,299.67,59.981,1494476104,"274151322000095","219011344069620",0.00,15.00,0,286.44,302.68,0.0,0.0,0.000,998509.2,998509.2,5124,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494476138,1963562.00
05/11/2017 00:15,2,0.000,ALERT,213.06,300.27,59.986,1494476104,"201051344000988","219011344069620",0.00,14.70,0,285.24,302.37,0.0,0.0,0.000,622302.5,622302.5,5177,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476140,1963563.00
05/11/2017 00:15,2,0.000,ALERT,213.29,299.67,60.012,1494476104,"201051344001025","219011344069620",0.00,14.00,0,285.84,303.28,0.0,0.0,0.000,694217.3,694217.3,5167,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476142,1963564.00
05/11/2017 00:15,2,0.000,ALERT,213.06,300.57,59.986,1494476104,"201051344000458","219011344069620",0.00,15.30,0,287.35,302.98,0.0,0.0,0.000,701873.3,701873.3,5145,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476143,1963565.00
05/11/2017 00:15,2,0.000,ALERT,213.74,300.27,59.981,1494476104,"201051344000853","219011344069620",0.00,14.30,0,287.35,302.37,0.0,0.0,0.000,702457.9,702457.9,5147,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476145,1963566.00
05/11/2017 00:15,2,0.000,ALERT,213.96,300.57,59.975,1494476104,"201051344000685","219011344069620",0.00,14.70,0,286.44,303.88,0.0,0.0,0.000,695041.8,695041.8,5171,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494476147,1963567.00
05/11/2017 00:15,2,0.000,ALERT,213.74,299.97,59.981,1494476104,"201051344000917","219011344069620",0.00,15.30,0,285.84,302.98,0.0,0.0,0.000,691684.5,691684.5,5157,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476149,1963568.00
05/11/2017 00:15,2,0.000,ALERT,213.74,300.57,59.970,1494476104,"201051344001145","219011344069620",0.00,14.30,0,286.74,303.88,0.0,0.0,0.000,699586.1,699586.1,5146,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476150,1963569.00
05/11/2017 00:15,2,0.000,ALERT,213.74,299.97,59.975,1494476104,"201051344000651","219011344069620",0.00,13.70,0,285.84,302.68,0.0,0.0,0.000,688032.2,688032.2,5166,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476152,1963570.00
05/11/2017 00:15,2,0.000,ALERT,212.38,299.37,59.970,1494476104,"274151322000088","219011344069620",0.00,15.80,0,285.54,301.47,0.0,0.0,0.000,906554.5,906554.5,5128,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476154,1963571.00
05/11/2017 00:15,2,0.000,ALERT,213.29,297.87,59.954,1494476104,"274151322000068","219011344069620",0.00,16.00,0,284.64,300.87,0.0,0.0,0.000,781705.7,781705.7,5306,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476156,1963572.00
05/11/2017 00:15,2,0.000,ALERT,213.29,299.97,59.975,1494476104,"201051344001135","219011344069620",0.00,14.30,0,286.44,303.28,0.0,0.0,0.000,683611.8,683611.8,5156,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494476158,1963573.00
05/11/2017 00:15,2,0.000,ALERT,213.06,300.87,60.002,1494476104,"201051344000594","219011344069620",0.00,14.70,0,287.35,302.68,0.0,0.0,0.000,704052.1,704052.1,5156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476159,1963574.00
05/11/2017 00:15,2,0.000,ALERT,213.74,300.27,59.954,1494476104,"201051344001203","219011344069620",0.00,14.30,0,286.44,304.48,0.0,0.0,0.000,692630.1,692630.1,5173,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476161,1963575.00
05/11/2017 00:15,2,0.000,ALERT,212.61,299.37,59.949,1494476104,"274151322000054","219011344069620",0.00,15.80,0,285.54,301.77,0.0,0.0,0.000,924345.8,924345.8,5120,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476163,1963576.00
05/11/2017 00:15,2,0.000,ALERT,213.51,300.27,59.970,1494476104,"201051344000867","219011344069620",0.00,15.00,0,287.05,302.37,0.0,0.0,0.000,688639.6,688639.6,5173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476165,1963577.00
05/11/2017 00:15,2,0.000,ALERT,213.74,300.57,59.907,1494476104,"201051344001093","219011344069620",0.00,15.00,0,286.74,303.28,0.0,0.0,0.000,691420.5,691420.5,5166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476166,1963578.00
05/11/2017 00:15,2,0.000,ALERT,213.06,300.27,59.917,1494476104,"201051344000900","219011344069620",0.00,14.30,0,287.35,302.37,0.0,0.0,0.000,710110.7,710110.7,5150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476168,1963579.00
05/11/2017 00:15,2,0.000,ALERT,213.51,299.67,59.944,1494476104,"201051344000648","219011344069620",0.00,14.00,0,286.74,302.07,0.0,0.0,0.000,699233.3,699233.3,5150,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476170,1963580.00
05/11/2017 00:15,2,0.000,ALERT,213.29,300.87,59.954,1494476104,"201051344000569","219011344069620",0.00,14.70,0,287.95,302.98,0.0,0.0,0.000,712424.3,712424.3,5137,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476172,1963581.00
05/11/2017 00:15,2,0.000,ALERT,213.29,300.27,59.975,1494476104,"201051344000983","219011344069620",0.00,14.70,0,287.65,302.68,0.0,0.0,0.000,702862.9,702862.9,5150,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476174,1963582.00
05/11/2017 00:15,2,0.000,ALERT,213.29,299.97,59.938,1494476104,"201051344001158","219011344069620",0.00,14.00,0,287.05,301.77,0.0,0.0,0.000,688314.5,688314.5,5158,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476175,1963583.00
05/11/2017 00:15,2,0.000,ALERT,213.74,300.57,59.933,1494476104,"201051344000576","219011344069620",0.00,14.30,0,287.65,302.37,0.0,0.0,0.000,703013.1,703013.1,5145,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494476177,1963584.00
05/11/2017 00:15,2,0.000,ALERT,212.83,297.87,59.922,1494476104,"274151322000087","219011344069620",0.00,16.00,0,284.94,301.17,0.0,0.0,0.000,896841.6,896841.6,5215,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494476179,1963585.00
05/11/2017 00:30,2,0.000,ALERT,213.74,300.87,59.944,1494477003,"201051344000645","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,701897.2,701897.2,5142,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477005,1963586.00
05/11/2017 00:30,2,0.000,ALERT,212.83,299.37,59.986,1494477003,"274151322000085","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,921033.5,921033.5,5119,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477007,1963587.00
05/11/2017 00:30,2,0.000,ALERT,213.96,300.57,59.981,1494477003,"201051344000633","219011344069620",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,688185.9,688185.9,5174,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477009,1963588.00
05/11/2017 00:30,2,0.000,ALERT,213.51,300.87,59.991,1494477003,"201051344000469","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,691210.2,691210.2,5155,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477010,1963589.00
05/11/2017 00:30,2,0.000,ALERT,213.29,300.27,59.996,1494477003,"201051344000646","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,685203.3,685203.3,5165,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477012,1963590.00
05/11/2017 00:30,2,0.000,ALERT,212.61,299.97,59.959,1494477003,"274151322000052","219011344069620",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,955357.3,955357.3,5125,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477014,1963591.00
05/11/2017 00:30,2,0.000,ALERT,213.74,300.57,59.986,1494477003,"201051344000585","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,696554.9,696554.9,5168,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477016,1963592.00
05/11/2017 00:30,2,0.000,ALERT,213.51,300.57,59.996,1494477003,"201051344001230","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,689749.7,689749.7,5161,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477018,1963593.00
05/11/2017 00:30,2,0.000,ALERT,213.96,301.17,59.991,1494477003,"201051344000582","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,679552.1,679552.1,5156,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477019,1963594.00
05/11/2017 00:30,2,0.000,ALERT,213.29,300.57,59.991,1494477003,"201051344000955","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,698225.1,698225.1,5171,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477021,1963595.00
05/11/2017 00:30,2,0.000,ALERT,212.61,298.17,59.981,1494477003,"274151322000094","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,781522.5,781522.5,5283,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477023,1963596.00
05/11/2017 00:30,2,0.000,ALERT,213.29,301.47,60.012,1494477003,"201051344000579","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,708932.3,708932.3,5156,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477025,1963597.00
05/11/2017 00:30,2,0.000,ALERT,213.51,300.87,60.028,1494477003,"201051344000890","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,692102.0,692102.0,5168,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477026,1963598.00
05/11/2017 00:30,2,0.000,ALERT,213.74,300.27,59.986,1494477003,"201051344000438","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,694915.6,694915.6,5159,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477028,1963599.00
05/11/2017 00:30,2,0.000,ALERT,213.74,299.97,60.028,1494477003,"201051344000417","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,647629.1,647629.1,5186,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477030,1963600.00
05/11/2017 00:30,2,0.000,ALERT,212.83,299.37,60.012,1494477003,"274151322000083","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,945692.1,945692.1,5131,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477032,1963601.00
05/11/2017 00:30,2,0.000,ALERT,213.29,299.07,59.975,1494477003,"274151322000076","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,1008260.5,1008260.5,5123,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477034,1963602.00
05/11/2017 00:30,2,0.000,ALERT,213.29,301.47,59.981,1494477003,"201051344000868","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,689734.9,689734.9,5162,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477035,1963603.00
05/11/2017 00:30,2,0.000,ALERT,212.61,300.57,59.970,1494477003,"274151322000095","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,998509.2,998509.2,5126,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477037,1963604.00
05/11/2017 00:30,2,0.000,ALERT,213.29,300.87,60.007,1494477003,"201051344000988","219011344069620",0.00,14.70,0,295.46,302.07,0.0,0.0,0.000,622302.5,622302.5,5179,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477039,1963605.00
05/11/2017 00:30,2,0.000,ALERT,213.51,299.67,59.970,1494477003,"201051344001025","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,694217.3,694217.3,5169,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477041,1963606.00
05/11/2017 00:30,2,0.000,ALERT,213.29,300.87,59.965,1494477003,"201051344000458","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,701873.3,701873.3,5147,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477043,1963607.00
05/11/2017 00:30,2,0.000,ALERT,213.96,300.87,59.975,1494477003,"201051344000853","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,702457.9,702457.9,5149,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477045,1963608.00
05/11/2017 00:30,2,0.000,ALERT,213.96,300.57,59.981,1494477003,"201051344000685","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,695041.8,695041.8,5173,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477046,1963609.00
05/11/2017 00:30,2,0.000,ALERT,213.74,299.67,59.981,1494477003,"201051344000917","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,691684.5,691684.5,5159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477048,1963610.00
05/11/2017 00:30,2,0.000,ALERT,213.74,300.27,59.954,1494477003,"201051344001145","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,699586.1,699586.1,5148,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477050,1963611.00
05/11/2017 00:30,2,0.000,ALERT,213.74,299.37,59.981,1494477003,"201051344000651","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,688032.2,688032.2,5168,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477052,1963612.00
05/11/2017 00:30,2,0.000,ALERT,212.38,299.07,59.965,1494477003,"274151322000088","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,906554.5,906554.5,5130,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477054,1963613.00
05/11/2017 00:30,2,0.000,ALERT,213.29,298.47,59.981,1494477003,"274151322000068","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,781705.7,781705.7,5308,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477055,1963614.00
05/11/2017 00:30,2,0.000,ALERT,213.29,299.97,59.986,1494477003,"201051344001135","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,683611.8,683611.8,5158,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477057,1963615.00
05/11/2017 00:30,2,0.000,ALERT,213.06,301.47,59.949,1494477003,"201051344000594","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,704052.1,704052.1,5158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477059,1963616.00
05/11/2017 00:30,2,0.000,ALERT,213.51,299.97,59.981,1494477003,"201051344001203","219011344069620",0.00,14.30,0,297.57,303.58,0.0,0.0,0.000,692630.1,692630.1,5175,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477061,1963617.00
05/11/2017 00:30,2,0.000,ALERT,212.61,300.27,59.981,1494477003,"274151322000054","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,924345.8,924345.8,5122,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477063,1963618.00
05/11/2017 00:30,2,0.000,ALERT,213.51,300.57,59.933,1494477003,"201051344000867","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,688639.6,688639.6,5175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477064,1963619.00
05/11/2017 00:30,2,0.000,ALERT,213.51,299.97,59.975,1494477003,"201051344001093","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,691420.5,691420.5,5168,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477066,1963620.00
05/11/2017 00:30,2,0.000,ALERT,213.29,300.87,59.981,1494477003,"201051344000900","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,710110.7,710110.7,5152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477068,1963621.00
05/11/2017 00:30,2,0.000,ALERT,213.29,300.27,59.928,1494477003,"201051344000648","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,699233.3,699233.3,5152,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477070,1963622.00
05/11/2017 00:30,2,0.000,ALERT,213.29,301.47,59.975,1494477003,"201051344000569","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,712424.3,712424.3,5139,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477072,1963623.00
05/11/2017 00:30,2,0.000,ALERT,213.29,301.17,59.975,1494477003,"201051344000983","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,702862.9,702862.9,5152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477073,1963624.00
05/11/2017 00:30,2,0.000,ALERT,213.29,300.57,59.965,1494477003,"201051344001158","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,688314.5,688314.5,5160,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477075,1963625.00
05/11/2017 00:30,2,0.000,ALERT,213.74,301.47,59.970,1494477003,"201051344000576","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,703013.1,703013.1,5147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477077,1963626.00
05/11/2017 00:30,2,0.000,ALERT,212.61,298.77,59.944,1494477003,"274151322000087","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,896841.6,896841.6,5217,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477079,1963627.00
05/11/2017 00:45,2,0.000,ALERT,213.51,299.97,59.981,1494477904,"201051344000645","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,701897.2,701897.2,5144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477906,1963628.00
05/11/2017 00:45,2,0.000,ALERT,212.61,298.47,59.954,1494477904,"274151322000085","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,921033.5,921033.5,5121,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477907,1963629.00
05/11/2017 00:45,2,0.000,ALERT,213.74,299.67,59.991,1494477904,"201051344000633","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,688185.9,688185.9,5176,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477909,1963630.00
05/11/2017 00:45,2,0.000,ALERT,213.06,299.97,59.986,1494477904,"201051344000469","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,691210.2,691210.2,5157,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477911,1963631.00
05/11/2017 00:45,2,0.000,ALERT,213.51,300.27,59.970,1494477904,"201051344000646","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,685203.3,685203.3,5167,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477913,1963632.00
05/11/2017 00:45,2,0.000,ALERT,212.16,298.77,59.981,1494477904,"274151322000052","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,955357.3,955357.3,5127,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477915,1963633.00
05/11/2017 00:45,2,0.000,ALERT,213.74,300.27,60.023,1494477904,"201051344000585","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,696554.9,696554.9,5170,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477917,1963634.00
05/11/2017 00:45,2,0.000,ALERT,213.51,300.57,59.981,1494477904,"201051344001230","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,689749.7,689749.7,5163,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477919,1963635.00
05/11/2017 00:45,2,0.000,ALERT,214.19,301.17,59.975,1494477904,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,679552.1,679552.1,5158,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477920,1963636.00
05/11/2017 00:45,2,0.000,ALERT,213.29,300.27,59.975,1494477904,"201051344000955","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,698225.1,698225.1,5173,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477922,1963637.00
05/11/2017 00:45,2,0.000,ALERT,212.61,298.47,59.986,1494477904,"274151322000094","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,781522.5,781522.5,5285,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477924,1963638.00
05/11/2017 00:45,2,0.000,ALERT,213.06,300.57,59.981,1494477904,"201051344000579","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,708932.3,708932.3,5158,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477926,1963639.00
05/11/2017 00:45,2,0.000,ALERT,213.51,300.57,59.970,1494477904,"201051344000890","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,692102.0,692102.0,5170,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477927,1963640.00
05/11/2017 00:45,2,0.000,ALERT,213.74,300.27,59.981,1494477904,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,694915.6,694915.6,5161,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477929,1963641.00
05/11/2017 00:45,2,0.000,ALERT,213.74,299.67,59.981,1494477904,"201051344000417","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,647629.1,647629.1,5188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477931,1963642.00
05/11/2017 00:45,2,0.000,ALERT,212.61,299.07,59.944,1494477904,"274151322000083","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,945692.1,945692.1,5133,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477933,1963643.00
05/11/2017 00:45,2,0.000,ALERT,213.06,298.77,59.975,1494477904,"274151322000076","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1008260.5,1008260.5,5125,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477935,1963644.00
05/11/2017 00:45,2,0.000,ALERT,212.83,300.87,59.975,1494477904,"201051344000868","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,689734.9,689734.9,5164,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477936,1963645.00
05/11/2017 00:45,2,0.000,ALERT,212.61,299.97,59.986,1494477904,"274151322000095","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,998509.2,998509.2,5128,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477938,1963646.00
