ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 00:45,2,0.000,ALERT,213.06,300.27,59.996,1494477904,"201051344000988","219011344069620",0.00,14.70,0,296.66,302.68,0.0,0.0,0.000,622302.5,622302.5,5181,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477940,1963647.00
05/11/2017 00:45,2,0.000,ALERT,213.29,299.37,59.975,1494477904,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,694217.3,694217.3,5171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477942,1963648.00
05/11/2017 00:45,2,0.000,ALERT,212.83,300.27,59.986,1494477904,"201051344000458","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,701873.3,701873.3,5149,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477944,1963649.00
05/11/2017 00:45,2,0.000,ALERT,213.51,299.97,59.986,1494477904,"201051344000853","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,702457.9,702457.9,5151,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477946,1963650.00
05/11/2017 00:45,2,0.000,ALERT,213.96,300.57,59.975,1494477904,"201051344000685","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,695041.8,695041.8,5175,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477947,1963651.00
05/11/2017 00:45,2,0.000,ALERT,213.74,299.97,59.981,1494477904,"201051344000917","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,691684.5,691684.5,5161,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477949,1963652.00
05/11/2017 00:45,2,0.000,ALERT,213.96,300.87,59.975,1494477904,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,699586.1,699586.1,5150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477951,1963653.00
05/11/2017 00:45,2,0.000,ALERT,213.74,299.67,59.981,1494477904,"201051344000651","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,688032.2,688032.2,5170,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477953,1963654.00
05/11/2017 00:45,2,0.000,ALERT,212.16,298.47,59.970,1494477904,"274151322000088","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,906554.5,906554.5,5132,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477955,1963655.00
05/11/2017 00:45,2,0.000,ALERT,213.06,297.87,59.965,1494477904,"274151322000068","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,781705.7,781705.7,5310,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477956,1963656.00
05/11/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1494477904,"201051344001135","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,683611.8,683611.8,5160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477958,1963657.00
05/11/2017 00:45,2,0.000,ALERT,212.83,301.17,60.012,1494477904,"201051344000594","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,704052.1,704052.1,5160,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477960,1963658.00
05/11/2017 00:45,2,0.000,ALERT,213.74,299.97,59.959,1494477904,"201051344001203","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,692630.1,692630.1,5177,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477962,1963659.00
05/11/2017 00:45,2,0.000,ALERT,212.38,299.07,59.965,1494477904,"274151322000054","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,924345.8,924345.8,5124,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477964,1963660.00
05/11/2017 00:45,2,0.000,ALERT,213.51,300.27,59.944,1494477904,"201051344000867","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,688639.6,688639.6,5177,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477965,1963661.00
05/11/2017 00:45,2,0.000,ALERT,213.74,300.27,59.965,1494477904,"201051344001093","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,691420.5,691420.5,5170,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477967,1963662.00
05/11/2017 00:45,2,0.000,ALERT,213.29,300.57,60.012,1494477904,"201051344000900","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,710110.7,710110.7,5154,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477969,1963663.00
05/11/2017 00:45,2,0.000,ALERT,213.51,300.27,59.970,1494477904,"201051344000648","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,699233.3,699233.3,5154,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477971,1963664.00
05/11/2017 00:45,2,0.000,ALERT,213.06,300.87,59.965,1494477904,"201051344000569","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,712424.3,712424.3,5141,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477973,1963665.00
05/11/2017 00:45,2,0.000,ALERT,213.29,300.57,59.938,1494477904,"201051344000983","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,702862.9,702862.9,5154,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494477975,1963666.00
05/11/2017 00:45,2,0.000,ALERT,213.29,299.97,59.933,1494477904,"201051344001158","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,688314.5,688314.5,5162,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477977,1963667.00
05/11/2017 00:45,2,0.000,ALERT,213.74,300.87,59.965,1494477904,"201051344000576","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,703013.1,703013.1,5149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477978,1963668.00
05/11/2017 00:45,2,0.000,ALERT,212.61,298.17,59.959,1494477904,"274151322000087","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,896841.6,896841.6,5219,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494477980,1963669.00
05/11/2017 01:00,2,0.000,ALERT,213.51,299.97,59.959,1494478803,"201051344000645","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,701897.2,701897.2,5146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478805,1963670.00
05/11/2017 01:00,2,0.000,ALERT,212.83,299.37,59.959,1494478803,"274151322000085","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,921033.5,921033.5,5123,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478807,1963671.00
05/11/2017 01:00,2,0.000,ALERT,213.51,299.67,59.959,1494478803,"201051344000633","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,688185.9,688185.9,5178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478809,1963672.00
05/11/2017 01:00,2,0.000,ALERT,213.06,299.97,59.965,1494478803,"201051344000469","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,691210.2,691210.2,5159,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478810,1963673.00
05/11/2017 01:00,2,0.000,ALERT,212.61,299.37,59.975,1494478803,"201051344000646","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,685203.3,685203.3,5169,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478812,1963674.00
05/11/2017 01:00,2,0.000,ALERT,212.16,298.17,59.965,1494478803,"274151322000052","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,955357.3,955357.3,5129,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478814,1963675.00
05/11/2017 01:00,2,0.000,ALERT,212.83,299.37,59.975,1494478803,"201051344000585","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,696554.9,696554.9,5172,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478816,1963676.00
05/11/2017 01:00,2,0.000,ALERT,212.83,299.37,60.002,1494478803,"201051344001230","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,689749.7,689749.7,5165,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478818,1963677.00
05/11/2017 01:00,2,0.000,ALERT,213.29,299.97,59.970,1494478803,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,679552.1,679552.1,5160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478819,1963678.00
05/11/2017 01:00,2,0.000,ALERT,212.61,299.37,59.970,1494478803,"201051344000955","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,698225.1,698225.1,5175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478821,1963679.00
05/11/2017 01:00,2,0.000,ALERT,212.61,298.17,59.959,1494478803,"274151322000094","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,781522.5,781522.5,5287,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478823,1963680.00
05/11/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1494478803,"201051344000579","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,708932.3,708932.3,5160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478825,1963681.00
05/11/2017 01:00,2,0.000,ALERT,212.83,299.97,59.959,1494478803,"201051344000890","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,692102.0,692102.0,5172,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478827,1963682.00
05/11/2017 01:00,2,0.000,ALERT,213.06,299.67,59.922,1494478803,"201051344000438","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,694915.6,694915.6,5163,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478829,1963683.00
05/11/2017 01:00,2,0.000,ALERT,213.06,298.77,59.912,1494478803,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,647629.1,647629.1,5190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478831,1963684.00
05/11/2017 01:00,2,0.000,ALERT,212.61,299.67,59.933,1494478803,"274151322000083","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,945692.1,945692.1,5135,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478832,1963685.00
05/11/2017 01:00,2,0.000,ALERT,213.29,299.07,59.959,1494478803,"274151322000076","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1008260.5,1008260.5,5127,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478834,1963686.00
05/11/2017 01:00,2,0.000,ALERT,213.06,300.87,59.965,1494478803,"201051344000868","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,689734.9,689734.9,5166,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478836,1963687.00
05/11/2017 01:00,2,0.000,ALERT,212.61,299.67,59.981,1494478803,"274151322000095","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,998509.2,998509.2,5130,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478838,1963688.00
05/11/2017 01:00,2,0.000,ALERT,213.06,300.27,59.970,1494478803,"201051344000988","219011344069620",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,622302.5,622302.5,5183,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478840,1963689.00
05/11/2017 01:00,2,0.000,ALERT,212.83,298.77,59.975,1494478803,"201051344001025","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,694217.3,694217.3,5173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478842,1963690.00
05/11/2017 01:00,2,0.000,ALERT,213.06,300.57,59.981,1494478803,"201051344000458","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,701873.3,701873.3,5151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478843,1963691.00
05/11/2017 01:00,2,0.000,ALERT,213.74,300.27,59.981,1494478803,"201051344000853","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,702457.9,702457.9,5153,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478845,1963692.00
05/11/2017 01:00,2,0.000,ALERT,213.29,299.37,59.975,1494478803,"201051344000685","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,695041.8,695041.8,5177,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478847,1963693.00
05/11/2017 01:00,2,0.000,ALERT,213.06,298.77,59.981,1494478803,"201051344000917","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,691684.5,691684.5,5163,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478849,1963694.00
05/11/2017 01:00,2,0.000,ALERT,213.29,299.67,59.981,1494478803,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,699586.1,699586.1,5152,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478851,1963695.00
05/11/2017 01:00,2,0.000,ALERT,213.06,299.07,60.023,1494478803,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,688032.2,688032.2,5172,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478852,1963696.00
05/11/2017 01:00,2,0.000,ALERT,211.93,298.17,59.986,1494478803,"274151322000088","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,906554.5,906554.5,5134,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478854,1963697.00
05/11/2017 01:00,2,0.000,ALERT,213.29,298.47,59.986,1494478803,"274151322000068","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,781705.7,781705.7,5312,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478856,1963698.00
05/11/2017 01:00,2,0.000,ALERT,212.61,299.37,59.991,1494478803,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,683611.8,683611.8,5162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478858,1963699.00
05/11/2017 01:00,2,0.000,ALERT,212.83,300.87,59.986,1494478803,"201051344000594","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,704052.1,704052.1,5162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478859,1963700.00
05/11/2017 01:00,2,0.000,ALERT,213.06,299.07,59.986,1494478803,"201051344001203","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,692630.1,692630.1,5179,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478861,1963701.00
05/11/2017 01:00,2,0.000,ALERT,212.61,299.37,59.986,1494478803,"274151322000054","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,924345.8,924345.8,5126,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478863,1963702.00
05/11/2017 01:00,2,0.000,ALERT,213.29,299.97,59.986,1494478803,"201051344000867","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,688639.6,688639.6,5179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478865,1963703.00
05/11/2017 01:00,2,0.000,ALERT,212.83,299.37,59.986,1494478803,"201051344001093","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,691420.5,691420.5,5172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478867,1963704.00
05/11/2017 01:00,2,0.000,ALERT,213.06,300.57,59.986,1494478803,"201051344000900","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,710110.7,710110.7,5156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478868,1963705.00
05/11/2017 01:00,2,0.000,ALERT,213.29,299.37,59.981,1494478803,"201051344000648","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,699233.3,699233.3,5156,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478870,1963706.00
05/11/2017 01:00,2,0.000,ALERT,213.06,300.57,59.981,1494478803,"201051344000569","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,712424.3,712424.3,5143,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478872,1963707.00
05/11/2017 01:00,2,0.000,ALERT,213.06,300.27,59.991,1494478803,"201051344000983","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,702862.9,702862.9,5156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478874,1963708.00
05/11/2017 01:00,2,0.000,ALERT,212.83,299.67,60.007,1494478803,"201051344001158","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,688314.5,688314.5,5164,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478876,1963709.00
05/11/2017 01:00,2,0.000,ALERT,213.51,300.57,59.986,1494478803,"201051344000576","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,703013.1,703013.1,5151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494478877,1963710.00
05/11/2017 01:00,2,0.000,ALERT,212.83,297.87,59.981,1494478803,"274151322000087","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,896841.6,896841.6,5221,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494478879,1963711.00
05/11/2017 01:15,2,0.000,ALERT,213.74,300.57,59.949,1494479703,"201051344000645","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,701897.2,701897.2,5148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494479705,1963712.00
05/11/2017 01:15,2,0.000,ALERT,212.61,298.77,59.991,1494479703,"274151322000085","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,921033.5,921033.5,5125,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494479707,1963713.00
05/11/2017 01:15,2,0.000,ALERT,213.74,300.27,60.034,1494479703,"201051344000633","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,688185.9,688185.9,5180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479708,1963714.00
05/11/2017 01:15,2,0.000,ALERT,213.29,300.57,59.986,1494479703,"201051344000469","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,691210.2,691210.2,5161,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494479710,1963715.00
05/11/2017 01:15,2,0.000,ALERT,212.61,299.07,59.975,1494479703,"201051344000646","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,685203.3,685203.3,5171,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494479712,1963716.00
05/11/2017 01:15,2,0.000,ALERT,212.38,298.77,60.034,1494479703,"274151322000052","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,955357.3,955357.3,5131,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494479714,1963717.00
05/11/2017 01:15,2,0.000,ALERT,212.83,299.37,59.975,1494479703,"201051344000585","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,696554.9,696554.9,5174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479716,1963718.00
05/11/2017 01:15,2,0.000,ALERT,212.61,299.37,59.996,1494479703,"201051344001230","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,689749.7,689749.7,5167,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479717,1963719.00
05/11/2017 01:15,2,0.000,ALERT,213.29,299.97,59.986,1494479703,"201051344000582","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,679552.1,679552.1,5162,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479719,1963720.00
05/11/2017 01:15,2,0.000,ALERT,212.61,299.37,60.018,1494479703,"201051344000955","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,698225.1,698225.1,5177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479721,1963721.00
05/11/2017 01:15,2,0.000,ALERT,212.61,298.17,59.938,1494479703,"274151322000094","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,781522.5,781522.5,5289,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479723,1963722.00
05/11/2017 01:15,2,0.000,ALERT,213.06,301.17,60.023,1494479703,"201051344000579","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,708932.3,708932.3,5162,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479725,1963723.00
05/11/2017 01:15,2,0.000,ALERT,212.61,299.67,59.991,1494479703,"201051344000890","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,692102.0,692102.0,5174,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479726,1963724.00
05/11/2017 01:15,2,0.000,ALERT,212.83,299.07,59.975,1494479703,"201051344000438","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,694915.6,694915.6,5165,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479728,1963725.00
05/11/2017 01:15,2,0.000,ALERT,213.06,298.77,59.986,1494479703,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,647629.1,647629.1,5192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494479730,1963726.00
05/11/2017 01:15,2,0.000,ALERT,212.61,299.37,59.975,1494479703,"274151322000083","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,945692.1,945692.1,5137,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479732,1963727.00
05/11/2017 01:15,2,0.000,ALERT,213.29,298.47,59.991,1494479703,"274151322000076","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1008260.5,1008260.5,5129,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479733,1963728.00
05/11/2017 01:15,2,0.000,ALERT,213.06,301.17,59.986,1494479703,"201051344000868","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,689734.9,689734.9,5168,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479735,1963729.00
05/11/2017 01:15,2,0.000,ALERT,212.61,299.37,59.970,1494479703,"274151322000095","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,998509.2,998509.2,5132,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479737,1963730.00
05/11/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1494479703,"201051344000988","219011344069620",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,622302.5,622302.5,5185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479739,1963731.00
05/11/2017 01:15,2,0.000,ALERT,212.61,298.47,59.965,1494479703,"201051344001025","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,694217.3,694217.3,5175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479741,1963732.00
05/11/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1494479703,"201051344000458","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,701873.3,701873.3,5153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494479742,1963733.00
05/11/2017 01:15,2,0.000,ALERT,213.74,300.57,59.965,1494479703,"201051344000853","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,702457.9,702457.9,5155,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479744,1963734.00
05/11/2017 01:15,2,0.000,ALERT,213.29,299.37,59.933,1494479703,"201051344000685","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,695041.8,695041.8,5179,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479746,1963735.00
05/11/2017 01:15,2,0.000,ALERT,213.06,298.77,59.996,1494479703,"201051344000917","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,691684.5,691684.5,5165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479748,1963736.00
05/11/2017 01:15,2,0.000,ALERT,213.06,299.67,59.970,1494479703,"201051344001145","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,699586.1,699586.1,5154,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479750,1963737.00
05/11/2017 01:15,2,0.000,ALERT,213.06,298.47,59.933,1494479703,"201051344000651","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,688032.2,688032.2,5174,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479752,1963738.00
05/11/2017 01:15,2,0.000,ALERT,212.38,299.07,59.944,1494479703,"274151322000088","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,906554.5,906554.5,5136,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479754,1963739.00
05/11/2017 01:15,2,0.000,ALERT,213.29,297.87,59.996,1494479703,"274151322000068","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,781705.7,781705.7,5314,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479755,1963740.00
05/11/2017 01:15,2,0.000,ALERT,212.61,299.07,59.970,1494479703,"201051344001135","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,683611.8,683611.8,5164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479757,1963741.00
05/11/2017 01:15,2,0.000,ALERT,213.06,301.17,59.970,1494479703,"201051344000594","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,704052.1,704052.1,5164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479759,1963742.00
05/11/2017 01:15,2,0.000,ALERT,213.06,299.07,59.970,1494479703,"201051344001203","219011344069620",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,692630.1,692630.1,5181,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479761,1963743.00
05/11/2017 01:15,2,0.000,ALERT,212.61,298.47,59.986,1494479703,"274151322000054","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,924345.8,924345.8,5128,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479763,1963744.00
05/11/2017 01:15,2,0.000,ALERT,213.29,300.27,59.975,1494479703,"201051344000867","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,688639.6,688639.6,5181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494479764,1963745.00
05/11/2017 01:15,2,0.000,ALERT,213.06,299.07,59.975,1494479703,"201051344001093","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,691420.5,691420.5,5174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479766,1963746.00
05/11/2017 01:15,2,0.000,ALERT,213.29,300.87,59.970,1494479703,"201051344000900","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,710110.7,710110.7,5158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479768,1963747.00
05/11/2017 01:15,2,0.000,ALERT,213.51,299.97,59.970,1494479703,"201051344000648","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,699233.3,699233.3,5158,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479770,1963748.00
05/11/2017 01:15,2,0.000,ALERT,213.29,301.17,59.981,1494479703,"201051344000569","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,712424.3,712424.3,5145,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479772,1963749.00
05/11/2017 01:15,2,0.000,ALERT,213.06,300.57,59.965,1494479703,"201051344000983","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,702862.9,702862.9,5158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479773,1963750.00
05/11/2017 01:15,2,0.000,ALERT,213.06,300.27,59.970,1494479703,"201051344001158","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,688314.5,688314.5,5166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479775,1963751.00
05/11/2017 01:15,2,0.000,ALERT,213.74,301.17,59.975,1494479703,"201051344000576","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,703013.1,703013.1,5153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494479777,1963752.00
05/11/2017 01:15,2,0.000,ALERT,212.61,298.47,59.959,1494479703,"274151322000087","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,896841.6,896841.6,5223,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494479779,1963753.00
05/11/2017 01:30,2,0.000,ALERT,213.74,300.57,59.986,1494480603,"201051344000645","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,701897.2,701897.2,5150,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480605,1963754.00
05/11/2017 01:30,2,0.000,ALERT,212.83,299.37,59.970,1494480603,"274151322000085","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,921033.5,921033.5,5127,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480607,1963755.00
05/11/2017 01:30,2,0.000,ALERT,213.96,300.57,59.981,1494480603,"201051344000633","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,688185.9,688185.9,5182,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480609,1963756.00
05/11/2017 01:30,2,0.000,ALERT,213.51,300.87,59.981,1494480603,"201051344000469","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,691210.2,691210.2,5163,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480611,1963757.00
05/11/2017 01:30,2,0.000,ALERT,212.83,299.37,59.981,1494480603,"201051344000646","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,685203.3,685203.3,5173,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480613,1963758.00
05/11/2017 01:30,2,0.000,ALERT,212.83,299.97,59.981,1494480603,"274151322000052","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,955357.3,955357.3,5133,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480614,1963759.00
05/11/2017 01:30,2,0.000,ALERT,213.29,299.37,59.986,1494480603,"201051344000585","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,696554.9,696554.9,5176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480616,1963760.00
05/11/2017 01:30,2,0.000,ALERT,213.29,299.97,60.002,1494480603,"201051344001230","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,689749.7,689749.7,5169,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480618,1963761.00
05/11/2017 01:30,2,0.000,ALERT,213.51,300.27,59.986,1494480603,"201051344000582","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,679552.1,679552.1,5164,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480620,1963762.00
05/11/2017 01:30,2,0.000,ALERT,212.83,299.37,60.023,1494480603,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,698225.1,698225.1,5179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480622,1963763.00
05/11/2017 01:30,2,0.000,ALERT,213.06,298.77,59.986,1494480603,"274151322000094","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,781522.5,781522.5,5291,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494480624,1963764.00
05/11/2017 01:30,2,0.000,ALERT,213.29,301.77,59.991,1494480603,"201051344000579","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,708932.3,708932.3,5164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480625,1963765.00
05/11/2017 01:30,2,0.000,ALERT,213.06,299.97,59.996,1494480603,"201051344000890","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,692102.0,692102.0,5176,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480627,1963766.00
05/11/2017 01:30,2,0.000,ALERT,213.51,299.67,59.991,1494480603,"201051344000438","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,694915.6,694915.6,5167,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494480629,1963767.00
05/11/2017 01:30,2,0.000,ALERT,213.29,299.07,59.959,1494480603,"201051344000417","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,647629.1,647629.1,5194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480631,1963768.00
05/11/2017 01:30,2,0.000,ALERT,213.29,299.67,60.012,1494480603,"274151322000083","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,945692.1,945692.1,5139,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480632,1963769.00
05/11/2017 01:30,2,0.000,ALERT,213.74,299.67,60.002,1494480603,"274151322000076","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,1008260.5,1008260.5,5131,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480634,1963770.00
05/11/2017 01:30,2,0.000,ALERT,213.29,301.77,59.981,1494480603,"201051344000868","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,689734.9,689734.9,5170,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480636,1963771.00
05/11/2017 01:30,2,0.000,ALERT,212.83,300.57,59.975,1494480603,"274151322000095","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,998509.2,998509.2,5134,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480638,1963772.00
05/11/2017 01:30,2,0.000,ALERT,213.29,300.87,59.991,1494480603,"201051344000988","219011344069620",0.00,14.30,0,296.36,302.68,0.0,0.0,0.000,622302.5,622302.5,5187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480640,1963773.00
05/11/2017 01:30,2,0.000,ALERT,213.06,298.47,59.981,1494480603,"201051344001025","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,694217.3,694217.3,5177,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480642,1963774.00
05/11/2017 01:30,2,0.000,ALERT,213.29,301.17,59.959,1494480603,"201051344000458","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,701873.3,701873.3,5155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480643,1963775.00
05/11/2017 01:30,2,0.000,ALERT,213.96,300.57,60.002,1494480603,"201051344000853","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,702457.9,702457.9,5157,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494480645,1963776.00
05/11/2017 01:30,2,0.000,ALERT,213.29,299.07,59.970,1494480603,"201051344000685","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,695041.8,695041.8,5181,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480647,1963777.00
05/11/2017 01:30,2,0.000,ALERT,213.29,298.77,59.975,1494480603,"201051344000917","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,691684.5,691684.5,5167,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480649,1963778.00
05/11/2017 01:30,2,0.000,ALERT,213.51,299.37,59.975,1494480603,"201051344001145","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,699586.1,699586.1,5156,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480651,1963779.00
05/11/2017 01:30,2,0.000,ALERT,213.06,298.17,59.975,1494480603,"201051344000651","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,688032.2,688032.2,5176,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480652,1963780.00
05/11/2017 01:30,2,0.000,ALERT,212.61,299.97,59.959,1494480603,"274151322000088","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,906554.5,906554.5,5138,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494480654,1963781.00
05/11/2017 01:30,2,0.000,ALERT,213.51,298.77,59.970,1494480603,"274151322000068","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,781705.7,781705.7,5316,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480656,1963782.00
05/11/2017 01:30,2,0.000,ALERT,212.83,299.07,59.970,1494480603,"201051344001135","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,683611.8,683611.8,5166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494480658,1963783.00
05/11/2017 01:30,2,0.000,ALERT,213.29,301.47,59.965,1494480603,"201051344000594","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,704052.1,704052.1,5166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480660,1963784.00
05/11/2017 01:30,2,0.000,ALERT,213.29,299.07,59.965,1494480603,"201051344001203","219011344069620",0.00,14.00,0,297.26,302.98,0.0,0.0,0.000,692630.1,692630.1,5183,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480661,1963785.00
05/11/2017 01:30,2,0.000,ALERT,212.83,299.67,59.965,1494480603,"274151322000054","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,924345.8,924345.8,5130,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480663,1963786.00
05/11/2017 01:30,2,0.000,ALERT,213.74,300.57,59.970,1494480603,"201051344000867","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,688639.6,688639.6,5183,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494480665,1963787.00
05/11/2017 01:30,2,0.000,ALERT,213.29,299.07,59.970,1494480603,"201051344001093","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,691420.5,691420.5,5176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480667,1963788.00
05/11/2017 01:30,2,0.000,ALERT,213.29,300.87,59.959,1494480603,"201051344000900","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,710110.7,710110.7,5160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480669,1963789.00
05/11/2017 01:30,2,0.000,ALERT,213.74,300.57,59.970,1494480603,"201051344000648","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,699233.3,699233.3,5160,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480670,1963790.00
05/11/2017 01:30,2,0.000,ALERT,213.51,301.47,59.970,1494480603,"201051344000569","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,712424.3,712424.3,5147,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480672,1963791.00
