ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 01:30,2,0.000,ALERT,213.51,301.17,59.970,1494480603,"201051344000983","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,702862.9,702862.9,5160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494480674,1963792.00
05/11/2017 01:30,2,0.000,ALERT,213.51,300.87,59.965,1494480603,"201051344001158","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,688314.5,688314.5,5168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480676,1963793.00
05/11/2017 01:30,2,0.000,ALERT,213.96,301.47,59.970,1494480603,"201051344000576","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,703013.1,703013.1,5155,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494480677,1963794.00
05/11/2017 01:30,2,0.000,ALERT,213.29,299.37,59.959,1494480603,"274151322000087","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,896841.6,896841.6,5225,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494480679,1963795.00
05/11/2017 01:45,2,0.000,ALERT,213.74,300.57,60.012,1494481504,"201051344000645","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,701897.2,701897.2,5152,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481506,1963796.00
05/11/2017 01:45,2,0.000,ALERT,212.38,298.17,60.018,1494481504,"274151322000085","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,921033.5,921033.5,5129,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481507,1963797.00
05/11/2017 01:45,2,0.000,ALERT,213.74,300.27,60.012,1494481504,"201051344000633","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,688185.9,688185.9,5184,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481509,1963798.00
05/11/2017 01:45,2,0.000,ALERT,213.29,300.27,60.012,1494481504,"201051344000469","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,691210.2,691210.2,5165,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481511,1963799.00
05/11/2017 01:45,2,0.000,ALERT,212.83,300.27,60.012,1494481504,"201051344000646","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,685203.3,685203.3,5175,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481513,1963800.00
05/11/2017 01:45,2,0.000,ALERT,211.93,298.77,60.007,1494481504,"274151322000052","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,955357.3,955357.3,5135,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481515,1963801.00
05/11/2017 01:45,2,0.000,ALERT,213.29,300.27,60.007,1494481504,"201051344000585","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,696554.9,696554.9,5178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481516,1963802.00
05/11/2017 01:45,2,0.000,ALERT,213.29,300.57,60.028,1494481504,"201051344001230","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,689749.7,689749.7,5171,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481518,1963803.00
05/11/2017 01:45,2,0.000,ALERT,213.74,301.17,60.018,1494481504,"201051344000582","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,679552.1,679552.1,5166,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481520,1963804.00
05/11/2017 01:45,2,0.000,ALERT,212.83,300.27,60.018,1494481504,"201051344000955","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,698225.1,698225.1,5181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481522,1963805.00
05/11/2017 01:45,2,0.000,ALERT,212.38,297.87,60.012,1494481504,"274151322000094","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,781522.5,781522.5,5293,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481523,1963806.00
05/11/2017 01:45,2,0.000,ALERT,213.29,301.17,60.007,1494481504,"201051344000579","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,708932.3,708932.3,5166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481525,1963807.00
05/11/2017 01:45,2,0.000,ALERT,213.29,300.87,60.007,1494481504,"201051344000890","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,692102.0,692102.0,5178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481527,1963808.00
05/11/2017 01:45,2,0.000,ALERT,213.51,300.27,60.007,1494481504,"201051344000438","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,694915.6,694915.6,5169,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481529,1963809.00
05/11/2017 01:45,2,0.000,ALERT,213.51,299.67,60.007,1494481504,"201051344000417","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,647629.1,647629.1,5196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481531,1963810.00
05/11/2017 01:45,2,0.000,ALERT,212.38,298.17,60.002,1494481504,"274151322000083","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,945692.1,945692.1,5141,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481533,1963811.00
05/11/2017 01:45,2,0.000,ALERT,213.06,297.87,60.007,1494481504,"274151322000076","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,1008260.5,1008260.5,5133,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481534,1963812.00
05/11/2017 01:45,2,0.000,ALERT,213.29,301.17,59.986,1494481504,"201051344000868","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,689734.9,689734.9,5172,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481536,1963813.00
05/11/2017 01:45,2,0.000,ALERT,212.16,299.37,59.965,1494481504,"274151322000095","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,998509.2,998509.2,5136,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481538,1963814.00
05/11/2017 01:45,2,0.000,ALERT,213.29,300.87,59.986,1494481504,"201051344000988","219011344069620",0.00,14.30,0,296.66,303.28,0.0,0.0,0.000,622302.5,622302.5,5189,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481540,1963815.00
05/11/2017 01:45,2,0.000,ALERT,213.06,299.37,59.991,1494481504,"201051344001025","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,694217.3,694217.3,5179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481542,1963816.00
05/11/2017 01:45,2,0.000,ALERT,213.29,300.87,59.965,1494481504,"201051344000458","219011344069620",0.00,15.00,0,298.77,304.18,0.0,0.0,0.000,701873.3,701873.3,5157,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481543,1963817.00
05/11/2017 01:45,2,0.000,ALERT,213.74,300.87,59.965,1494481504,"201051344000853","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,702457.9,702457.9,5159,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481545,1963818.00
05/11/2017 01:45,2,0.000,ALERT,213.51,299.97,59.996,1494481504,"201051344000685","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,695041.8,695041.8,5183,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481547,1963819.00
05/11/2017 01:45,2,0.000,ALERT,213.51,299.67,59.996,1494481504,"201051344000917","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,691684.5,691684.5,5169,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481549,1963820.00
05/11/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1494481504,"201051344001145","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,699586.1,699586.1,5158,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481551,1963821.00
05/11/2017 01:45,2,0.000,ALERT,213.29,299.37,59.991,1494481504,"201051344000651","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,688032.2,688032.2,5178,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481552,1963822.00
05/11/2017 01:45,2,0.000,ALERT,211.70,298.47,59.975,1494481504,"274151322000088","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,906554.5,906554.5,5140,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481554,1963823.00
05/11/2017 01:45,2,0.000,ALERT,212.83,297.87,59.981,1494481504,"274151322000068","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,781705.7,781705.7,5318,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481556,1963824.00
05/11/2017 01:45,2,0.000,ALERT,212.83,299.97,59.959,1494481504,"201051344001135","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,683611.8,683611.8,5168,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481558,1963825.00
05/11/2017 01:45,2,0.000,ALERT,213.06,301.47,59.991,1494481504,"201051344000594","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,704052.1,704052.1,5168,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481559,1963826.00
05/11/2017 01:45,2,0.000,ALERT,213.51,300.27,59.991,1494481504,"201051344001203","219011344069620",0.00,14.00,0,297.26,303.58,0.0,0.0,0.000,692630.1,692630.1,5185,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481561,1963827.00
05/11/2017 01:45,2,0.000,ALERT,211.93,298.17,59.986,1494481504,"274151322000054","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,924345.8,924345.8,5132,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481563,1963828.00
05/11/2017 01:45,2,0.000,ALERT,213.51,300.57,59.996,1494481504,"201051344000867","219011344069620",0.00,14.70,0,298.47,303.88,0.0,0.0,0.000,688639.6,688639.6,5185,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481565,1963829.00
05/11/2017 01:45,2,0.000,ALERT,213.29,300.27,59.975,1494481504,"201051344001093","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,691420.5,691420.5,5178,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481567,1963830.00
05/11/2017 01:45,2,0.000,ALERT,213.29,300.87,59.996,1494481504,"201051344000900","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,710110.7,710110.7,5162,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481568,1963831.00
05/11/2017 01:45,2,0.000,ALERT,213.51,300.27,59.996,1494481504,"201051344000648","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,699233.3,699233.3,5162,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481570,1963832.00
05/11/2017 01:45,2,0.000,ALERT,213.29,301.47,59.996,1494481504,"201051344000569","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,712424.3,712424.3,5149,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481572,1963833.00
05/11/2017 01:45,2,0.000,ALERT,213.29,301.17,60.018,1494481504,"201051344000983","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,702862.9,702862.9,5162,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481574,1963834.00
05/11/2017 01:45,2,0.000,ALERT,213.51,300.87,60.012,1494481504,"201051344001158","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,688314.5,688314.5,5170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494481576,1963835.00
05/11/2017 01:45,2,0.000,ALERT,213.96,301.47,60.002,1494481504,"201051344000576","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,703013.1,703013.1,5157,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481577,1963836.00
05/11/2017 01:45,2,0.000,ALERT,212.38,298.17,60.002,1494481504,"274151322000087","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,896841.6,896841.6,5227,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494481579,1963837.00
05/11/2017 02:00,2,0.000,ALERT,213.96,300.87,59.965,1494482403,"201051344000645","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,701897.2,701897.2,5154,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482405,1963838.00
05/11/2017 02:00,2,0.000,ALERT,212.61,298.77,59.954,1494482403,"274151322000085","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,921033.5,921033.5,5131,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482407,1963839.00
05/11/2017 02:00,2,0.000,ALERT,213.96,300.57,59.949,1494482403,"201051344000633","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,688185.9,688185.9,5186,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482409,1963840.00
05/11/2017 02:00,2,0.000,ALERT,213.74,301.17,59.975,1494482403,"201051344000469","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,691210.2,691210.2,5167,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482410,1963841.00
05/11/2017 02:00,2,0.000,ALERT,213.29,300.57,59.917,1494482403,"201051344000646","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,685203.3,685203.3,5177,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482412,1963842.00
05/11/2017 02:00,2,0.000,ALERT,212.16,297.57,59.970,1494482403,"274151322000052","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,955357.3,955357.3,5137,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482414,1963843.00
05/11/2017 02:00,2,0.000,ALERT,213.51,300.57,59.965,1494482403,"201051344000585","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,696554.9,696554.9,5180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482416,1963844.00
05/11/2017 02:00,2,0.000,ALERT,213.51,300.87,59.965,1494482403,"201051344001230","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,689749.7,689749.7,5173,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482418,1963845.00
05/11/2017 02:00,2,0.000,ALERT,213.96,301.47,59.954,1494482403,"201051344000582","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,679552.1,679552.1,5168,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482419,1963846.00
05/11/2017 02:00,2,0.000,ALERT,213.29,300.87,59.949,1494482403,"201051344000955","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,698225.1,698225.1,5183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482421,1963847.00
05/11/2017 02:00,2,0.000,ALERT,212.61,298.17,59.928,1494482403,"274151322000094","219011344069620",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,781522.5,781522.5,5295,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482423,1963848.00
05/11/2017 02:00,2,0.000,ALERT,213.29,301.77,59.970,1494482403,"201051344000579","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,708932.3,708932.3,5168,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482425,1963849.00
05/11/2017 02:00,2,0.000,ALERT,213.51,301.17,59.970,1494482403,"201051344000890","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,692102.0,692102.0,5180,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482427,1963850.00
05/11/2017 02:00,2,0.000,ALERT,213.51,300.57,59.970,1494482403,"201051344000438","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,694915.6,694915.6,5171,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482428,1963851.00
05/11/2017 02:00,2,0.000,ALERT,213.74,300.27,59.965,1494482403,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,647629.1,647629.1,5198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482430,1963852.00
05/11/2017 02:00,2,0.000,ALERT,212.61,298.77,59.975,1494482403,"274151322000083","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,945692.1,945692.1,5143,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482432,1963853.00
05/11/2017 02:00,2,0.000,ALERT,212.83,298.47,59.954,1494482403,"274151322000076","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1008260.5,1008260.5,5135,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482434,1963854.00
05/11/2017 02:00,2,0.000,ALERT,213.29,301.77,59.970,1494482403,"201051344000868","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,689734.9,689734.9,5174,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482435,1963855.00
05/11/2017 02:00,2,0.000,ALERT,212.38,299.67,59.959,1494482403,"274151322000095","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,998509.2,998509.2,5138,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482437,1963856.00
05/11/2017 02:00,2,0.000,ALERT,213.29,301.17,59.922,1494482403,"201051344000988","219011344069620",0.00,14.70,0,296.66,302.68,0.0,0.0,0.000,622302.5,622302.5,5191,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482439,1963857.00
05/11/2017 02:00,2,0.000,ALERT,213.29,299.67,59.970,1494482403,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,694217.3,694217.3,5181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482441,1963858.00
05/11/2017 02:00,2,0.000,ALERT,213.51,301.47,59.965,1494482403,"201051344000458","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,701873.3,701873.3,5159,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482443,1963859.00
05/11/2017 02:00,2,0.000,ALERT,213.96,301.17,59.954,1494482403,"201051344000853","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,702457.9,702457.9,5161,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482445,1963860.00
05/11/2017 02:00,2,0.000,ALERT,213.74,300.57,59.981,1494482403,"201051344000685","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,695041.8,695041.8,5185,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482446,1963861.00
05/11/2017 02:00,2,0.000,ALERT,213.74,300.57,59.970,1494482403,"201051344000917","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,691684.5,691684.5,5171,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482448,1963862.00
05/11/2017 02:00,2,0.000,ALERT,213.74,300.87,59.970,1494482403,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,699586.1,699586.1,5160,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482450,1963863.00
05/11/2017 02:00,2,0.000,ALERT,213.74,299.97,59.970,1494482403,"201051344000651","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,688032.2,688032.2,5180,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482452,1963864.00
05/11/2017 02:00,2,0.000,ALERT,212.16,298.17,59.970,1494482403,"274151322000088","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,906554.5,906554.5,5142,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482454,1963865.00
05/11/2017 02:00,2,0.000,ALERT,213.06,297.57,59.944,1494482403,"274151322000068","219011344069620",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,781705.7,781705.7,5320,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482455,1963866.00
05/11/2017 02:00,2,0.000,ALERT,213.29,300.27,60.018,1494482403,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,683611.8,683611.8,5170,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482457,1963867.00
05/11/2017 02:00,2,0.000,ALERT,213.29,302.07,59.975,1494482403,"201051344000594","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,704052.1,704052.1,5170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482459,1963868.00
05/11/2017 02:00,2,0.000,ALERT,213.74,300.57,59.975,1494482403,"201051344001203","219011344069620",0.00,14.00,0,298.47,303.88,0.0,0.0,0.000,692630.1,692630.1,5187,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482461,1963869.00
05/11/2017 02:00,2,0.000,ALERT,212.16,299.37,59.965,1494482403,"274151322000054","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,924345.8,924345.8,5134,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482463,1963870.00
05/11/2017 02:00,2,0.000,ALERT,213.96,301.47,59.970,1494482403,"201051344000867","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,688639.6,688639.6,5187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482464,1963871.00
05/11/2017 02:00,2,0.000,ALERT,213.51,300.57,59.965,1494482403,"201051344001093","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,691420.5,691420.5,5180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482466,1963872.00
05/11/2017 02:00,2,0.000,ALERT,213.74,301.77,59.965,1494482403,"201051344000900","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,710110.7,710110.7,5164,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482468,1963873.00
05/11/2017 02:00,2,0.000,ALERT,213.96,301.17,59.922,1494482403,"201051344000648","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,699233.3,699233.3,5164,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482470,1963874.00
05/11/2017 02:00,2,0.000,ALERT,213.51,302.07,59.959,1494482403,"201051344000569","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,712424.3,712424.3,5151,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482471,1963875.00
05/11/2017 02:00,2,0.000,ALERT,213.74,301.77,59.965,1494482403,"201051344000983","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,702862.9,702862.9,5164,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482473,1963876.00
05/11/2017 02:00,2,0.000,ALERT,213.74,301.17,59.938,1494482403,"201051344001158","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,688314.5,688314.5,5172,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482475,1963877.00
05/11/2017 02:00,2,0.000,ALERT,214.19,301.77,59.959,1494482403,"201051344000576","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,703013.1,703013.1,5159,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494482477,1963878.00
05/11/2017 02:00,2,0.000,ALERT,212.83,297.87,59.938,1494482403,"274151322000087","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,896841.6,896841.6,5229,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494482479,1963879.00
05/11/2017 02:15,2,0.000,ALERT,213.29,300.27,59.986,1494483303,"201051344000645","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,701897.2,701897.2,5156,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483306,1963880.00
05/11/2017 02:15,2,0.000,ALERT,212.38,298.77,59.965,1494483303,"274151322000085","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,921033.5,921033.5,5133,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483307,1963881.00
05/11/2017 02:15,2,0.000,ALERT,213.51,299.97,59.981,1494483303,"201051344000633","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,688185.9,688185.9,5188,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483309,1963882.00
05/11/2017 02:15,2,0.000,ALERT,213.06,300.27,59.996,1494483303,"201051344000469","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,691210.2,691210.2,5169,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483311,1963883.00
05/11/2017 02:15,2,0.000,ALERT,213.06,300.27,59.981,1494483303,"201051344000646","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,685203.3,685203.3,5179,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483313,1963884.00
05/11/2017 02:15,2,0.000,ALERT,211.93,298.77,59.959,1494483303,"274151322000052","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,955357.3,955357.3,5139,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483315,1963885.00
05/11/2017 02:15,2,0.000,ALERT,213.29,300.57,59.986,1494483303,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,696554.9,696554.9,5182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483317,1963886.00
05/11/2017 02:15,2,0.000,ALERT,213.06,300.57,59.954,1494483303,"201051344001230","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,689749.7,689749.7,5175,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483318,1963887.00
05/11/2017 02:15,2,0.000,ALERT,213.74,301.17,59.975,1494483303,"201051344000582","219011344069620",0.00,14.00,0,299.67,302.68,0.0,0.0,0.000,679552.1,679552.1,5170,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483320,1963888.00
05/11/2017 02:15,2,0.000,ALERT,213.06,300.57,59.944,1494483303,"201051344000955","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,698225.1,698225.1,5185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483322,1963889.00
05/11/2017 02:15,2,0.000,ALERT,212.16,297.87,59.981,1494483303,"274151322000094","219011344069620",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,781522.5,781522.5,5297,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483324,1963890.00
05/11/2017 02:15,2,0.000,ALERT,213.06,301.17,59.981,1494483303,"201051344000579","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,708932.3,708932.3,5170,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483326,1963891.00
05/11/2017 02:15,2,0.000,ALERT,213.29,300.87,59.986,1494483303,"201051344000890","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,692102.0,692102.0,5182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483327,1963892.00
05/11/2017 02:15,2,0.000,ALERT,213.29,300.27,60.018,1494483303,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,694915.6,694915.6,5173,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483329,1963893.00
05/11/2017 02:15,2,0.000,ALERT,213.51,299.97,59.981,1494483303,"201051344000417","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,647629.1,647629.1,5200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483331,1963894.00
05/11/2017 02:15,2,0.000,ALERT,212.38,298.77,59.965,1494483303,"274151322000083","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,945692.1,945692.1,5145,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483333,1963895.00
05/11/2017 02:15,2,0.000,ALERT,212.38,297.87,59.970,1494483303,"274151322000076","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1008260.5,1008260.5,5137,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483335,1963896.00
05/11/2017 02:15,2,0.000,ALERT,213.06,301.17,59.986,1494483303,"201051344000868","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,689734.9,689734.9,5176,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483336,1963897.00
05/11/2017 02:15,2,0.000,ALERT,212.16,299.37,59.981,1494483303,"274151322000095","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,998509.2,998509.2,5140,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483338,1963898.00
05/11/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1494483303,"201051344000988","219011344069620",0.00,14.70,0,296.96,302.98,0.0,0.0,0.000,622302.5,622302.5,5193,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483340,1963899.00
05/11/2017 02:15,2,0.000,ALERT,213.06,299.67,59.981,1494483303,"201051344001025","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,694217.3,694217.3,5183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483342,1963900.00
05/11/2017 02:15,2,0.000,ALERT,212.83,300.57,59.981,1494483303,"201051344000458","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,701873.3,701873.3,5161,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483344,1963901.00
05/11/2017 02:15,2,0.000,ALERT,213.29,299.67,60.028,1494483303,"201051344000853","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,702457.9,702457.9,5163,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483346,1963902.00
05/11/2017 02:15,2,0.000,ALERT,213.51,300.27,59.986,1494483303,"201051344000685","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,695041.8,695041.8,5187,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483347,1963903.00
05/11/2017 02:15,2,0.000,ALERT,213.29,299.67,59.981,1494483303,"201051344000917","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,691684.5,691684.5,5173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483349,1963904.00
05/11/2017 02:15,2,0.000,ALERT,213.51,300.57,59.986,1494483303,"201051344001145","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,699586.1,699586.1,5162,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483351,1963905.00
05/11/2017 02:15,2,0.000,ALERT,213.29,299.37,59.986,1494483303,"201051344000651","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,688032.2,688032.2,5182,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483353,1963906.00
05/11/2017 02:15,2,0.000,ALERT,211.70,298.17,59.965,1494483303,"274151322000088","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,906554.5,906554.5,5144,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483354,1963907.00
05/11/2017 02:15,2,0.000,ALERT,212.83,297.57,59.981,1494483303,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,781705.7,781705.7,5322,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483356,1963908.00
05/11/2017 02:15,2,0.000,ALERT,212.83,299.97,59.975,1494483303,"201051344001135","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,683611.8,683611.8,5172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483358,1963909.00
05/11/2017 02:15,2,0.000,ALERT,212.61,300.87,59.991,1494483303,"201051344000594","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,704052.1,704052.1,5172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483360,1963910.00
05/11/2017 02:15,2,0.000,ALERT,213.29,299.67,59.965,1494483303,"201051344001203","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,692630.1,692630.1,5189,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483362,1963911.00
05/11/2017 02:15,2,0.000,ALERT,212.16,299.07,59.959,1494483303,"274151322000054","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,924345.8,924345.8,5136,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483364,1963912.00
05/11/2017 02:15,2,0.000,ALERT,213.29,300.27,59.981,1494483303,"201051344000867","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,688639.6,688639.6,5189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483366,1963913.00
05/11/2017 02:15,2,0.000,ALERT,213.06,299.97,59.944,1494483303,"201051344001093","219011344069620",0.00,15.00,0,298.77,301.77,0.0,0.0,0.000,691420.5,691420.5,5182,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483367,1963914.00
05/11/2017 02:15,2,0.000,ALERT,213.06,300.57,59.949,1494483303,"201051344000900","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,710110.7,710110.7,5166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483369,1963915.00
05/11/2017 02:15,2,0.000,ALERT,213.29,300.27,59.981,1494483303,"201051344000648","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,699233.3,699233.3,5166,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483371,1963916.00
05/11/2017 02:15,2,0.000,ALERT,213.06,301.17,59.970,1494483303,"201051344000569","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,712424.3,712424.3,5153,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494483373,1963917.00
05/11/2017 02:15,2,0.000,ALERT,213.06,300.87,59.975,1494483303,"201051344000983","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,702862.9,702862.9,5166,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483375,1963918.00
05/11/2017 02:15,2,0.000,ALERT,213.06,300.27,59.944,1494483303,"201051344001158","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,688314.5,688314.5,5174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483377,1963919.00
05/11/2017 02:15,2,0.000,ALERT,213.51,300.87,59.975,1494483303,"201051344000576","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,703013.1,703013.1,5161,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483378,1963920.00
05/11/2017 02:15,2,0.000,ALERT,212.38,298.17,59.970,1494483303,"274151322000087","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,896841.6,896841.6,5231,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494483380,1963921.00
05/11/2017 02:30,2,0.000,ALERT,213.06,299.67,59.996,1494484203,"201051344000645","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,701897.2,701897.2,5158,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484205,1963922.00
05/11/2017 02:30,2,0.000,ALERT,212.38,298.17,59.986,1494484203,"274151322000085","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,921033.5,921033.5,5135,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484207,1963923.00
05/11/2017 02:30,2,0.000,ALERT,213.29,299.67,59.991,1494484203,"201051344000633","219011344069620",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,688185.9,688185.9,5190,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494484209,1963924.00
05/11/2017 02:30,2,0.000,ALERT,212.83,299.67,59.991,1494484203,"201051344000469","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,691210.2,691210.2,5171,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484210,1963925.00
05/11/2017 02:30,2,0.000,ALERT,212.83,299.67,59.986,1494484203,"201051344000646","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,685203.3,685203.3,5181,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484212,1963926.00
05/11/2017 02:30,2,0.000,ALERT,211.93,298.17,59.981,1494484203,"274151322000052","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,955357.3,955357.3,5141,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484214,1963927.00
05/11/2017 02:30,2,0.000,ALERT,213.29,300.57,59.970,1494484203,"201051344000585","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,696554.9,696554.9,5184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494484216,1963928.00
05/11/2017 02:30,2,0.000,ALERT,213.06,300.57,59.981,1494484203,"201051344001230","219011344069620",0.00,14.00,0,298.77,301.77,0.0,0.0,0.000,689749.7,689749.7,5177,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484218,1963929.00
05/11/2017 02:30,2,0.000,ALERT,213.74,301.17,60.034,1494484203,"201051344000582","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,679552.1,679552.1,5172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484219,1963930.00
05/11/2017 02:30,2,0.000,ALERT,212.83,300.27,59.975,1494484203,"201051344000955","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,698225.1,698225.1,5187,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484221,1963931.00
05/11/2017 02:30,2,0.000,ALERT,212.38,298.17,59.986,1494484203,"274151322000094","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,781522.5,781522.5,5299,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484223,1963932.00
05/11/2017 02:30,2,0.000,ALERT,212.83,300.87,59.991,1494484203,"201051344000579","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,708932.3,708932.3,5172,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484225,1963933.00
05/11/2017 02:30,2,0.000,ALERT,213.06,300.57,59.986,1494484203,"201051344000890","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,692102.0,692102.0,5184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484227,1963934.00
05/11/2017 02:30,2,0.000,ALERT,213.51,300.57,59.991,1494484203,"201051344000438","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,694915.6,694915.6,5175,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484229,1963935.00
05/11/2017 02:30,2,0.000,ALERT,213.29,299.97,59.996,1494484203,"201051344000417","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,647629.1,647629.1,5202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494484231,1963936.00
