ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 02:30,2,0.000,ALERT,212.38,299.07,59.996,1494484203,"274151322000083","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,945692.1,945692.1,5147,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494484232,1963937.00
05/11/2017 02:30,2,0.000,ALERT,212.83,298.17,59.975,1494484203,"274151322000076","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1008260.5,1008260.5,5139,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484234,1963938.00
05/11/2017 02:30,2,0.000,ALERT,212.61,300.57,59.986,1494484203,"201051344000868","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,689734.9,689734.9,5178,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484236,1963939.00
05/11/2017 02:30,2,0.000,ALERT,212.16,299.67,59.986,1494484203,"274151322000095","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,998509.2,998509.2,5142,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494484238,1963940.00
05/11/2017 02:30,2,0.000,ALERT,212.61,299.97,59.986,1494484203,"201051344000988","219011344069620",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,622302.5,622302.5,5195,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494484240,1963941.00
05/11/2017 02:30,2,0.000,ALERT,213.06,299.37,60.002,1494484203,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,694217.3,694217.3,5185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484242,1963942.00
05/11/2017 02:30,2,0.000,ALERT,212.61,300.27,59.981,1494484203,"201051344000458","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,701873.3,701873.3,5163,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484243,1963943.00
05/11/2017 02:30,2,0.000,ALERT,213.29,299.67,59.996,1494484203,"201051344000853","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,702457.9,702457.9,5165,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494484245,1963944.00
05/11/2017 02:30,2,0.000,ALERT,213.51,300.57,60.002,1494484203,"201051344000685","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,695041.8,695041.8,5189,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484247,1963945.00
05/11/2017 02:30,2,0.000,ALERT,213.29,299.97,60.002,1494484203,"201051344000917","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,691684.5,691684.5,5175,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484249,1963946.00
05/11/2017 02:30,2,0.000,ALERT,213.51,300.57,59.996,1494484203,"201051344001145","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,699586.1,699586.1,5164,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484250,1963947.00
05/11/2017 02:30,2,0.000,ALERT,213.29,299.37,59.996,1494484203,"201051344000651","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,688032.2,688032.2,5184,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484252,1963948.00
05/11/2017 02:30,2,0.000,ALERT,211.93,298.17,60.002,1494484203,"274151322000088","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,906554.5,906554.5,5146,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484254,1963949.00
05/11/2017 02:30,2,0.000,ALERT,212.83,297.87,59.991,1494484203,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,781705.7,781705.7,5324,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484256,1963950.00
05/11/2017 02:30,2,0.000,ALERT,212.83,299.97,59.991,1494484203,"201051344001135","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,683611.8,683611.8,5174,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484258,1963951.00
05/11/2017 02:30,2,0.000,ALERT,212.61,300.87,60.002,1494484203,"201051344000594","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,704052.1,704052.1,5174,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484259,1963952.00
05/11/2017 02:30,2,0.000,ALERT,213.29,299.97,59.991,1494484203,"201051344001203","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,692630.1,692630.1,5191,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494484261,1963953.00
05/11/2017 02:30,2,0.000,ALERT,212.38,298.77,60.002,1494484203,"274151322000054","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,924345.8,924345.8,5138,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484263,1963954.00
05/11/2017 02:30,2,0.000,ALERT,213.06,299.97,60.034,1494484203,"201051344000867","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,688639.6,688639.6,5191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484265,1963955.00
05/11/2017 02:30,2,0.000,ALERT,213.29,300.27,59.996,1494484203,"201051344001093","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,691420.5,691420.5,5184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484267,1963956.00
05/11/2017 02:30,2,0.000,ALERT,212.83,300.27,59.991,1494484203,"201051344000900","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,710110.7,710110.7,5168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484268,1963957.00
05/11/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1494484203,"201051344000648","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,699233.3,699233.3,5168,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494484270,1963958.00
05/11/2017 02:30,2,0.000,ALERT,212.83,300.87,59.991,1494484203,"201051344000569","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,712424.3,712424.3,5155,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484272,1963959.00
05/11/2017 02:30,2,0.000,ALERT,212.83,300.57,59.996,1494484203,"201051344000983","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,702862.9,702862.9,5168,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484274,1963960.00
05/11/2017 02:30,2,0.000,ALERT,213.06,300.27,60.002,1494484203,"201051344001158","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,688314.5,688314.5,5176,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484276,1963961.00
05/11/2017 02:30,2,0.000,ALERT,213.29,300.87,60.002,1494484203,"201051344000576","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,703013.1,703013.1,5163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494484277,1963962.00
05/11/2017 02:30,2,0.000,ALERT,212.38,298.77,60.002,1494484203,"274151322000087","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,896841.6,896841.6,5233,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494484279,1963963.00
05/11/2017 02:45,2,0.000,ALERT,213.29,299.97,59.981,1494485104,"201051344000645","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,701897.2,701897.2,5160,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485106,1963964.00
05/11/2017 02:45,2,0.000,ALERT,212.38,298.47,60.002,1494485104,"274151322000085","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,921033.5,921033.5,5137,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494485107,1963965.00
05/11/2017 02:45,2,0.000,ALERT,213.51,299.67,59.981,1494485104,"201051344000633","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,688185.9,688185.9,5192,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485109,1963966.00
05/11/2017 02:45,2,0.000,ALERT,213.06,299.97,59.975,1494485104,"201051344000469","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,691210.2,691210.2,5173,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485111,1963967.00
05/11/2017 02:45,2,0.000,ALERT,213.06,300.27,59.981,1494485104,"201051344000646","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,685203.3,685203.3,5183,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494485113,1963968.00
05/11/2017 02:45,2,0.000,ALERT,211.93,298.77,59.991,1494485104,"274151322000052","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,955357.3,955357.3,5143,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485114,1963969.00
05/11/2017 02:45,2,0.000,ALERT,213.29,299.97,60.002,1494485104,"201051344000585","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,696554.9,696554.9,5186,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485116,1963970.00
05/11/2017 02:45,2,0.000,ALERT,213.29,300.57,60.018,1494485104,"201051344001230","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,689749.7,689749.7,5179,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485118,1963971.00
05/11/2017 02:45,2,0.000,ALERT,213.74,301.17,59.965,1494485104,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,679552.1,679552.1,5174,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485120,1963972.00
05/11/2017 02:45,2,0.000,ALERT,213.06,300.27,60.007,1494485104,"201051344000955","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,698225.1,698225.1,5189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485122,1963973.00
05/11/2017 02:45,2,0.000,ALERT,212.38,298.47,59.975,1494485104,"274151322000094","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,781522.5,781522.5,5301,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485123,1963974.00
05/11/2017 02:45,2,0.000,ALERT,212.83,300.57,59.959,1494485104,"201051344000579","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,708932.3,708932.3,5174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485125,1963975.00
05/11/2017 02:45,2,0.000,ALERT,213.29,300.87,59.975,1494485104,"201051344000890","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,692102.0,692102.0,5186,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494485127,1963976.00
05/11/2017 02:45,2,0.000,ALERT,213.51,300.57,60.002,1494485104,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,694915.6,694915.6,5177,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485129,1963977.00
05/11/2017 02:45,2,0.000,ALERT,213.51,299.97,59.981,1494485104,"201051344000417","219011344069620",0.00,14.00,0,298.17,301.17,0.0,0.0,0.000,647629.1,647629.1,5204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494485131,1963978.00
05/11/2017 02:45,2,0.000,ALERT,212.38,299.07,59.970,1494485104,"274151322000083","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,945692.1,945692.1,5149,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485133,1963979.00
05/11/2017 02:45,2,0.000,ALERT,212.83,299.07,60.002,1494485104,"274151322000076","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1008260.5,1008260.5,5141,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485134,1963980.00
05/11/2017 02:45,2,0.000,ALERT,212.61,300.87,59.981,1494485104,"201051344000868","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,689734.9,689734.9,5180,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485136,1963981.00
05/11/2017 02:45,2,0.000,ALERT,212.38,299.37,59.944,1494485104,"274151322000095","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,998509.2,998509.2,5144,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485138,1963982.00
05/11/2017 02:45,2,0.000,ALERT,212.83,300.27,60.007,1494485104,"201051344000988","219011344069620",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,622302.5,622302.5,5197,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485140,1963983.00
05/11/2017 02:45,2,0.000,ALERT,213.06,299.67,59.981,1494485104,"201051344001025","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,694217.3,694217.3,5187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485142,1963984.00
05/11/2017 02:45,2,0.000,ALERT,212.83,300.27,59.981,1494485104,"201051344000458","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,701873.3,701873.3,5165,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485143,1963985.00
05/11/2017 02:45,2,0.000,ALERT,213.29,300.27,59.975,1494485104,"201051344000853","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,702457.9,702457.9,5167,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485145,1963986.00
05/11/2017 02:45,2,0.000,ALERT,213.51,299.97,59.959,1494485104,"201051344000685","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,695041.8,695041.8,5191,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485147,1963987.00
05/11/2017 02:45,2,0.000,ALERT,213.51,299.97,59.970,1494485104,"201051344000917","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,691684.5,691684.5,5177,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485149,1963988.00
05/11/2017 02:45,2,0.000,ALERT,213.74,300.57,59.970,1494485104,"201051344001145","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,699586.1,699586.1,5166,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485151,1963989.00
05/11/2017 02:45,2,0.000,ALERT,213.29,299.67,59.970,1494485104,"201051344000651","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,688032.2,688032.2,5186,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485152,1963990.00
05/11/2017 02:45,2,0.000,ALERT,212.16,298.17,59.965,1494485104,"274151322000088","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,906554.5,906554.5,5148,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485154,1963991.00
05/11/2017 02:45,2,0.000,ALERT,213.06,298.17,59.949,1494485104,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,781705.7,781705.7,5326,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485156,1963992.00
05/11/2017 02:45,2,0.000,ALERT,213.06,300.27,59.933,1494485104,"201051344001135","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,683611.8,683611.8,5176,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485158,1963993.00
05/11/2017 02:45,2,0.000,ALERT,212.83,300.87,59.965,1494485104,"201051344000594","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,704052.1,704052.1,5176,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485159,1963994.00
05/11/2017 02:45,2,0.000,ALERT,213.51,300.27,59.965,1494485104,"201051344001203","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,692630.1,692630.1,5193,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494485161,1963995.00
05/11/2017 02:45,2,0.000,ALERT,212.16,299.07,59.975,1494485104,"274151322000054","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,924345.8,924345.8,5140,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485163,1963996.00
05/11/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1494485104,"201051344000867","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,688639.6,688639.6,5193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494485165,1963997.00
05/11/2017 02:45,2,0.000,ALERT,213.29,300.27,59.959,1494485104,"201051344001093","219011344069620",0.00,15.00,0,298.47,301.47,0.0,0.0,0.000,691420.5,691420.5,5186,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485167,1963998.00
05/11/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1494485104,"201051344000900","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,710110.7,710110.7,5170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485169,1963999.00
05/11/2017 02:45,2,0.000,ALERT,213.29,299.97,59.965,1494485104,"201051344000648","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,699233.3,699233.3,5170,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485170,1964000.00
05/11/2017 02:45,2,0.000,ALERT,213.06,301.17,59.959,1494485104,"201051344000569","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,712424.3,712424.3,5157,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485172,1964001.00
05/11/2017 02:45,2,0.000,ALERT,213.06,300.87,60.012,1494485104,"201051344000983","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,702862.9,702862.9,5170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494485174,1964002.00
05/11/2017 02:45,2,0.000,ALERT,213.06,300.57,59.970,1494485104,"201051344001158","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,688314.5,688314.5,5178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485176,1964003.00
05/11/2017 02:45,2,0.000,ALERT,213.51,301.17,59.912,1494485104,"201051344000576","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,703013.1,703013.1,5165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485178,1964004.00
05/11/2017 02:45,2,0.000,ALERT,212.61,297.87,59.928,1494485104,"274151322000087","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,896841.6,896841.6,5235,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494485179,1964005.00
05/11/2017 03:00,2,0.000,ALERT,213.51,300.57,59.970,1494486003,"201051344000645","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,701897.2,701897.2,5162,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486005,1964006.00
05/11/2017 03:00,2,0.000,ALERT,212.38,298.47,59.981,1494486003,"274151322000085","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,921033.5,921033.5,5139,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486007,1964007.00
05/11/2017 03:00,2,0.000,ALERT,213.51,299.97,59.970,1494486003,"201051344000633","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,688185.9,688185.9,5194,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486009,1964008.00
05/11/2017 03:00,2,0.000,ALERT,213.06,300.27,59.965,1494486003,"201051344000469","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,691210.2,691210.2,5175,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486011,1964009.00
05/11/2017 03:00,2,0.000,ALERT,213.06,300.57,59.965,1494486003,"201051344000646","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,685203.3,685203.3,5185,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486013,1964010.00
05/11/2017 03:00,2,0.000,ALERT,211.93,299.07,59.959,1494486003,"274151322000052","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,955357.3,955357.3,5145,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486014,1964011.00
05/11/2017 03:00,2,0.000,ALERT,213.51,300.87,59.970,1494486003,"201051344000585","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,696554.9,696554.9,5188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486016,1964012.00
05/11/2017 03:00,2,0.000,ALERT,213.29,301.17,59.959,1494486003,"201051344001230","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,689749.7,689749.7,5181,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486018,1964013.00
05/11/2017 03:00,2,0.000,ALERT,213.96,301.77,59.965,1494486003,"201051344000582","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,679552.1,679552.1,5176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486020,1964014.00
05/11/2017 03:00,2,0.000,ALERT,213.06,300.87,59.959,1494486003,"201051344000955","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,698225.1,698225.1,5191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486022,1964015.00
05/11/2017 03:00,2,0.000,ALERT,212.16,298.17,59.954,1494486003,"274151322000094","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,781522.5,781522.5,5303,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486024,1964016.00
05/11/2017 03:00,2,0.000,ALERT,212.83,300.87,59.959,1494486003,"201051344000579","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,708932.3,708932.3,5176,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486025,1964017.00
05/11/2017 03:00,2,0.000,ALERT,213.29,301.17,59.959,1494486003,"201051344000890","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,692102.0,692102.0,5188,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486027,1964018.00
05/11/2017 03:00,2,0.000,ALERT,213.51,300.57,59.959,1494486003,"201051344000438","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,694915.6,694915.6,5179,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486029,1964019.00
05/11/2017 03:00,2,0.000,ALERT,213.51,300.27,59.949,1494486003,"201051344000417","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,647629.1,647629.1,5206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486031,1964020.00
05/11/2017 03:00,2,0.000,ALERT,212.16,298.47,59.949,1494486003,"274151322000083","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,945692.1,945692.1,5151,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486032,1964021.00
05/11/2017 03:00,2,0.000,ALERT,212.83,298.47,59.922,1494486003,"274151322000076","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1008260.5,1008260.5,5143,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486034,1964022.00
05/11/2017 03:00,2,0.000,ALERT,212.83,300.87,59.954,1494486003,"201051344000868","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,689734.9,689734.9,5182,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486036,1964023.00
05/11/2017 03:00,2,0.000,ALERT,211.93,299.37,59.949,1494486003,"274151322000095","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,998509.2,998509.2,5146,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486038,1964024.00
05/11/2017 03:00,2,0.000,ALERT,212.61,300.27,59.981,1494486003,"201051344000988","219011344069620",0.00,14.70,0,296.06,302.37,0.0,0.0,0.000,622302.5,622302.5,5199,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486040,1964025.00
05/11/2017 03:00,2,0.000,ALERT,213.06,299.67,59.944,1494486003,"201051344001025","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,694217.3,694217.3,5189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486042,1964026.00
05/11/2017 03:00,2,0.000,ALERT,212.61,300.27,59.959,1494486003,"201051344000458","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,701873.3,701873.3,5167,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486043,1964027.00
05/11/2017 03:00,2,0.000,ALERT,213.51,300.27,59.965,1494486003,"201051344000853","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,702457.9,702457.9,5169,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486045,1964028.00
05/11/2017 03:00,2,0.000,ALERT,213.74,300.57,59.975,1494486003,"201051344000685","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,695041.8,695041.8,5193,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486047,1964029.00
05/11/2017 03:00,2,0.000,ALERT,213.51,299.97,59.970,1494486003,"201051344000917","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,691684.5,691684.5,5179,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486049,1964030.00
05/11/2017 03:00,2,0.000,ALERT,213.74,300.87,59.965,1494486003,"201051344001145","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,699586.1,699586.1,5168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486051,1964031.00
05/11/2017 03:00,2,0.000,ALERT,213.51,299.67,59.965,1494486003,"201051344000651","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,688032.2,688032.2,5188,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486052,1964032.00
05/11/2017 03:00,2,0.000,ALERT,211.70,298.17,59.970,1494486003,"274151322000088","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,906554.5,906554.5,5150,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486054,1964033.00
05/11/2017 03:00,2,0.000,ALERT,212.83,297.87,59.959,1494486003,"274151322000068","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,781705.7,781705.7,5328,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486056,1964034.00
05/11/2017 03:00,2,0.000,ALERT,213.06,300.57,59.959,1494486003,"201051344001135","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,683611.8,683611.8,5178,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486058,1964035.00
05/11/2017 03:00,2,0.000,ALERT,212.61,300.87,59.965,1494486003,"201051344000594","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,704052.1,704052.1,5178,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486060,1964036.00
05/11/2017 03:00,2,0.000,ALERT,213.51,300.57,59.970,1494486003,"201051344001203","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,692630.1,692630.1,5195,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486061,1964037.00
05/11/2017 03:00,2,0.000,ALERT,211.93,298.17,59.944,1494486003,"274151322000054","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,924345.8,924345.8,5142,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486063,1964038.00
05/11/2017 03:00,2,0.000,ALERT,213.06,299.97,59.965,1494486003,"201051344000867","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,688639.6,688639.6,5195,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486065,1964039.00
05/11/2017 03:00,2,0.000,ALERT,213.51,300.57,59.970,1494486003,"201051344001093","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,691420.5,691420.5,5188,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486067,1964040.00
05/11/2017 03:00,2,0.000,ALERT,212.83,300.27,60.002,1494486003,"201051344000900","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,710110.7,710110.7,5172,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486069,1964041.00
05/11/2017 03:00,2,0.000,ALERT,213.06,299.67,59.959,1494486003,"201051344000648","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,699233.3,699233.3,5172,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486071,1964042.00
05/11/2017 03:00,2,0.000,ALERT,212.83,300.87,59.975,1494486003,"201051344000569","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,712424.3,712424.3,5159,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486072,1964043.00
05/11/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1494486003,"201051344000983","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,702862.9,702862.9,5172,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486074,1964044.00
05/11/2017 03:00,2,0.000,ALERT,213.06,300.27,60.012,1494486003,"201051344001158","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,688314.5,688314.5,5180,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486076,1964045.00
05/11/2017 03:00,2,0.000,ALERT,213.51,301.17,60.018,1494486003,"201051344000576","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,703013.1,703013.1,5167,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486078,1964046.00
05/11/2017 03:00,2,0.000,ALERT,212.38,298.47,59.965,1494486003,"274151322000087","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,896841.6,896841.6,5237,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486079,1964047.00
05/11/2017 03:15,2,0.000,ALERT,213.06,300.27,60.002,1494486903,"201051344000645","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,701897.2,701897.2,5164,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486905,1964048.00
05/11/2017 03:15,2,0.000,ALERT,212.38,299.37,59.986,1494486903,"274151322000085","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,921033.5,921033.5,5141,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486907,1964049.00
05/11/2017 03:15,2,0.000,ALERT,213.29,300.27,59.981,1494486903,"201051344000633","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,688185.9,688185.9,5196,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486909,1964050.00
05/11/2017 03:15,2,0.000,ALERT,212.83,300.57,59.996,1494486903,"201051344000469","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,691210.2,691210.2,5177,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486911,1964051.00
05/11/2017 03:15,2,0.000,ALERT,213.06,300.57,59.981,1494486903,"201051344000646","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,685203.3,685203.3,5187,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486913,1964052.00
05/11/2017 03:15,2,0.000,ALERT,211.93,299.97,59.991,1494486903,"274151322000052","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,955357.3,955357.3,5147,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486914,1964053.00
05/11/2017 03:15,2,0.000,ALERT,213.51,301.17,59.986,1494486903,"201051344000585","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,696554.9,696554.9,5190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486916,1964054.00
05/11/2017 03:15,2,0.000,ALERT,213.29,301.17,59.986,1494486903,"201051344001230","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,689749.7,689749.7,5183,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486918,1964055.00
05/11/2017 03:15,2,0.000,ALERT,213.74,301.47,59.986,1494486903,"201051344000582","219011344069620",0.00,13.30,0,299.97,302.98,0.0,0.0,0.000,679552.1,679552.1,5178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486920,1964056.00
05/11/2017 03:15,2,0.000,ALERT,213.06,300.87,59.996,1494486903,"201051344000955","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,698225.1,698225.1,5193,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486921,1964057.00
05/11/2017 03:15,2,0.000,ALERT,212.16,298.47,59.991,1494486903,"274151322000094","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,781522.5,781522.5,5305,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486923,1964058.00
05/11/2017 03:15,2,0.000,ALERT,212.83,301.17,59.986,1494486903,"201051344000579","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,708932.3,708932.3,5178,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486925,1964059.00
05/11/2017 03:15,2,0.000,ALERT,213.29,301.47,60.012,1494486903,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,692102.0,692102.0,5190,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486927,1964060.00
05/11/2017 03:15,2,0.000,ALERT,213.51,300.87,59.991,1494486903,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,694915.6,694915.6,5181,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486929,1964061.00
05/11/2017 03:15,2,0.000,ALERT,213.51,300.57,59.996,1494486903,"201051344000417","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,647629.1,647629.1,5208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486931,1964062.00
05/11/2017 03:15,2,0.000,ALERT,212.38,299.67,59.975,1494486903,"274151322000083","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,945692.1,945692.1,5153,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486932,1964063.00
05/11/2017 03:15,2,0.000,ALERT,212.83,299.67,59.991,1494486903,"274151322000076","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1008260.5,1008260.5,5145,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486934,1964064.00
05/11/2017 03:15,2,0.000,ALERT,212.83,301.17,60.012,1494486903,"201051344000868","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,689734.9,689734.9,5184,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486936,1964065.00
05/11/2017 03:15,2,0.000,ALERT,212.38,300.27,59.991,1494486903,"274151322000095","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,998509.2,998509.2,5148,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486938,1964066.00
05/11/2017 03:15,2,0.000,ALERT,212.83,300.57,60.007,1494486903,"201051344000988","219011344069620",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,622302.5,622302.5,5201,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486940,1964067.00
05/11/2017 03:15,2,0.000,ALERT,213.29,300.27,59.996,1494486903,"201051344001025","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,694217.3,694217.3,5191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486941,1964068.00
05/11/2017 03:15,2,0.000,ALERT,212.83,300.87,59.991,1494486903,"201051344000458","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,701873.3,701873.3,5169,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486943,1964069.00
05/11/2017 03:15,2,0.000,ALERT,213.51,300.57,59.986,1494486903,"201051344000853","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,702457.9,702457.9,5171,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486945,1964070.00
05/11/2017 03:15,2,0.000,ALERT,213.74,301.17,59.991,1494486903,"201051344000685","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,695041.8,695041.8,5195,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486947,1964071.00
05/11/2017 03:15,2,0.000,ALERT,213.51,300.57,59.986,1494486903,"201051344000917","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,691684.5,691684.5,5181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486949,1964072.00
05/11/2017 03:15,2,0.000,ALERT,213.51,301.17,59.975,1494486903,"201051344001145","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,699586.1,699586.1,5170,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486950,1964073.00
05/11/2017 03:15,2,0.000,ALERT,213.74,300.27,59.996,1494486903,"201051344000651","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,688032.2,688032.2,5190,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486952,1964074.00
05/11/2017 03:15,2,0.000,ALERT,211.93,298.47,59.981,1494486903,"274151322000088","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,906554.5,906554.5,5152,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486954,1964075.00
05/11/2017 03:15,2,0.000,ALERT,212.83,298.77,59.991,1494486903,"274151322000068","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,781705.7,781705.7,5330,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486956,1964076.00
05/11/2017 03:15,2,0.000,ALERT,213.06,300.87,60.002,1494486903,"201051344001135","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,683611.8,683611.8,5180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486958,1964077.00
05/11/2017 03:15,2,0.000,ALERT,212.61,301.47,59.996,1494486903,"201051344000594","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,704052.1,704052.1,5180,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486959,1964078.00
05/11/2017 03:15,2,0.000,ALERT,213.51,300.57,60.018,1494486903,"201051344001203","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,692630.1,692630.1,5197,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486961,1964079.00
05/11/2017 03:15,2,0.000,ALERT,212.16,299.67,59.954,1494486903,"274151322000054","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,924345.8,924345.8,5144,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486963,1964080.00
05/11/2017 03:15,2,0.000,ALERT,213.29,300.57,59.996,1494486903,"201051344000867","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,688639.6,688639.6,5197,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486965,1964081.00
