ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 03:15,2,0.000,ALERT,213.29,300.87,59.996,1494486903,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,691420.5,691420.5,5190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486966,1964082.00
05/11/2017 03:15,2,0.000,ALERT,212.83,301.17,60.034,1494486903,"201051344000900","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,710110.7,710110.7,5174,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486968,1964083.00
05/11/2017 03:15,2,0.000,ALERT,213.06,300.27,59.981,1494486903,"201051344000648","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,699233.3,699233.3,5174,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486970,1964084.00
05/11/2017 03:15,2,0.000,ALERT,212.83,301.47,59.996,1494486903,"201051344000569","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,712424.3,712424.3,5161,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486972,1964085.00
05/11/2017 03:15,2,0.000,ALERT,212.83,301.17,59.996,1494486903,"201051344000983","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,702862.9,702862.9,5174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486974,1964086.00
05/11/2017 03:15,2,0.000,ALERT,212.83,300.57,60.028,1494486903,"201051344001158","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,688314.5,688314.5,5182,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494486976,1964087.00
05/11/2017 03:15,2,0.000,ALERT,213.29,301.17,60.007,1494486903,"201051344000576","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,703013.1,703013.1,5169,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486977,1964088.00
05/11/2017 03:15,2,0.000,ALERT,212.38,298.17,59.996,1494486903,"274151322000087","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,896841.6,896841.6,5239,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494486979,1964089.00
05/11/2017 03:30,2,0.000,ALERT,213.51,301.47,60.002,1494487804,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,701897.2,701897.2,5166,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487806,1964090.00
05/11/2017 03:30,2,0.000,ALERT,212.38,299.67,59.965,1494487804,"274151322000085","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,921033.5,921033.5,5143,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494487808,1964091.00
05/11/2017 03:30,2,0.000,ALERT,213.74,301.17,59.986,1494487804,"201051344000633","219011344069620",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,688185.9,688185.9,5198,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487810,1964092.00
05/11/2017 03:30,2,0.000,ALERT,213.06,301.47,59.996,1494487804,"201051344000469","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,691210.2,691210.2,5179,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494487812,1964093.00
05/11/2017 03:30,2,0.000,ALERT,213.29,301.17,59.986,1494487804,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,685203.3,685203.3,5189,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487813,1964094.00
05/11/2017 03:30,2,0.000,ALERT,212.16,299.97,59.949,1494487804,"274151322000052","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,955357.3,955357.3,5149,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487815,1964095.00
05/11/2017 03:30,2,0.000,ALERT,213.74,301.47,59.975,1494487804,"201051344000585","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,696554.9,696554.9,5192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487817,1964096.00
05/11/2017 03:30,2,0.000,ALERT,213.51,301.47,60.007,1494487804,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,689749.7,689749.7,5185,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487819,1964097.00
05/11/2017 03:30,2,0.000,ALERT,213.96,302.07,59.981,1494487804,"201051344000582","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,679552.1,679552.1,5180,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487821,1964098.00
05/11/2017 03:30,2,0.000,ALERT,213.29,301.17,59.981,1494487804,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,698225.1,698225.1,5195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487822,1964099.00
05/11/2017 03:30,2,0.000,ALERT,212.38,299.07,59.970,1494487804,"274151322000094","219011344069620",0.00,13.70,0,297.26,300.27,0.0,0.0,0.000,781522.5,781522.5,5307,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487824,1964100.00
05/11/2017 03:30,2,0.000,ALERT,213.06,302.07,59.965,1494487804,"201051344000579","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,708932.3,708932.3,5180,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487826,1964101.00
05/11/2017 03:30,2,0.000,ALERT,213.51,301.47,60.012,1494487804,"201051344000890","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,692102.0,692102.0,5192,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487828,1964102.00
05/11/2017 03:30,2,0.000,ALERT,213.74,301.17,60.007,1494487804,"201051344000438","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,694915.6,694915.6,5183,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487830,1964103.00
05/11/2017 03:30,2,0.000,ALERT,213.74,300.57,59.981,1494487804,"201051344000417","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,647629.1,647629.1,5210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487831,1964104.00
05/11/2017 03:30,2,0.000,ALERT,212.38,299.97,59.981,1494487804,"274151322000083","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,945692.1,945692.1,5155,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487833,1964105.00
05/11/2017 03:30,2,0.000,ALERT,212.83,299.37,59.975,1494487804,"274151322000076","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,1008260.5,1008260.5,5147,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487835,1964106.00
05/11/2017 03:30,2,0.000,ALERT,212.83,302.07,59.986,1494487804,"201051344000868","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,689734.9,689734.9,5186,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487837,1964107.00
05/11/2017 03:30,2,0.000,ALERT,212.38,300.87,59.975,1494487804,"274151322000095","219011344069620",0.00,13.30,0,298.77,301.77,0.0,0.0,0.000,998509.2,998509.2,5150,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494487839,1964108.00
05/11/2017 03:30,2,0.000,ALERT,212.83,301.47,59.986,1494487804,"201051344000988","219011344069620",0.00,12.30,0,296.66,302.68,0.0,0.0,0.000,622302.5,622302.5,5203,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487841,1964109.00
05/11/2017 03:30,2,0.000,ALERT,213.29,300.27,59.970,1494487804,"201051344001025","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,694217.3,694217.3,5193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487842,1964110.00
05/11/2017 03:30,2,0.000,ALERT,212.83,301.47,59.975,1494487804,"201051344000458","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,701873.3,701873.3,5171,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487844,1964111.00
05/11/2017 03:30,2,0.000,ALERT,213.51,301.17,59.986,1494487804,"201051344000853","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,702457.9,702457.9,5173,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487846,1964112.00
05/11/2017 03:30,2,0.000,ALERT,213.74,301.17,59.975,1494487804,"201051344000685","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,695041.8,695041.8,5197,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487848,1964113.00
05/11/2017 03:30,2,0.000,ALERT,213.74,300.57,59.981,1494487804,"201051344000917","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,691684.5,691684.5,5183,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487850,1964114.00
05/11/2017 03:30,2,0.000,ALERT,213.96,301.47,59.970,1494487804,"201051344001145","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,699586.1,699586.1,5172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487851,1964115.00
05/11/2017 03:30,2,0.000,ALERT,213.74,300.57,59.975,1494487804,"201051344000651","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,688032.2,688032.2,5192,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494487853,1964116.00
05/11/2017 03:30,2,0.000,ALERT,212.16,299.67,60.023,1494487804,"274151322000088","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,906554.5,906554.5,5154,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487855,1964117.00
05/11/2017 03:30,2,0.000,ALERT,213.06,298.77,59.975,1494487804,"274151322000068","219011344069620",0.00,14.70,0,297.26,300.27,0.0,0.0,0.000,781705.7,781705.7,5332,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487857,1964118.00
05/11/2017 03:30,2,0.000,ALERT,213.29,301.17,59.981,1494487804,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,683611.8,683611.8,5182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487859,1964119.00
05/11/2017 03:30,2,0.000,ALERT,212.83,302.07,59.991,1494487804,"201051344000594","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,704052.1,704052.1,5182,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487861,1964120.00
05/11/2017 03:30,2,0.000,ALERT,213.74,300.87,59.975,1494487804,"201051344001203","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,692630.1,692630.1,5199,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487862,1964121.00
05/11/2017 03:30,2,0.000,ALERT,212.16,299.67,59.949,1494487804,"274151322000054","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,924345.8,924345.8,5146,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494487864,1964122.00
05/11/2017 03:30,2,0.000,ALERT,213.29,301.17,59.991,1494487804,"201051344000867","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,688639.6,688639.6,5199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494487866,1964123.00
05/11/2017 03:30,2,0.000,ALERT,213.74,301.17,59.933,1494487804,"201051344001093","219011344069620",0.00,13.00,0,299.07,302.07,0.0,0.0,0.000,691420.5,691420.5,5192,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487868,1964124.00
05/11/2017 03:30,2,0.000,ALERT,212.83,301.17,59.975,1494487804,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,710110.7,710110.7,5176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487869,1964125.00
05/11/2017 03:30,2,0.000,ALERT,213.29,300.87,59.938,1494487804,"201051344000648","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,699233.3,699233.3,5176,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494487871,1964126.00
05/11/2017 03:30,2,0.000,ALERT,213.06,301.77,60.018,1494487804,"201051344000569","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,712424.3,712424.3,5163,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487873,1964127.00
05/11/2017 03:30,2,0.000,ALERT,213.06,301.47,59.975,1494487804,"201051344000983","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,702862.9,702862.9,5176,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494487875,1964128.00
05/11/2017 03:30,2,0.000,ALERT,213.06,301.17,59.949,1494487804,"201051344001158","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,688314.5,688314.5,5184,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494487877,1964129.00
05/11/2017 03:30,2,0.000,ALERT,213.51,301.77,59.949,1494487804,"201051344000576","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,703013.1,703013.1,5171,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494487878,1964130.00
05/11/2017 03:30,2,0.000,ALERT,212.38,299.07,59.959,1494487804,"274151322000087","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,896841.6,896841.6,5241,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494487880,1964131.00
05/11/2017 03:45,2,0.000,ALERT,213.29,300.87,59.986,1494488703,"201051344000645","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,701897.2,701897.2,5168,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488705,1964132.00
05/11/2017 03:45,2,0.000,ALERT,212.38,299.37,60.023,1494488703,"274151322000085","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,921033.5,921033.5,5145,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488707,1964133.00
05/11/2017 03:45,2,0.000,ALERT,213.51,300.57,59.991,1494488703,"201051344000633","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,688185.9,688185.9,5200,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488709,1964134.00
05/11/2017 03:45,2,0.000,ALERT,213.06,300.87,59.991,1494488703,"201051344000469","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,691210.2,691210.2,5181,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488711,1964135.00
05/11/2017 03:45,2,0.000,ALERT,213.29,301.17,60.034,1494488703,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,685203.3,685203.3,5191,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488713,1964136.00
05/11/2017 03:45,2,0.000,ALERT,211.93,299.37,59.981,1494488703,"274151322000052","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,955357.3,955357.3,5151,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494488714,1964137.00
05/11/2017 03:45,2,0.000,ALERT,213.51,301.17,59.949,1494488703,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,696554.9,696554.9,5194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494488716,1964138.00
05/11/2017 03:45,2,0.000,ALERT,213.51,301.47,59.991,1494488703,"201051344001230","219011344069620",0.00,11.00,0,299.67,302.68,0.0,0.0,0.000,689749.7,689749.7,5187,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488718,1964139.00
05/11/2017 03:45,2,0.000,ALERT,213.96,302.07,59.938,1494488703,"201051344000582","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,679552.1,679552.1,5182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488720,1964140.00
05/11/2017 03:45,2,0.000,ALERT,213.06,301.17,59.986,1494488703,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,698225.1,698225.1,5197,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488721,1964141.00
05/11/2017 03:45,2,0.000,ALERT,212.38,299.07,60.002,1494488703,"274151322000094","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,781522.5,781522.5,5309,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488723,1964142.00
05/11/2017 03:45,2,0.000,ALERT,212.83,301.17,59.975,1494488703,"201051344000579","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,708932.3,708932.3,5182,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488725,1964143.00
05/11/2017 03:45,2,0.000,ALERT,213.29,301.47,59.975,1494488703,"201051344000890","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,692102.0,692102.0,5194,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488727,1964144.00
05/11/2017 03:45,2,0.000,ALERT,213.51,301.17,59.991,1494488703,"201051344000438","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,694915.6,694915.6,5185,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488729,1964145.00
05/11/2017 03:45,2,0.000,ALERT,213.74,300.57,59.981,1494488703,"201051344000417","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,647629.1,647629.1,5212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488731,1964146.00
05/11/2017 03:45,2,0.000,ALERT,212.16,299.97,59.986,1494488703,"274151322000083","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,945692.1,945692.1,5157,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488733,1964147.00
05/11/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1494488703,"274151322000076","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1008260.5,1008260.5,5149,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488734,1964148.00
05/11/2017 03:45,2,0.000,ALERT,212.61,301.17,59.986,1494488703,"201051344000868","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,689734.9,689734.9,5188,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488736,1964149.00
05/11/2017 03:45,2,0.000,ALERT,212.16,300.27,59.970,1494488703,"274151322000095","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,998509.2,998509.2,5152,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494488738,1964150.00
05/11/2017 03:45,2,0.000,ALERT,212.83,300.57,59.986,1494488703,"201051344000988","219011344069620",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,622302.5,622302.5,5205,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488740,1964151.00
05/11/2017 03:45,2,0.000,ALERT,213.06,299.97,59.986,1494488703,"201051344001025","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,694217.3,694217.3,5195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488742,1964152.00
05/11/2017 03:45,2,0.000,ALERT,212.61,300.87,59.991,1494488703,"201051344000458","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,701873.3,701873.3,5173,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494488743,1964153.00
05/11/2017 03:45,2,0.000,ALERT,213.51,300.57,59.981,1494488703,"201051344000853","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,702457.9,702457.9,5175,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488745,1964154.00
05/11/2017 03:45,2,0.000,ALERT,213.74,301.17,59.959,1494488703,"201051344000685","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,695041.8,695041.8,5199,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488747,1964155.00
05/11/2017 03:45,2,0.000,ALERT,213.74,300.57,59.986,1494488703,"201051344000917","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,691684.5,691684.5,5185,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494488749,1964156.00
05/11/2017 03:45,2,0.000,ALERT,213.74,301.47,59.996,1494488703,"201051344001145","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,699586.1,699586.1,5174,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494488750,1964157.00
05/11/2017 03:45,2,0.000,ALERT,213.51,299.97,59.949,1494488703,"201051344000651","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,688032.2,688032.2,5194,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488752,1964158.00
05/11/2017 03:45,2,0.000,ALERT,211.93,299.07,59.996,1494488703,"274151322000088","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,906554.5,906554.5,5156,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488754,1964159.00
05/11/2017 03:45,2,0.000,ALERT,212.83,298.77,59.991,1494488703,"274151322000068","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,781705.7,781705.7,5334,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488756,1964160.00
05/11/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1494488703,"201051344001135","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,683611.8,683611.8,5184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488758,1964161.00
05/11/2017 03:45,2,0.000,ALERT,212.61,301.47,59.991,1494488703,"201051344000594","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,704052.1,704052.1,5184,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488759,1964162.00
05/11/2017 03:45,2,0.000,ALERT,213.51,300.87,60.034,1494488703,"201051344001203","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,692630.1,692630.1,5201,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488761,1964163.00
05/11/2017 03:45,2,0.000,ALERT,212.16,299.97,59.986,1494488703,"274151322000054","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,924345.8,924345.8,5148,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494488763,1964164.00
05/11/2017 03:45,2,0.000,ALERT,213.06,300.27,59.991,1494488703,"201051344000867","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,688639.6,688639.6,5201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488765,1964165.00
05/11/2017 03:45,2,0.000,ALERT,213.51,301.17,60.034,1494488703,"201051344001093","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,691420.5,691420.5,5194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488767,1964166.00
05/11/2017 03:45,2,0.000,ALERT,212.61,300.57,59.986,1494488703,"201051344000900","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,710110.7,710110.7,5178,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488768,1964167.00
05/11/2017 03:45,2,0.000,ALERT,213.06,299.97,59.965,1494488703,"201051344000648","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,699233.3,699233.3,5178,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488770,1964168.00
05/11/2017 03:45,2,0.000,ALERT,212.83,301.17,60.002,1494488703,"201051344000569","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,712424.3,712424.3,5165,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488772,1964169.00
05/11/2017 03:45,2,0.000,ALERT,212.83,300.57,59.986,1494488703,"201051344000983","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,702862.9,702862.9,5178,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488774,1964170.00
05/11/2017 03:45,2,0.000,ALERT,213.06,300.27,59.996,1494488703,"201051344001158","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,688314.5,688314.5,5186,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488775,1964171.00
05/11/2017 03:45,2,0.000,ALERT,213.29,300.87,59.981,1494488703,"201051344000576","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,703013.1,703013.1,5173,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494488777,1964172.00
05/11/2017 03:45,2,0.000,ALERT,212.16,298.47,60.012,1494488703,"274151322000087","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,896841.6,896841.6,5243,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494488779,1964173.00
05/11/2017 04:00,2,0.000,ALERT,213.51,301.47,59.944,1494489603,"201051344000645","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,701897.2,701897.2,5170,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489605,1964174.00
05/11/2017 04:00,2,0.000,ALERT,212.61,299.97,59.959,1494489603,"274151322000085","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,921033.5,921033.5,5147,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489607,1964175.00
05/11/2017 04:00,2,0.000,ALERT,213.51,300.57,59.965,1494489603,"201051344000633","219011344069620",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,688185.9,688185.9,5202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489609,1964176.00
05/11/2017 04:00,2,0.000,ALERT,213.29,301.17,59.970,1494489603,"201051344000469","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,691210.2,691210.2,5183,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489610,1964177.00
05/11/2017 04:00,2,0.000,ALERT,213.29,300.87,59.975,1494489603,"201051344000646","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,685203.3,685203.3,5193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489612,1964178.00
05/11/2017 04:00,2,0.000,ALERT,212.38,300.57,59.975,1494489603,"274151322000052","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,955357.3,955357.3,5153,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489614,1964179.00
05/11/2017 04:00,2,0.000,ALERT,213.74,301.17,59.975,1494489603,"201051344000585","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,696554.9,696554.9,5196,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489616,1964180.00
05/11/2017 04:00,2,0.000,ALERT,213.51,301.47,59.949,1494489603,"201051344001230","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,689749.7,689749.7,5189,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489618,1964181.00
05/11/2017 04:00,2,0.000,ALERT,213.96,302.07,59.970,1494489603,"201051344000582","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,679552.1,679552.1,5184,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489619,1964182.00
05/11/2017 04:00,2,0.000,ALERT,213.29,301.47,59.970,1494489603,"201051344000955","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,698225.1,698225.1,5199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489621,1964183.00
05/11/2017 04:00,2,0.000,ALERT,212.61,299.67,59.965,1494489603,"274151322000094","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,781522.5,781522.5,5311,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489623,1964184.00
05/11/2017 04:00,2,0.000,ALERT,213.06,302.07,59.975,1494489603,"201051344000579","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,708932.3,708932.3,5184,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489625,1964185.00
05/11/2017 04:00,2,0.000,ALERT,213.29,301.47,59.996,1494489603,"201051344000890","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,692102.0,692102.0,5196,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489627,1964186.00
05/11/2017 04:00,2,0.000,ALERT,213.74,301.17,59.986,1494489603,"201051344000438","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,694915.6,694915.6,5187,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489628,1964187.00
05/11/2017 04:00,2,0.000,ALERT,213.74,300.87,59.981,1494489603,"201051344000417","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,647629.1,647629.1,5214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489630,1964188.00
05/11/2017 04:00,2,0.000,ALERT,212.83,300.27,59.986,1494489603,"274151322000083","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,945692.1,945692.1,5159,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489632,1964189.00
05/11/2017 04:00,2,0.000,ALERT,213.06,299.67,59.928,1494489603,"274151322000076","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,1008260.5,1008260.5,5151,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489634,1964190.00
05/11/2017 04:00,2,0.000,ALERT,212.83,301.77,59.986,1494489603,"201051344000868","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,689734.9,689734.9,5190,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489636,1964191.00
05/11/2017 04:00,2,0.000,ALERT,212.61,301.17,59.933,1494489603,"274151322000095","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,998509.2,998509.2,5154,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489637,1964192.00
05/11/2017 04:00,2,0.000,ALERT,212.83,301.17,59.986,1494489603,"201051344000988","219011344069620",0.00,10.30,0,296.06,302.68,0.0,0.0,0.000,622302.5,622302.5,5207,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489639,1964193.00
05/11/2017 04:00,2,0.000,ALERT,213.29,300.57,59.981,1494489603,"201051344001025","219011344069620",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,694217.3,694217.3,5197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489641,1964194.00
05/11/2017 04:00,2,0.000,ALERT,212.83,301.47,59.986,1494489603,"201051344000458","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,701873.3,701873.3,5175,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489643,1964195.00
05/11/2017 04:00,2,0.000,ALERT,213.51,301.17,59.981,1494489603,"201051344000853","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,702457.9,702457.9,5177,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489645,1964196.00
05/11/2017 04:00,2,0.000,ALERT,213.96,301.17,59.981,1494489603,"201051344000685","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,695041.8,695041.8,5201,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489646,1964197.00
05/11/2017 04:00,2,0.000,ALERT,213.74,300.87,59.981,1494489603,"201051344000917","219011344069620",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,691684.5,691684.5,5187,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489648,1964198.00
05/11/2017 04:00,2,0.000,ALERT,213.96,301.47,60.012,1494489603,"201051344001145","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,699586.1,699586.1,5176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489650,1964199.00
05/11/2017 04:00,2,0.000,ALERT,213.74,300.57,59.965,1494489603,"201051344000651","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,688032.2,688032.2,5196,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489652,1964200.00
05/11/2017 04:00,2,0.000,ALERT,212.38,300.27,59.981,1494489603,"274151322000088","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,906554.5,906554.5,5158,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489654,1964201.00
05/11/2017 04:00,2,0.000,ALERT,213.29,299.07,59.965,1494489603,"274151322000068","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,781705.7,781705.7,5336,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489655,1964202.00
05/11/2017 04:00,2,0.000,ALERT,213.29,301.17,59.981,1494489603,"201051344001135","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,683611.8,683611.8,5186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489657,1964203.00
05/11/2017 04:00,2,0.000,ALERT,212.38,301.17,59.970,1494489603,"201051344000594","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,704052.1,704052.1,5186,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489659,1964204.00
05/11/2017 04:00,2,0.000,ALERT,213.74,300.87,59.975,1494489603,"201051344001203","219011344069620",0.00,10.30,0,298.17,304.18,0.0,0.0,0.000,692630.1,692630.1,5203,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489661,1964205.00
05/11/2017 04:00,2,0.000,ALERT,212.61,300.87,59.986,1494489603,"274151322000054","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,924345.8,924345.8,5150,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489663,1964206.00
05/11/2017 04:00,2,0.000,ALERT,213.06,300.87,59.938,1494489603,"201051344000867","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,688639.6,688639.6,5203,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489664,1964207.00
05/11/2017 04:00,2,0.000,ALERT,213.29,300.87,59.991,1494489603,"201051344001093","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,691420.5,691420.5,5196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489666,1964208.00
05/11/2017 04:00,2,0.000,ALERT,212.61,300.87,59.970,1494489603,"201051344000900","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,710110.7,710110.7,5180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489668,1964209.00
05/11/2017 04:00,2,0.000,ALERT,212.83,300.27,59.991,1494489603,"201051344000648","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,699233.3,699233.3,5180,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489670,1964210.00
05/11/2017 04:00,2,0.000,ALERT,212.83,301.47,59.981,1494489603,"201051344000569","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,712424.3,712424.3,5167,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489672,1964211.00
05/11/2017 04:00,2,0.000,ALERT,212.61,301.17,59.981,1494489603,"201051344000983","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,702862.9,702862.9,5180,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489674,1964212.00
05/11/2017 04:00,2,0.000,ALERT,212.61,300.27,59.986,1494489603,"201051344001158","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,688314.5,688314.5,5188,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494489675,1964213.00
05/11/2017 04:00,2,0.000,ALERT,213.06,301.17,59.981,1494489603,"201051344000576","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,703013.1,703013.1,5175,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489677,1964214.00
05/11/2017 04:00,2,0.000,ALERT,212.38,299.37,59.970,1494489603,"274151322000087","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,896841.6,896841.6,5245,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494489679,1964215.00
05/11/2017 04:15,2,0.000,ALERT,213.29,300.87,60.002,1494490503,"201051344000645","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,701897.2,701897.2,5172,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490505,1964216.00
05/11/2017 04:15,2,0.000,ALERT,212.38,299.07,59.991,1494490503,"274151322000085","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,921033.5,921033.5,5149,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490507,1964217.00
05/11/2017 04:15,2,0.000,ALERT,213.51,300.27,60.028,1494490503,"201051344000633","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,688185.9,688185.9,5204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490509,1964218.00
05/11/2017 04:15,2,0.000,ALERT,213.06,300.57,60.007,1494490503,"201051344000469","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,691210.2,691210.2,5185,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490510,1964219.00
05/11/2017 04:15,2,0.000,ALERT,213.06,300.57,60.007,1494490503,"201051344000646","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,685203.3,685203.3,5195,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490512,1964220.00
05/11/2017 04:15,2,0.000,ALERT,211.93,299.07,59.996,1494490503,"274151322000052","219011344069620",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,955357.3,955357.3,5155,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490514,1964221.00
05/11/2017 04:15,2,0.000,ALERT,213.29,300.57,60.034,1494490503,"201051344000585","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,696554.9,696554.9,5198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490516,1964222.00
05/11/2017 04:15,2,0.000,ALERT,213.29,300.87,59.996,1494490503,"201051344001230","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,689749.7,689749.7,5191,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490518,1964223.00
05/11/2017 04:15,2,0.000,ALERT,213.74,301.47,59.944,1494490503,"201051344000582","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,679552.1,679552.1,5186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490519,1964224.00
05/11/2017 04:15,2,0.000,ALERT,212.83,300.87,60.018,1494490503,"201051344000955","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,698225.1,698225.1,5201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494490521,1964225.00
05/11/2017 04:15,2,0.000,ALERT,212.38,298.17,59.991,1494490503,"274151322000094","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,781522.5,781522.5,5313,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490523,1964226.00
