ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 04:15,2,0.000,ALERT,212.83,301.17,60.007,1494490503,"201051344000579","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,708932.3,708932.3,5186,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490525,1964227.00
05/11/2017 04:15,2,0.000,ALERT,213.06,300.87,60.007,1494490503,"201051344000890","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,692102.0,692102.0,5198,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490527,1964228.00
05/11/2017 04:15,2,0.000,ALERT,213.29,300.57,60.002,1494490503,"201051344000438","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,694915.6,694915.6,5189,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490529,1964229.00
05/11/2017 04:15,2,0.000,ALERT,213.51,300.27,59.991,1494490503,"201051344000417","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,647629.1,647629.1,5216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494490530,1964230.00
05/11/2017 04:15,2,0.000,ALERT,212.38,298.77,59.996,1494490503,"274151322000083","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,945692.1,945692.1,5161,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490532,1964231.00
05/11/2017 04:15,2,0.000,ALERT,212.83,298.17,59.996,1494490503,"274151322000076","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,1008260.5,1008260.5,5153,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490534,1964232.00
05/11/2017 04:15,2,0.000,ALERT,212.83,301.17,60.007,1494490503,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,689734.9,689734.9,5192,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490536,1964233.00
05/11/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1494490503,"274151322000095","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,998509.2,998509.2,5156,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490538,1964234.00
05/11/2017 04:15,2,0.000,ALERT,212.61,300.57,59.996,1494490503,"201051344000988","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,622302.5,622302.5,5209,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490540,1964235.00
05/11/2017 04:15,2,0.000,ALERT,213.06,299.97,60.002,1494490503,"201051344001025","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,694217.3,694217.3,5199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490541,1964236.00
05/11/2017 04:15,2,0.000,ALERT,212.83,300.57,59.981,1494490503,"201051344000458","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,701873.3,701873.3,5177,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494490543,1964237.00
05/11/2017 04:15,2,0.000,ALERT,213.51,300.57,59.986,1494490503,"201051344000853","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,702457.9,702457.9,5179,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490545,1964238.00
05/11/2017 04:15,2,0.000,ALERT,213.51,300.57,59.996,1494490503,"201051344000685","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,695041.8,695041.8,5203,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490547,1964239.00
05/11/2017 04:15,2,0.000,ALERT,213.51,300.27,59.986,1494490503,"201051344000917","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,691684.5,691684.5,5189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490548,1964240.00
05/11/2017 04:15,2,0.000,ALERT,213.51,300.87,59.996,1494490503,"201051344001145","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,699586.1,699586.1,5178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494490550,1964241.00
05/11/2017 04:15,2,0.000,ALERT,213.29,299.97,59.965,1494490503,"201051344000651","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,688032.2,688032.2,5198,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494490552,1964242.00
05/11/2017 04:15,2,0.000,ALERT,211.93,298.17,59.986,1494490503,"274151322000088","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,906554.5,906554.5,5160,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494490554,1964243.00
05/11/2017 04:15,2,0.000,ALERT,212.83,298.17,59.986,1494490503,"274151322000068","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,781705.7,781705.7,5338,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490556,1964244.00
05/11/2017 04:15,2,0.000,ALERT,213.06,300.57,59.954,1494490503,"201051344001135","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,683611.8,683611.8,5188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494490557,1964245.00
05/11/2017 04:15,2,0.000,ALERT,212.61,301.47,59.991,1494490503,"201051344000594","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,704052.1,704052.1,5188,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490559,1964246.00
05/11/2017 04:15,2,0.000,ALERT,213.29,300.27,59.991,1494490503,"201051344001203","219011344069620",0.00,9.70,0,299.07,304.48,0.0,0.0,0.000,692630.1,692630.1,5205,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490561,1964247.00
05/11/2017 04:15,2,0.000,ALERT,212.38,299.07,60.023,1494490503,"274151322000054","219011344069620",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,924345.8,924345.8,5152,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490563,1964248.00
05/11/2017 04:15,2,0.000,ALERT,213.06,300.27,59.996,1494490503,"201051344000867","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,688639.6,688639.6,5205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490565,1964249.00
05/11/2017 04:15,2,0.000,ALERT,213.06,300.27,59.970,1494490503,"201051344001093","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,691420.5,691420.5,5198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490566,1964250.00
05/11/2017 04:15,2,0.000,ALERT,212.83,300.87,59.949,1494490503,"201051344000900","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,710110.7,710110.7,5182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490568,1964251.00
05/11/2017 04:15,2,0.000,ALERT,213.06,299.97,60.012,1494490503,"201051344000648","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,699233.3,699233.3,5182,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490570,1964252.00
05/11/2017 04:15,2,0.000,ALERT,213.06,301.17,59.959,1494490503,"201051344000569","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,712424.3,712424.3,5169,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490572,1964253.00
05/11/2017 04:15,2,0.000,ALERT,212.83,300.87,59.991,1494490503,"201051344000983","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,702862.9,702862.9,5182,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490574,1964254.00
05/11/2017 04:15,2,0.000,ALERT,212.83,300.27,60.002,1494490503,"201051344001158","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,688314.5,688314.5,5190,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494490575,1964255.00
05/11/2017 04:15,2,0.000,ALERT,213.51,301.17,60.034,1494490503,"201051344000576","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,703013.1,703013.1,5177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490577,1964256.00
05/11/2017 04:15,2,0.000,ALERT,212.38,297.87,59.986,1494490503,"274151322000087","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,896841.6,896841.6,5247,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494490579,1964257.00
05/11/2017 04:30,2,0.000,ALERT,213.51,301.17,59.986,1494491403,"201051344000645","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,701897.2,701897.2,5174,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491405,1964258.00
05/11/2017 04:30,2,0.000,ALERT,212.61,299.67,59.949,1494491403,"274151322000085","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,921033.5,921033.5,5151,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491407,1964259.00
05/11/2017 04:30,2,0.000,ALERT,213.74,300.87,59.991,1494491403,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,688185.9,688185.9,5206,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491408,1964260.00
05/11/2017 04:30,2,0.000,ALERT,213.06,300.87,59.986,1494491403,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,691210.2,691210.2,5187,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491410,1964261.00
05/11/2017 04:30,2,0.000,ALERT,213.29,301.17,59.975,1494491403,"201051344000646","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,685203.3,685203.3,5197,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491412,1964262.00
05/11/2017 04:30,2,0.000,ALERT,212.16,300.27,59.996,1494491403,"274151322000052","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,955357.3,955357.3,5157,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491414,1964263.00
05/11/2017 04:30,2,0.000,ALERT,213.51,301.17,60.034,1494491403,"201051344000585","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,696554.9,696554.9,5200,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494491416,1964264.00
05/11/2017 04:30,2,0.000,ALERT,213.51,301.17,59.986,1494491403,"201051344001230","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,689749.7,689749.7,5193,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491418,1964265.00
05/11/2017 04:30,2,0.000,ALERT,213.74,301.77,59.991,1494491403,"201051344000582","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,679552.1,679552.1,5188,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491420,1964266.00
05/11/2017 04:30,2,0.000,ALERT,213.29,301.17,60.007,1494491403,"201051344000955","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,698225.1,698225.1,5203,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494491421,1964267.00
05/11/2017 04:30,2,0.000,ALERT,212.61,299.67,59.996,1494491403,"274151322000094","219011344069620",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,781522.5,781522.5,5315,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491423,1964268.00
05/11/2017 04:30,2,0.000,ALERT,212.83,301.47,59.986,1494491403,"201051344000579","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,708932.3,708932.3,5188,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494491425,1964269.00
05/11/2017 04:30,2,0.000,ALERT,213.29,301.77,59.991,1494491403,"201051344000890","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,692102.0,692102.0,5200,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491427,1964270.00
05/11/2017 04:30,2,0.000,ALERT,213.74,301.17,59.981,1494491403,"201051344000438","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,694915.6,694915.6,5191,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491428,1964271.00
05/11/2017 04:30,2,0.000,ALERT,213.74,300.57,59.986,1494491403,"201051344000417","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,647629.1,647629.1,5218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491430,1964272.00
05/11/2017 04:30,2,0.000,ALERT,212.61,299.97,59.986,1494491403,"274151322000083","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,945692.1,945692.1,5163,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491432,1964273.00
05/11/2017 04:30,2,0.000,ALERT,213.06,299.07,59.970,1494491403,"274151322000076","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,1008260.5,1008260.5,5155,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491434,1964274.00
05/11/2017 04:30,2,0.000,ALERT,212.83,301.47,59.944,1494491403,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,689734.9,689734.9,5194,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491436,1964275.00
05/11/2017 04:30,2,0.000,ALERT,212.38,300.57,59.970,1494491403,"274151322000095","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,998509.2,998509.2,5158,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491437,1964276.00
05/11/2017 04:30,2,0.000,ALERT,212.83,300.87,59.975,1494491403,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.37,0.0,0.0,0.000,622302.5,622302.5,5211,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491439,1964277.00
05/11/2017 04:30,2,0.000,ALERT,213.06,299.97,59.975,1494491403,"201051344001025","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,694217.3,694217.3,5201,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491441,1964278.00
05/11/2017 04:30,2,0.000,ALERT,212.83,301.17,59.981,1494491403,"201051344000458","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,701873.3,701873.3,5179,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494491443,1964279.00
05/11/2017 04:30,2,0.000,ALERT,213.51,300.87,59.975,1494491403,"201051344000853","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,702457.9,702457.9,5181,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494491445,1964280.00
05/11/2017 04:30,2,0.000,ALERT,213.74,301.17,59.975,1494491403,"201051344000685","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,695041.8,695041.8,5205,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491447,1964281.00
05/11/2017 04:30,2,0.000,ALERT,213.51,300.57,59.991,1494491403,"201051344000917","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,691684.5,691684.5,5191,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491448,1964282.00
05/11/2017 04:30,2,0.000,ALERT,213.74,301.47,59.981,1494491403,"201051344001145","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,699586.1,699586.1,5180,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491450,1964283.00
05/11/2017 04:30,2,0.000,ALERT,213.51,300.27,59.981,1494491403,"201051344000651","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,688032.2,688032.2,5200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491452,1964284.00
05/11/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1494491403,"274151322000088","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,906554.5,906554.5,5162,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494491454,1964285.00
05/11/2017 04:30,2,0.000,ALERT,213.06,298.47,59.996,1494491403,"274151322000068","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,781705.7,781705.7,5340,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491455,1964286.00
05/11/2017 04:30,2,0.000,ALERT,213.06,300.87,59.970,1494491403,"201051344001135","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,683611.8,683611.8,5190,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491457,1964287.00
05/11/2017 04:30,2,0.000,ALERT,212.61,302.07,59.970,1494491403,"201051344000594","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,704052.1,704052.1,5190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494491459,1964288.00
05/11/2017 04:30,2,0.000,ALERT,213.51,300.57,59.975,1494491403,"201051344001203","219011344069620",0.00,9.30,0,298.47,304.18,0.0,0.0,0.000,692630.1,692630.1,5207,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491461,1964289.00
05/11/2017 04:30,2,0.000,ALERT,212.16,299.07,59.970,1494491403,"274151322000054","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,924345.8,924345.8,5154,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491463,1964290.00
05/11/2017 04:30,2,0.000,ALERT,213.29,300.87,59.959,1494491403,"201051344000867","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,688639.6,688639.6,5207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491464,1964291.00
05/11/2017 04:30,2,0.000,ALERT,213.51,301.17,59.975,1494491403,"201051344001093","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,691420.5,691420.5,5200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494491466,1964292.00
05/11/2017 04:30,2,0.000,ALERT,212.83,301.17,59.959,1494491403,"201051344000900","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,710110.7,710110.7,5184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491468,1964293.00
05/11/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1494491403,"201051344000648","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,699233.3,699233.3,5184,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491470,1964294.00
05/11/2017 04:30,2,0.000,ALERT,213.06,301.47,59.933,1494491403,"201051344000569","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,712424.3,712424.3,5171,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491472,1964295.00
05/11/2017 04:30,2,0.000,ALERT,212.83,301.17,59.975,1494491403,"201051344000983","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,702862.9,702862.9,5184,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491473,1964296.00
05/11/2017 04:30,2,0.000,ALERT,213.06,300.57,59.986,1494491403,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,688314.5,688314.5,5192,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491475,1964297.00
05/11/2017 04:30,2,0.000,ALERT,213.51,301.47,59.975,1494491403,"201051344000576","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,703013.1,703013.1,5179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494491477,1964298.00
05/11/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1494491403,"274151322000087","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,896841.6,896841.6,5249,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494491479,1964299.00
05/11/2017 04:45,2,0.000,ALERT,213.51,300.57,59.965,1494492304,"201051344000645","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,701897.2,701897.2,5176,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494492306,1964300.00
05/11/2017 04:45,2,0.000,ALERT,212.16,298.77,59.965,1494492304,"274151322000085","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,921033.5,921033.5,5153,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492308,1964301.00
05/11/2017 04:45,2,0.000,ALERT,213.51,299.97,59.975,1494492304,"201051344000633","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,688185.9,688185.9,5208,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492310,1964302.00
05/11/2017 04:45,2,0.000,ALERT,213.06,300.57,59.933,1494492304,"201051344000469","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,691210.2,691210.2,5189,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492312,1964303.00
05/11/2017 04:45,2,0.000,ALERT,213.06,300.57,59.954,1494492304,"201051344000646","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,685203.3,685203.3,5199,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492313,1964304.00
05/11/2017 04:45,2,0.000,ALERT,211.93,299.67,59.965,1494492304,"274151322000052","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,955357.3,955357.3,5159,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492315,1964305.00
05/11/2017 04:45,2,0.000,ALERT,213.51,300.87,59.975,1494492304,"201051344000585","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,696554.9,696554.9,5202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492317,1964306.00
05/11/2017 04:45,2,0.000,ALERT,213.06,300.87,59.965,1494492304,"201051344001230","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,689749.7,689749.7,5195,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492319,1964307.00
05/11/2017 04:45,2,0.000,ALERT,213.74,301.77,59.970,1494492304,"201051344000582","219011344069620",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,679552.1,679552.1,5190,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492320,1964308.00
05/11/2017 04:45,2,0.000,ALERT,213.06,300.87,59.938,1494492304,"201051344000955","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,698225.1,698225.1,5205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492322,1964309.00
05/11/2017 04:45,2,0.000,ALERT,212.38,298.47,59.965,1494492304,"274151322000094","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,781522.5,781522.5,5317,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492324,1964310.00
05/11/2017 04:45,2,0.000,ALERT,213.06,301.17,60.007,1494492304,"201051344000579","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,708932.3,708932.3,5190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494492326,1964311.00
05/11/2017 04:45,2,0.000,ALERT,213.29,301.17,59.975,1494492304,"201051344000890","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,692102.0,692102.0,5202,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492328,1964312.00
05/11/2017 04:45,2,0.000,ALERT,213.29,300.57,59.975,1494492304,"201051344000438","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,694915.6,694915.6,5193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492329,1964313.00
05/11/2017 04:45,2,0.000,ALERT,213.51,300.57,59.970,1494492304,"201051344000417","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,647629.1,647629.1,5220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494492331,1964314.00
05/11/2017 04:45,2,0.000,ALERT,212.38,299.07,59.922,1494492304,"274151322000083","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,945692.1,945692.1,5165,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492333,1964315.00
05/11/2017 04:45,2,0.000,ALERT,212.83,299.07,59.975,1494492304,"274151322000076","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,1008260.5,1008260.5,5157,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492335,1964316.00
05/11/2017 04:45,2,0.000,ALERT,212.83,301.17,59.981,1494492304,"201051344000868","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,689734.9,689734.9,5196,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494492337,1964317.00
05/11/2017 04:45,2,0.000,ALERT,212.16,299.97,59.970,1494492304,"274151322000095","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,998509.2,998509.2,5160,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492339,1964318.00
05/11/2017 04:45,2,0.000,ALERT,212.83,300.57,59.970,1494492304,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,622302.5,622302.5,5213,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492340,1964319.00
05/11/2017 04:45,2,0.000,ALERT,213.29,300.27,60.002,1494492304,"201051344001025","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,694217.3,694217.3,5203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492342,1964320.00
05/11/2017 04:45,2,0.000,ALERT,212.83,300.57,60.002,1494492304,"201051344000458","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,701873.3,701873.3,5181,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494492344,1964321.00
05/11/2017 04:45,2,0.000,ALERT,213.51,300.57,59.970,1494492304,"201051344000853","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,702457.9,702457.9,5183,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492346,1964322.00
05/11/2017 04:45,2,0.000,ALERT,213.74,300.87,59.986,1494492304,"201051344000685","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,695041.8,695041.8,5207,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492348,1964323.00
05/11/2017 04:45,2,0.000,ALERT,213.51,300.27,60.023,1494492304,"201051344000917","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,691684.5,691684.5,5193,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494492349,1964324.00
05/11/2017 04:45,2,0.000,ALERT,213.51,301.17,59.949,1494492304,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,699586.1,699586.1,5182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492351,1964325.00
05/11/2017 04:45,2,0.000,ALERT,213.51,300.27,59.975,1494492304,"201051344000651","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,688032.2,688032.2,5202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492353,1964326.00
05/11/2017 04:45,2,0.000,ALERT,211.93,298.47,59.991,1494492304,"274151322000088","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,906554.5,906554.5,5164,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494492355,1964327.00
05/11/2017 04:45,2,0.000,ALERT,212.83,298.47,59.981,1494492304,"274151322000068","219011344069620",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,781705.7,781705.7,5342,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492356,1964328.00
05/11/2017 04:45,2,0.000,ALERT,213.06,301.17,59.970,1494492304,"201051344001135","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,683611.8,683611.8,5192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492358,1964329.00
05/11/2017 04:45,2,0.000,ALERT,212.83,301.17,59.954,1494492304,"201051344000594","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,704052.1,704052.1,5192,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492360,1964330.00
05/11/2017 04:45,2,0.000,ALERT,213.51,300.87,59.986,1494492304,"201051344001203","219011344069620",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,692630.1,692630.1,5209,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494492362,1964331.00
05/11/2017 04:45,2,0.000,ALERT,212.16,299.07,59.981,1494492304,"274151322000054","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,924345.8,924345.8,5156,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492364,1964332.00
05/11/2017 04:45,2,0.000,ALERT,213.29,300.27,59.986,1494492304,"201051344000867","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,688639.6,688639.6,5209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492366,1964333.00
05/11/2017 04:45,2,0.000,ALERT,213.51,300.87,59.975,1494492304,"201051344001093","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,691420.5,691420.5,5202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492368,1964334.00
05/11/2017 04:45,2,0.000,ALERT,212.83,300.57,59.991,1494492304,"201051344000900","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,710110.7,710110.7,5186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492370,1964335.00
05/11/2017 04:45,2,0.000,ALERT,213.06,300.27,59.986,1494492304,"201051344000648","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,699233.3,699233.3,5186,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494492372,1964336.00
05/11/2017 04:45,2,0.000,ALERT,212.83,301.17,60.018,1494492304,"201051344000569","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,712424.3,712424.3,5173,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492373,1964337.00
05/11/2017 04:45,2,0.000,ALERT,212.83,300.87,59.981,1494492304,"201051344000983","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,702862.9,702862.9,5186,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492375,1964338.00
05/11/2017 04:45,2,0.000,ALERT,213.06,300.57,59.944,1494492304,"201051344001158","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,688314.5,688314.5,5194,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492377,1964339.00
05/11/2017 04:45,2,0.000,ALERT,213.51,300.87,59.970,1494492304,"201051344000576","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,703013.1,703013.1,5181,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492379,1964340.00
05/11/2017 04:45,2,0.000,ALERT,212.38,298.77,59.981,1494492304,"274151322000087","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,896841.6,896841.6,5251,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494492380,1964341.00
05/11/2017 05:00,2,0.000,ALERT,212.83,299.97,59.975,1494493204,"201051344000645","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,701897.2,701897.2,5178,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493206,1964342.00
05/11/2017 05:00,2,0.000,ALERT,211.93,298.47,59.981,1494493204,"274151322000085","219011344069620",0.00,9.70,0,297.26,300.57,0.0,0.0,0.000,921033.5,921033.5,5155,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493208,1964343.00
05/11/2017 05:00,2,0.000,ALERT,213.06,299.97,59.986,1494493204,"201051344000633","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,688185.9,688185.9,5210,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494493209,1964344.00
05/11/2017 05:00,2,0.000,ALERT,212.38,299.97,59.981,1494493204,"201051344000469","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,691210.2,691210.2,5191,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493211,1964345.00
05/11/2017 05:00,2,0.000,ALERT,212.83,300.27,59.981,1494493204,"201051344000646","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,685203.3,685203.3,5201,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493213,1964346.00
05/11/2017 05:00,2,0.000,ALERT,211.48,299.07,59.975,1494493204,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,955357.3,955357.3,5161,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493215,1964347.00
05/11/2017 05:00,2,0.000,ALERT,213.06,300.27,59.954,1494493204,"201051344000585","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,696554.9,696554.9,5204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493216,1964348.00
05/11/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1494493204,"201051344001230","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,689749.7,689749.7,5197,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493218,1964349.00
05/11/2017 05:00,2,0.000,ALERT,213.51,301.47,59.991,1494493204,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,679552.1,679552.1,5192,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493220,1964350.00
05/11/2017 05:00,2,0.000,ALERT,212.61,300.27,59.981,1494493204,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,698225.1,698225.1,5207,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493222,1964351.00
05/11/2017 05:00,2,0.000,ALERT,211.93,298.17,59.981,1494493204,"274151322000094","219011344069620",0.00,9.00,0,296.66,299.97,0.0,0.0,0.000,781522.5,781522.5,5319,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493224,1964352.00
05/11/2017 05:00,2,0.000,ALERT,212.38,300.87,59.986,1494493204,"201051344000579","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,708932.3,708932.3,5192,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493225,1964353.00
05/11/2017 05:00,2,0.000,ALERT,212.61,300.57,59.986,1494493204,"201051344000890","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,692102.0,692102.0,5204,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493227,1964354.00
05/11/2017 05:00,2,0.000,ALERT,213.06,300.27,59.991,1494493204,"201051344000438","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,694915.6,694915.6,5195,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493229,1964355.00
05/11/2017 05:00,2,0.000,ALERT,213.29,299.97,59.965,1494493204,"201051344000417","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,647629.1,647629.1,5222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494493231,1964356.00
05/11/2017 05:00,2,0.000,ALERT,211.70,299.07,60.002,1494493204,"274151322000083","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,945692.1,945692.1,5167,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494493233,1964357.00
05/11/2017 05:00,2,0.000,ALERT,212.16,299.07,59.959,1494493204,"274151322000076","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,1008260.5,1008260.5,5159,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493234,1964358.00
05/11/2017 05:00,2,0.000,ALERT,212.38,300.87,59.975,1494493204,"201051344000868","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,689734.9,689734.9,5198,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494493236,1964359.00
05/11/2017 05:00,2,0.000,ALERT,211.70,299.37,59.965,1494493204,"274151322000095","219011344069620",0.00,9.00,0,298.17,301.47,0.0,0.0,0.000,998509.2,998509.2,5162,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493238,1964360.00
05/11/2017 05:00,2,0.000,ALERT,212.16,300.27,59.970,1494493204,"201051344000988","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,622302.5,622302.5,5215,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493240,1964361.00
05/11/2017 05:00,2,0.000,ALERT,212.83,299.67,59.970,1494493204,"201051344001025","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,694217.3,694217.3,5205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493242,1964362.00
05/11/2017 05:00,2,0.000,ALERT,212.16,300.27,59.965,1494493204,"201051344000458","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,701873.3,701873.3,5183,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494493243,1964363.00
05/11/2017 05:00,2,0.000,ALERT,213.06,300.27,59.975,1494493204,"201051344000853","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,702457.9,702457.9,5185,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494493245,1964364.00
05/11/2017 05:00,2,0.000,ALERT,213.29,300.57,59.954,1494493204,"201051344000685","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,695041.8,695041.8,5209,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493247,1964365.00
05/11/2017 05:00,2,0.000,ALERT,213.06,299.97,59.959,1494493204,"201051344000917","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,691684.5,691684.5,5195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493249,1964366.00
05/11/2017 05:00,2,0.000,ALERT,213.29,300.87,59.959,1494493204,"201051344001145","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,699586.1,699586.1,5184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493251,1964367.00
05/11/2017 05:00,2,0.000,ALERT,213.06,299.67,59.922,1494493204,"201051344000651","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,688032.2,688032.2,5204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493252,1964368.00
05/11/2017 05:00,2,0.000,ALERT,211.48,298.77,59.959,1494493204,"274151322000088","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,906554.5,906554.5,5166,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493254,1964369.00
05/11/2017 05:00,2,0.000,ALERT,212.38,297.87,59.954,1494493204,"274151322000068","219011344069620",0.00,10.00,0,296.66,299.97,0.0,0.0,0.000,781705.7,781705.7,5344,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493256,1964370.00
05/11/2017 05:00,2,0.000,ALERT,212.83,300.27,59.996,1494493204,"201051344001135","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,683611.8,683611.8,5194,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493258,1964371.00
