ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 05:00,2,0.000,ALERT,212.16,300.87,59.959,1494493204,"201051344000594","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,704052.1,704052.1,5194,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494493259,1964372.00
05/11/2017 05:00,2,0.000,ALERT,213.06,300.27,59.970,1494493204,"201051344001203","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,692630.1,692630.1,5211,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493261,1964373.00
05/11/2017 05:00,2,0.000,ALERT,211.48,299.07,59.954,1494493204,"274151322000054","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,924345.8,924345.8,5158,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493263,1964374.00
05/11/2017 05:00,2,0.000,ALERT,212.61,299.97,59.959,1494493204,"201051344000867","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,688639.6,688639.6,5211,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493265,1964375.00
05/11/2017 05:00,2,0.000,ALERT,213.06,300.27,59.965,1494493204,"201051344001093","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,691420.5,691420.5,5204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494493267,1964376.00
05/11/2017 05:00,2,0.000,ALERT,212.38,300.57,59.954,1494493204,"201051344000900","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,710110.7,710110.7,5188,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493268,1964377.00
05/11/2017 05:00,2,0.000,ALERT,212.61,299.97,59.970,1494493204,"201051344000648","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,699233.3,699233.3,5188,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493270,1964378.00
05/11/2017 05:00,2,0.000,ALERT,212.61,300.87,59.938,1494493204,"201051344000569","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,712424.3,712424.3,5175,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493272,1964379.00
05/11/2017 05:00,2,0.000,ALERT,212.38,300.87,59.954,1494493204,"201051344000983","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,702862.9,702862.9,5188,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494493274,1964380.00
05/11/2017 05:00,2,0.000,ALERT,212.38,299.97,59.965,1494493204,"201051344001158","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,688314.5,688314.5,5196,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493276,1964381.00
05/11/2017 05:00,2,0.000,ALERT,213.06,300.87,59.959,1494493204,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,703013.1,703013.1,5183,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494493277,1964382.00
05/11/2017 05:00,2,0.000,ALERT,211.93,298.17,59.944,1494493204,"274151322000087","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,896841.6,896841.6,5253,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494493279,1964383.00
05/11/2017 05:15,2,0.000,ALERT,212.61,299.67,60.039,1494494104,"201051344000645","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,701897.2,701897.2,5180,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494106,1964384.00
05/11/2017 05:15,2,0.000,ALERT,211.48,298.77,59.986,1494494104,"274151322000085","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,921033.5,921033.5,5157,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494107,1964385.00
05/11/2017 05:15,2,0.000,ALERT,212.83,299.07,59.986,1494494104,"201051344000633","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,688185.9,688185.9,5212,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494109,1964386.00
05/11/2017 05:15,2,0.000,ALERT,212.38,299.37,59.986,1494494104,"201051344000469","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,691210.2,691210.2,5193,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494111,1964387.00
05/11/2017 05:15,2,0.000,ALERT,212.38,299.07,59.959,1494494104,"201051344000646","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,685203.3,685203.3,5203,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494113,1964388.00
05/11/2017 05:15,2,0.000,ALERT,211.48,299.07,59.949,1494494104,"274151322000052","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,955357.3,955357.3,5163,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494114,1964389.00
05/11/2017 05:15,2,0.000,ALERT,212.83,299.07,59.996,1494494104,"201051344000585","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,696554.9,696554.9,5206,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494116,1964390.00
05/11/2017 05:15,2,0.000,ALERT,212.61,299.37,59.986,1494494104,"201051344001230","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,689749.7,689749.7,5199,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494118,1964391.00
05/11/2017 05:15,2,0.000,ALERT,213.29,299.97,59.954,1494494104,"201051344000582","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,679552.1,679552.1,5194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494120,1964392.00
05/11/2017 05:15,2,0.000,ALERT,212.38,299.37,59.996,1494494104,"201051344000955","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,698225.1,698225.1,5209,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494122,1964393.00
05/11/2017 05:15,2,0.000,ALERT,211.48,297.87,59.981,1494494104,"274151322000094","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,781522.5,781522.5,5321,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494124,1964394.00
05/11/2017 05:15,2,0.000,ALERT,212.38,300.57,60.002,1494494104,"201051344000579","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,708932.3,708932.3,5194,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494125,1964395.00
05/11/2017 05:15,2,0.000,ALERT,212.38,299.97,59.991,1494494104,"201051344000890","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,692102.0,692102.0,5206,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494127,1964396.00
05/11/2017 05:15,2,0.000,ALERT,212.83,299.37,59.986,1494494104,"201051344000438","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,694915.6,694915.6,5197,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494129,1964397.00
05/11/2017 05:15,2,0.000,ALERT,212.83,298.77,59.938,1494494104,"201051344000417","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,647629.1,647629.1,5224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494131,1964398.00
05/11/2017 05:15,2,0.000,ALERT,211.93,299.07,59.981,1494494104,"274151322000083","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,945692.1,945692.1,5169,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494132,1964399.00
05/11/2017 05:15,2,0.000,ALERT,212.38,298.17,59.986,1494494104,"274151322000076","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1008260.5,1008260.5,5161,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494134,1964400.00
05/11/2017 05:15,2,0.000,ALERT,212.16,300.87,59.954,1494494104,"201051344000868","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,689734.9,689734.9,5200,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494136,1964401.00
05/11/2017 05:15,2,0.000,ALERT,211.70,299.97,59.986,1494494104,"274151322000095","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,998509.2,998509.2,5164,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494138,1964402.00
05/11/2017 05:15,2,0.000,ALERT,212.16,299.97,59.981,1494494104,"201051344000988","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,622302.5,622302.5,5217,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494140,1964403.00
05/11/2017 05:15,2,0.000,ALERT,212.61,298.77,59.981,1494494104,"201051344001025","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,694217.3,694217.3,5207,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494141,1964404.00
05/11/2017 05:15,2,0.000,ALERT,212.16,299.97,59.975,1494494104,"201051344000458","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,701873.3,701873.3,5185,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494143,1964405.00
05/11/2017 05:15,2,0.000,ALERT,212.83,299.97,59.981,1494494104,"201051344000853","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,702457.9,702457.9,5187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494145,1964406.00
05/11/2017 05:15,2,0.000,ALERT,213.06,299.37,59.981,1494494104,"201051344000685","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,695041.8,695041.8,5211,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494147,1964407.00
05/11/2017 05:15,2,0.000,ALERT,212.83,298.77,59.981,1494494104,"201051344000917","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,691684.5,691684.5,5197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494149,1964408.00
05/11/2017 05:15,2,0.000,ALERT,212.83,299.67,59.986,1494494104,"201051344001145","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,699586.1,699586.1,5186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494151,1964409.00
05/11/2017 05:15,2,0.000,ALERT,212.83,298.77,59.986,1494494104,"201051344000651","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,688032.2,688032.2,5206,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494152,1964410.00
05/11/2017 05:15,2,0.000,ALERT,211.25,298.77,59.970,1494494104,"274151322000088","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,906554.5,906554.5,5168,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494154,1964411.00
05/11/2017 05:15,2,0.000,ALERT,212.16,297.57,59.981,1494494104,"274151322000068","219011344069620",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,781705.7,781705.7,5346,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494156,1964412.00
05/11/2017 05:15,2,0.000,ALERT,212.38,299.37,59.975,1494494104,"201051344001135","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,683611.8,683611.8,5196,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494158,1964413.00
05/11/2017 05:15,2,0.000,ALERT,212.16,300.57,59.975,1494494104,"201051344000594","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,704052.1,704052.1,5196,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494159,1964414.00
05/11/2017 05:15,2,0.000,ALERT,212.83,298.77,59.965,1494494104,"201051344001203","219011344069620",0.00,8.00,0,297.87,303.58,0.0,0.0,0.000,692630.1,692630.1,5213,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494161,1964415.00
05/11/2017 05:15,2,0.000,ALERT,211.48,298.47,59.981,1494494104,"274151322000054","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,924345.8,924345.8,5160,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494163,1964416.00
05/11/2017 05:15,2,0.000,ALERT,212.61,299.67,59.975,1494494104,"201051344000867","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,688639.6,688639.6,5213,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494165,1964417.00
05/11/2017 05:15,2,0.000,ALERT,212.61,299.07,59.981,1494494104,"201051344001093","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,691420.5,691420.5,5206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494167,1964418.00
05/11/2017 05:15,2,0.000,ALERT,212.16,300.27,59.970,1494494104,"201051344000900","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,710110.7,710110.7,5190,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494169,1964419.00
05/11/2017 05:15,2,0.000,ALERT,212.38,299.37,59.975,1494494104,"201051344000648","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,699233.3,699233.3,5190,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494171,1964420.00
05/11/2017 05:15,2,0.000,ALERT,212.38,300.57,59.933,1494494104,"201051344000569","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,712424.3,712424.3,5177,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494172,1964421.00
05/11/2017 05:15,2,0.000,ALERT,212.16,300.27,59.970,1494494104,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,702862.9,702862.9,5190,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494174,1964422.00
05/11/2017 05:15,2,0.000,ALERT,212.38,299.97,59.981,1494494104,"201051344001158","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,688314.5,688314.5,5198,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494494176,1964423.00
05/11/2017 05:15,2,0.000,ALERT,212.83,300.57,60.007,1494494104,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,703013.1,703013.1,5185,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494178,1964424.00
05/11/2017 05:15,2,0.000,ALERT,211.70,298.17,59.975,1494494104,"274151322000087","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,896841.6,896841.6,5255,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494494180,1964425.00
05/11/2017 05:30,2,0.000,ALERT,212.16,298.47,59.970,1494495005,"201051344000645","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,701897.2,701897.2,5182,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495007,1964426.00
05/11/2017 05:30,2,0.000,ALERT,211.48,296.96,59.949,1494495005,"274151322000085","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,921033.5,921033.5,5159,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495009,1964427.00
05/11/2017 05:30,2,0.000,ALERT,212.16,298.47,59.981,1494495005,"201051344000633","219011344069620",0.00,7.70,0,295.76,301.17,0.0,0.0,0.000,688185.9,688185.9,5214,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495011,1964428.00
05/11/2017 05:30,2,0.000,ALERT,211.93,298.77,59.922,1494495005,"201051344000469","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,691210.2,691210.2,5195,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495012,1964429.00
05/11/2017 05:30,2,0.000,ALERT,212.16,298.17,59.965,1494495005,"201051344000646","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,685203.3,685203.3,5205,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495014,1964430.00
05/11/2017 05:30,2,0.000,ALERT,211.03,297.87,59.975,1494495005,"274151322000052","219011344069620",0.00,9.00,0,295.46,300.87,0.0,0.0,0.000,955357.3,955357.3,5165,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495016,1964431.00
05/11/2017 05:30,2,0.000,ALERT,212.38,298.17,59.970,1494495005,"201051344000585","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,696554.9,696554.9,5208,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495018,1964432.00
05/11/2017 05:30,2,0.000,ALERT,212.38,298.47,59.970,1494495005,"201051344001230","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,689749.7,689749.7,5201,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495019,1964433.00
05/11/2017 05:30,2,0.000,ALERT,212.83,299.07,59.965,1494495005,"201051344000582","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,679552.1,679552.1,5196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495021,1964434.00
05/11/2017 05:30,2,0.000,ALERT,211.93,298.17,59.975,1494495005,"201051344000955","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,698225.1,698225.1,5211,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495023,1964435.00
05/11/2017 05:30,2,0.000,ALERT,211.48,296.66,59.965,1494495005,"274151322000094","219011344069620",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,781522.5,781522.5,5323,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495025,1964436.00
05/11/2017 05:30,2,0.000,ALERT,211.70,299.07,59.975,1494495005,"201051344000579","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,708932.3,708932.3,5196,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495027,1964437.00
05/11/2017 05:30,2,0.000,ALERT,212.16,298.77,59.996,1494495005,"201051344000890","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,692102.0,692102.0,5208,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495028,1964438.00
05/11/2017 05:30,2,0.000,ALERT,212.38,297.87,59.959,1494495005,"201051344000438","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,694915.6,694915.6,5199,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495030,1964439.00
05/11/2017 05:30,2,0.000,ALERT,212.38,297.57,59.970,1494495005,"201051344000417","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,647629.1,647629.1,5226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495032,1964440.00
05/11/2017 05:30,2,0.000,ALERT,211.48,298.47,59.970,1494495005,"274151322000083","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,945692.1,945692.1,5171,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495034,1964441.00
05/11/2017 05:30,2,0.000,ALERT,212.16,297.26,60.002,1494495005,"274151322000076","219011344069620",0.00,9.00,0,295.46,300.57,0.0,0.0,0.000,1008260.5,1008260.5,5163,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495036,1964442.00
05/11/2017 05:30,2,0.000,ALERT,211.70,299.37,59.981,1494495005,"201051344000868","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,689734.9,689734.9,5202,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495037,1964443.00
05/11/2017 05:30,2,0.000,ALERT,211.25,298.17,59.981,1494495005,"274151322000095","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,998509.2,998509.2,5166,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495039,1964444.00
05/11/2017 05:30,2,0.000,ALERT,211.70,298.47,59.970,1494495005,"201051344000988","219011344069620",0.00,8.00,0,295.16,301.47,0.0,0.0,0.000,622302.5,622302.5,5219,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495041,1964445.00
05/11/2017 05:30,2,0.000,ALERT,212.16,297.26,60.007,1494495005,"201051344001025","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,694217.3,694217.3,5209,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495043,1964446.00
05/11/2017 05:30,2,0.000,ALERT,211.70,298.77,60.012,1494495005,"201051344000458","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,701873.3,701873.3,5187,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495045,1964447.00
05/11/2017 05:30,2,0.000,ALERT,212.16,298.47,59.975,1494495005,"201051344000853","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,702457.9,702457.9,5189,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495047,1964448.00
05/11/2017 05:30,2,0.000,ALERT,212.61,298.17,59.949,1494495005,"201051344000685","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,695041.8,695041.8,5213,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495048,1964449.00
05/11/2017 05:30,2,0.000,ALERT,212.38,297.57,59.970,1494495005,"201051344000917","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,691684.5,691684.5,5199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495050,1964450.00
05/11/2017 05:30,2,0.000,ALERT,212.38,298.17,59.970,1494495005,"201051344001145","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,699586.1,699586.1,5188,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495052,1964451.00
05/11/2017 05:30,2,0.000,ALERT,212.16,297.57,59.975,1494495005,"201051344000651","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,688032.2,688032.2,5208,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495054,1964452.00
05/11/2017 05:30,2,0.000,ALERT,210.80,296.96,59.933,1494495005,"274151322000088","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,906554.5,906554.5,5170,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495055,1964453.00
05/11/2017 05:30,2,0.000,ALERT,211.93,296.66,59.965,1494495005,"274151322000068","219011344069620",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,781705.7,781705.7,5348,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495057,1964454.00
05/11/2017 05:30,2,0.000,ALERT,211.70,297.87,59.975,1494495005,"201051344001135","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,683611.8,683611.8,5198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495059,1964455.00
05/11/2017 05:30,2,0.000,ALERT,211.48,299.37,59.922,1494495005,"201051344000594","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,704052.1,704052.1,5198,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495061,1964456.00
05/11/2017 05:30,2,0.000,ALERT,212.38,297.87,59.975,1494495005,"201051344001203","219011344069620",0.00,8.00,0,296.96,302.68,0.0,0.0,0.000,692630.1,692630.1,5215,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495063,1964457.00
05/11/2017 05:30,2,0.000,ALERT,211.03,297.87,59.965,1494495005,"274151322000054","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,924345.8,924345.8,5162,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495064,1964458.00
05/11/2017 05:30,2,0.000,ALERT,211.93,298.47,59.970,1494495005,"201051344000867","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,688639.6,688639.6,5215,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495066,1964459.00
05/11/2017 05:30,2,0.000,ALERT,212.16,298.17,59.959,1494495005,"201051344001093","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,691420.5,691420.5,5208,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495068,1964460.00
05/11/2017 05:30,2,0.000,ALERT,211.70,298.47,59.965,1494495005,"201051344000900","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,710110.7,710110.7,5192,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495070,1964461.00
05/11/2017 05:30,2,0.000,ALERT,211.93,298.17,59.965,1494495005,"201051344000648","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,699233.3,699233.3,5192,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495072,1964462.00
05/11/2017 05:30,2,0.000,ALERT,211.70,298.77,59.959,1494495005,"201051344000569","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,712424.3,712424.3,5179,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495073,1964463.00
05/11/2017 05:30,2,0.000,ALERT,211.70,298.77,59.959,1494495005,"201051344000983","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,702862.9,702862.9,5192,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495075,1964464.00
05/11/2017 05:30,2,0.000,ALERT,211.70,298.17,59.959,1494495005,"201051344001158","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,688314.5,688314.5,5200,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495077,1964465.00
05/11/2017 05:30,2,0.000,ALERT,212.16,298.77,59.965,1494495005,"201051344000576","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,703013.1,703013.1,5187,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495079,1964466.00
05/11/2017 05:30,2,0.000,ALERT,211.48,296.66,59.954,1494495005,"274151322000087","219011344069620",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,896841.6,896841.6,5257,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495081,1964467.00
05/11/2017 05:45,2,0.000,ALERT,211.70,296.96,59.965,1494495903,"201051344000645","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,701897.2,701897.2,5184,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495905,1964468.00
05/11/2017 05:45,2,0.000,ALERT,210.80,295.16,59.965,1494495903,"274151322000085","219011344069620",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,921033.5,921033.5,5161,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495907,1964469.00
05/11/2017 05:45,2,0.000,ALERT,211.93,296.96,59.965,1494495903,"201051344000633","219011344069620",0.00,7.70,0,294.26,299.97,0.0,0.0,0.000,688185.9,688185.9,5216,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495909,1964470.00
05/11/2017 05:45,2,0.000,ALERT,211.25,296.96,59.928,1494495903,"201051344000469","219011344069620",0.00,7.70,0,294.86,300.27,0.0,0.0,0.000,691210.2,691210.2,5197,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495910,1964471.00
05/11/2017 05:45,2,0.000,ALERT,210.80,296.66,59.975,1494495903,"201051344000646","219011344069620",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,685203.3,685203.3,5207,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495912,1964472.00
05/11/2017 05:45,2,0.000,ALERT,210.57,295.76,59.970,1494495903,"274151322000052","219011344069620",0.00,9.00,0,293.96,299.67,0.0,0.0,0.000,955357.3,955357.3,5167,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495914,1964473.00
05/11/2017 05:45,2,0.000,ALERT,211.25,296.96,59.996,1494495903,"201051344000585","219011344069620",0.00,8.50,0,294.56,299.67,0.0,0.0,0.000,696554.9,696554.9,5210,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495916,1964474.00
05/11/2017 05:45,2,0.000,ALERT,211.25,296.96,59.975,1494495903,"201051344001230","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,689749.7,689749.7,5203,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495918,1964475.00
05/11/2017 05:45,2,0.000,ALERT,211.70,297.57,60.012,1494495903,"201051344000582","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,679552.1,679552.1,5198,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495919,1964476.00
05/11/2017 05:45,2,0.000,ALERT,210.80,296.66,59.996,1494495903,"201051344000955","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,698225.1,698225.1,5213,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495921,1964477.00
05/11/2017 05:45,2,0.000,ALERT,210.57,295.16,59.970,1494495903,"274151322000094","219011344069620",0.00,8.00,0,293.66,298.47,0.0,0.0,0.000,781522.5,781522.5,5325,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495923,1964478.00
05/11/2017 05:45,2,0.000,ALERT,211.25,298.17,59.970,1494495903,"201051344000579","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,708932.3,708932.3,5198,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495925,1964479.00
05/11/2017 05:45,2,0.000,ALERT,211.03,296.96,59.970,1494495903,"201051344000890","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,692102.0,692102.0,5210,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495927,1964480.00
05/11/2017 05:45,2,0.000,ALERT,211.48,296.66,59.959,1494495903,"201051344000438","219011344069620",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,694915.6,694915.6,5201,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495929,1964481.00
05/11/2017 05:45,2,0.000,ALERT,211.48,296.36,59.975,1494495903,"201051344000417","219011344069620",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,647629.1,647629.1,5228,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495930,1964482.00
05/11/2017 05:45,2,0.000,ALERT,210.80,295.76,59.970,1494495903,"274151322000083","219011344069620",0.00,8.50,0,294.56,299.67,0.0,0.0,0.000,945692.1,945692.1,5173,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495932,1964483.00
05/11/2017 05:45,2,0.000,ALERT,211.48,296.06,60.012,1494495903,"274151322000076","219011344069620",0.00,9.00,0,294.26,299.37,0.0,0.0,0.000,1008260.5,1008260.5,5165,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495934,1964484.00
05/11/2017 05:45,2,0.000,ALERT,211.25,298.17,60.012,1494495903,"201051344000868","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,689734.9,689734.9,5204,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495936,1964485.00
05/11/2017 05:45,2,0.000,ALERT,210.80,296.96,59.970,1494495903,"274151322000095","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,998509.2,998509.2,5168,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495938,1964486.00
05/11/2017 05:45,2,0.000,ALERT,211.25,297.57,59.981,1494495903,"201051344000988","219011344069620",0.00,8.50,0,293.66,299.97,0.0,0.0,0.000,622302.5,622302.5,5221,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495940,1964487.00
05/11/2017 05:45,2,0.000,ALERT,211.25,296.36,59.975,1494495903,"201051344001025","219011344069620",0.00,7.30,0,294.56,300.27,0.0,0.0,0.000,694217.3,694217.3,5211,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495941,1964488.00
05/11/2017 05:45,2,0.000,ALERT,211.25,297.57,59.981,1494495903,"201051344000458","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,701873.3,701873.3,5189,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495943,1964489.00
05/11/2017 05:45,2,0.000,ALERT,211.70,297.57,60.007,1494495903,"201051344000853","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,702457.9,702457.9,5191,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495945,1964490.00
05/11/2017 05:45,2,0.000,ALERT,211.70,296.96,59.970,1494495903,"201051344000685","219011344069620",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,695041.8,695041.8,5215,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495947,1964491.00
05/11/2017 05:45,2,0.000,ALERT,211.48,296.36,59.986,1494495903,"201051344000917","219011344069620",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,691684.5,691684.5,5201,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495948,1964492.00
05/11/2017 05:45,2,0.000,ALERT,211.93,297.57,59.975,1494495903,"201051344001145","219011344069620",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,699586.1,699586.1,5190,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495950,1964493.00
05/11/2017 05:45,2,0.000,ALERT,211.48,296.36,59.981,1494495903,"201051344000651","219011344069620",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,688032.2,688032.2,5210,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495952,1964494.00
05/11/2017 05:45,2,0.000,ALERT,210.57,295.46,59.975,1494495903,"274151322000088","219011344069620",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,906554.5,906554.5,5172,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495954,1964495.00
05/11/2017 05:45,2,0.000,ALERT,211.70,295.46,59.981,1494495903,"274151322000068","219011344069620",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,781705.7,781705.7,5350,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495956,1964496.00
05/11/2017 05:45,2,0.000,ALERT,211.03,296.66,59.970,1494495903,"201051344001135","219011344069620",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,683611.8,683611.8,5200,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495958,1964497.00
05/11/2017 05:45,2,0.000,ALERT,211.03,298.17,59.991,1494495903,"201051344000594","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,704052.1,704052.1,5200,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495959,1964498.00
05/11/2017 05:45,2,0.000,ALERT,211.70,296.96,59.938,1494495903,"201051344001203","219011344069620",0.00,8.00,0,295.16,301.17,0.0,0.0,0.000,692630.1,692630.1,5217,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495961,1964499.00
05/11/2017 05:45,2,0.000,ALERT,210.57,296.06,59.981,1494495903,"274151322000054","219011344069620",0.00,9.30,0,294.26,299.37,0.0,0.0,0.000,924345.8,924345.8,5164,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495963,1964500.00
05/11/2017 05:45,2,0.000,ALERT,211.70,297.26,59.975,1494495903,"201051344000867","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,688639.6,688639.6,5217,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495965,1964501.00
05/11/2017 05:45,2,0.000,ALERT,211.48,296.96,59.991,1494495903,"201051344001093","219011344069620",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,691420.5,691420.5,5210,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495967,1964502.00
05/11/2017 05:45,2,0.000,ALERT,211.25,297.57,59.975,1494495903,"201051344000900","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,710110.7,710110.7,5194,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495969,1964503.00
05/11/2017 05:45,2,0.000,ALERT,211.48,296.96,59.981,1494495903,"201051344000648","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,699233.3,699233.3,5194,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495970,1964504.00
05/11/2017 05:45,2,0.000,ALERT,211.48,298.17,60.018,1494495903,"201051344000569","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,712424.3,712424.3,5181,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495972,1964505.00
05/11/2017 05:45,2,0.000,ALERT,211.48,297.87,59.991,1494495903,"201051344000983","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,702862.9,702862.9,5194,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495974,1964506.00
05/11/2017 05:45,2,0.000,ALERT,211.48,297.26,59.991,1494495903,"201051344001158","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,688314.5,688314.5,5202,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495976,1964507.00
05/11/2017 05:45,2,0.000,ALERT,211.70,297.87,60.023,1494495903,"201051344000576","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,703013.1,703013.1,5189,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494495977,1964508.00
05/11/2017 05:45,2,0.000,ALERT,210.80,295.76,60.018,1494495903,"274151322000087","219011344069620",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,896841.6,896841.6,5259,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494495979,1964509.00
05/11/2017 06:00,2,0.000,ALERT,211.03,296.36,60.007,1494496803,"201051344000645","219011344069620",0.00,8.50,0,295.16,298.77,0.0,0.0,0.000,701897.2,701897.2,5186,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494496805,1964510.00
05/11/2017 06:00,2,0.000,ALERT,210.12,294.56,59.975,1494496803,"274151322000085","219011344069620",0.00,9.00,0,293.66,297.26,0.0,0.0,0.000,921033.5,921033.5,5163,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496807,1964511.00
05/11/2017 06:00,2,0.000,ALERT,211.03,296.06,59.991,1494496803,"201051344000633","219011344069620",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,688185.9,688185.9,5218,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496809,1964512.00
05/11/2017 06:00,2,0.000,ALERT,210.57,296.66,59.986,1494496803,"201051344000469","219011344069620",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,691210.2,691210.2,5199,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496811,1964513.00
05/11/2017 06:00,2,0.000,ALERT,210.80,296.36,59.996,1494496803,"201051344000646","219011344069620",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,685203.3,685203.3,5209,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496813,1964514.00
05/11/2017 06:00,2,0.000,ALERT,209.90,296.36,59.986,1494496803,"274151322000052","219011344069620",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,955357.3,955357.3,5169,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496814,1964515.00
05/11/2017 06:00,2,0.000,ALERT,210.80,296.06,59.986,1494496803,"201051344000585","219011344069620",0.00,8.50,0,293.96,298.17,0.0,0.0,0.000,696554.9,696554.9,5212,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496816,1964516.00
