ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 06:00,2,0.000,ALERT,210.80,296.66,60.028,1494496803,"201051344001230","219011344069620",0.00,8.00,0,294.86,298.47,0.0,0.0,0.000,689749.7,689749.7,5205,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496818,1964517.00
05/11/2017 06:00,2,0.000,ALERT,211.48,297.26,59.991,1494496803,"201051344000582","219011344069620",0.00,7.70,0,295.76,299.07,0.0,0.0,0.000,679552.1,679552.1,5200,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496820,1964518.00
05/11/2017 06:00,2,0.000,ALERT,210.57,296.36,59.986,1494496803,"201051344000955","219011344069620",0.00,8.00,0,294.86,298.17,0.0,0.0,0.000,698225.1,698225.1,5215,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496821,1964519.00
05/11/2017 06:00,2,0.000,ALERT,210.12,294.86,59.991,1494496803,"274151322000094","219011344069620",0.00,8.00,0,293.06,296.66,0.0,0.0,0.000,781522.5,781522.5,5327,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496823,1964520.00
05/11/2017 06:00,2,0.000,ALERT,210.57,297.57,59.986,1494496803,"201051344000579","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,708932.3,708932.3,5200,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496825,1964521.00
05/11/2017 06:00,2,0.000,ALERT,210.57,296.66,59.981,1494496803,"201051344000890","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,692102.0,692102.0,5212,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496827,1964522.00
05/11/2017 06:00,2,0.000,ALERT,211.03,296.36,59.986,1494496803,"201051344000438","219011344069620",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,694915.6,694915.6,5203,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496829,1964523.00
05/11/2017 06:00,2,0.000,ALERT,211.03,296.06,60.023,1494496803,"201051344000417","219011344069620",0.00,8.00,0,294.56,297.87,0.0,0.0,0.000,647629.1,647629.1,5230,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494496830,1964524.00
05/11/2017 06:00,2,0.000,ALERT,210.12,295.76,59.986,1494496803,"274151322000083","219011344069620",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,945692.1,945692.1,5175,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496832,1964525.00
05/11/2017 06:00,2,0.000,ALERT,210.35,295.76,59.986,1494496803,"274151322000076","219011344069620",0.00,9.00,0,293.66,297.57,0.0,0.0,0.000,1008260.5,1008260.5,5167,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494496834,1964526.00
05/11/2017 06:00,2,0.000,ALERT,210.57,297.57,59.986,1494496803,"201051344000868","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,689734.9,689734.9,5206,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494496836,1964527.00
05/11/2017 06:00,2,0.000,ALERT,210.12,296.96,59.970,1494496803,"274151322000095","219011344069620",0.00,8.00,0,294.56,298.17,0.0,0.0,0.000,998509.2,998509.2,5170,0,0,0,L,1151911521,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496838,1964528.00
05/11/2017 06:00,2,0.000,ALERT,210.35,296.96,59.965,1494496803,"201051344000988","219011344069620",0.00,8.50,0,292.76,298.77,0.0,0.0,0.000,622302.5,622302.5,5223,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496839,1964529.00
05/11/2017 06:00,2,0.000,ALERT,210.80,295.76,60.007,1494496803,"201051344001025","219011344069620",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,694217.3,694217.3,5213,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494496841,1964530.00
05/11/2017 06:00,2,0.000,ALERT,210.35,296.66,59.986,1494496803,"201051344000458","219011344069620",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,701873.3,701873.3,5191,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496843,1964531.00
05/11/2017 06:00,2,0.000,ALERT,211.03,296.66,59.981,1494496803,"201051344000853","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,702457.9,702457.9,5193,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494496845,1964532.00
05/11/2017 06:00,2,0.000,ALERT,211.25,296.36,59.981,1494496803,"201051344000685","219011344069620",0.00,8.00,0,294.86,298.47,0.0,0.0,0.000,695041.8,695041.8,5217,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496847,1964533.00
05/11/2017 06:00,2,0.000,ALERT,211.03,296.06,59.981,1494496803,"201051344000917","219011344069620",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,691684.5,691684.5,5203,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496848,1964534.00
05/11/2017 06:00,2,0.000,ALERT,211.25,296.96,59.975,1494496803,"201051344001145","219011344069620",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,699586.1,699586.1,5192,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496850,1964535.00
05/11/2017 06:00,2,0.000,ALERT,211.03,295.76,59.975,1494496803,"201051344000651","219011344069620",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,688032.2,688032.2,5212,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496852,1964536.00
05/11/2017 06:00,2,0.000,ALERT,209.44,294.86,59.970,1494496803,"274151322000088","219011344069620",0.00,9.30,0,293.66,297.26,0.0,0.0,0.000,906554.5,906554.5,5174,0,0,0,L,1151911521,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496854,1964537.00
05/11/2017 06:00,2,0.000,ALERT,210.57,295.16,59.965,1494496803,"274151322000068","219011344069620",0.00,9.30,0,293.06,296.36,0.0,0.0,0.000,781705.7,781705.7,5352,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496856,1964538.00
05/11/2017 06:00,2,0.000,ALERT,210.57,296.36,59.970,1494496803,"201051344001135","219011344069620",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,683611.8,683611.8,5202,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494496857,1964539.00
05/11/2017 06:00,2,0.000,ALERT,210.12,296.96,60.012,1494496803,"201051344000594","219011344069620",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,704052.1,704052.1,5202,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496859,1964540.00
05/11/2017 06:00,2,0.000,ALERT,211.03,296.06,59.954,1494496803,"201051344001203","219011344069620",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,692630.1,692630.1,5219,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496861,1964541.00
05/11/2017 06:00,2,0.000,ALERT,209.67,295.76,59.959,1494496803,"274151322000054","219011344069620",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,924345.8,924345.8,5166,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496863,1964542.00
05/11/2017 06:00,2,0.000,ALERT,210.57,296.36,59.954,1494496803,"201051344000867","219011344069620",0.00,8.50,0,294.56,299.37,0.0,0.0,0.000,688639.6,688639.6,5219,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494496864,1964543.00
05/11/2017 06:00,2,0.000,ALERT,211.03,296.36,59.954,1494496803,"201051344001093","219011344069620",0.00,9.00,0,294.86,298.17,0.0,0.0,0.000,691420.5,691420.5,5212,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496866,1964544.00
05/11/2017 06:00,2,0.000,ALERT,210.35,296.66,59.959,1494496803,"201051344000900","219011344069620",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,710110.7,710110.7,5196,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496868,1964545.00
05/11/2017 06:00,2,0.000,ALERT,210.57,295.76,59.954,1494496803,"201051344000648","219011344069620",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,699233.3,699233.3,5196,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496870,1964546.00
05/11/2017 06:00,2,0.000,ALERT,210.35,296.96,59.917,1494496803,"201051344000569","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,712424.3,712424.3,5183,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494496872,1964547.00
05/11/2017 06:00,2,0.000,ALERT,210.35,296.66,59.901,1494496803,"201051344000983","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,702862.9,702862.9,5196,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496874,1964548.00
05/11/2017 06:00,2,0.000,ALERT,210.57,296.36,59.954,1494496803,"201051344001158","219011344069620",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,688314.5,688314.5,5204,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496875,1964549.00
05/11/2017 06:00,2,0.000,ALERT,211.03,296.96,59.944,1494496803,"201051344000576","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,703013.1,703013.1,5191,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496877,1964550.00
05/11/2017 06:00,2,0.000,ALERT,210.12,294.26,59.938,1494496803,"274151322000087","219011344069620",0.00,9.70,0,292.76,296.96,0.0,0.0,0.000,896841.6,896841.6,5261,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494496879,1964551.00
05/11/2017 06:15,2,0.000,ALERT,211.70,296.96,59.954,1494497703,"201051344000645","219011344069620",0.00,8.50,0,294.26,299.37,0.0,0.0,0.000,701897.2,701897.2,5188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497706,1964552.00
05/11/2017 06:15,2,0.000,ALERT,210.57,295.46,59.949,1494497703,"274151322000085","219011344069620",0.00,8.50,0,292.76,297.87,0.0,0.0,0.000,921033.5,921033.5,5165,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497707,1964553.00
05/11/2017 06:15,2,0.000,ALERT,211.70,296.66,59.944,1494497703,"201051344000633","219011344069620",0.00,7.70,0,292.76,298.77,0.0,0.0,0.000,688185.9,688185.9,5220,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497709,1964554.00
05/11/2017 06:15,2,0.000,ALERT,211.25,296.96,59.912,1494497703,"201051344000469","219011344069620",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,691210.2,691210.2,5201,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497711,1964555.00
05/11/2017 06:15,2,0.000,ALERT,211.03,296.96,59.938,1494497703,"201051344000646","219011344069620",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,685203.3,685203.3,5211,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497713,1964556.00
05/11/2017 06:15,2,0.000,ALERT,210.35,295.16,59.944,1494497703,"274151322000052","219011344069620",0.00,8.50,0,293.06,298.47,0.0,0.0,0.000,955357.3,955357.3,5171,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497715,1964557.00
05/11/2017 06:15,2,0.000,ALERT,211.25,297.57,59.907,1494497703,"201051344000585","219011344069620",0.00,8.00,0,293.66,298.47,0.0,0.0,0.000,696554.9,696554.9,5214,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497716,1964558.00
05/11/2017 06:15,2,0.000,ALERT,211.03,297.26,59.933,1494497703,"201051344001230","219011344069620",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,689749.7,689749.7,5207,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497718,1964559.00
05/11/2017 06:15,2,0.000,ALERT,211.70,298.17,59.949,1494497703,"201051344000582","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,679552.1,679552.1,5202,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497720,1964560.00
05/11/2017 06:15,2,0.000,ALERT,210.80,296.96,59.933,1494497703,"201051344000955","219011344069620",0.00,8.00,0,294.56,298.17,0.0,0.0,0.000,698225.1,698225.1,5217,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497722,1964561.00
05/11/2017 06:15,2,0.000,ALERT,210.57,295.46,59.938,1494497703,"274151322000094","219011344069620",0.00,8.00,0,292.76,297.26,0.0,0.0,0.000,781522.5,781522.5,5329,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497724,1964562.00
05/11/2017 06:15,2,0.000,ALERT,211.03,297.57,59.938,1494497703,"201051344000579","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,708932.3,708932.3,5202,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497726,1964563.00
05/11/2017 06:15,2,0.000,ALERT,211.03,297.57,59.949,1494497703,"201051344000890","219011344069620",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,692102.0,692102.0,5214,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497727,1964564.00
05/11/2017 06:15,2,0.000,ALERT,211.48,297.26,59.949,1494497703,"201051344000438","219011344069620",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,694915.6,694915.6,5205,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497729,1964565.00
05/11/2017 06:15,2,0.000,ALERT,211.48,296.66,59.949,1494497703,"201051344000417","219011344069620",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,647629.1,647629.1,5232,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497731,1964566.00
05/11/2017 06:15,2,0.000,ALERT,210.57,296.06,59.938,1494497703,"274151322000083","219011344069620",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,945692.1,945692.1,5177,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497733,1964567.00
05/11/2017 06:15,2,0.000,ALERT,211.25,295.76,59.954,1494497703,"274151322000076","219011344069620",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,1008260.5,1008260.5,5169,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497735,1964568.00
05/11/2017 06:15,2,0.000,ALERT,211.03,297.87,59.938,1494497703,"201051344000868","219011344069620",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,689734.9,689734.9,5208,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497736,1964569.00
05/11/2017 06:15,2,0.000,ALERT,210.35,296.36,59.944,1494497703,"274151322000095","219011344069620",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,998509.2,998509.2,5172,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497738,1964570.00
05/11/2017 06:15,2,0.000,ALERT,211.03,296.96,59.933,1494497703,"201051344000988","219011344069620",0.00,8.00,0,292.76,299.37,0.0,0.0,0.000,622302.5,622302.5,5225,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497740,1964571.00
05/11/2017 06:15,2,0.000,ALERT,211.03,296.66,59.949,1494497703,"201051344001025","219011344069620",0.00,7.30,0,293.66,299.07,0.0,0.0,0.000,694217.3,694217.3,5215,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497742,1964572.00
05/11/2017 06:15,2,0.000,ALERT,211.03,296.96,59.970,1494497703,"201051344000458","219011344069620",0.00,9.00,0,294.86,299.97,0.0,0.0,0.000,701873.3,701873.3,5193,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497744,1964573.00
05/11/2017 06:15,2,0.000,ALERT,211.48,296.96,59.949,1494497703,"201051344000853","219011344069620",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,702457.9,702457.9,5195,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497745,1964574.00
05/11/2017 06:15,2,0.000,ALERT,211.48,297.26,59.928,1494497703,"201051344000685","219011344069620",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,695041.8,695041.8,5219,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497747,1964575.00
05/11/2017 06:15,2,0.000,ALERT,211.25,296.66,59.933,1494497703,"201051344000917","219011344069620",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,691684.5,691684.5,5205,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497749,1964576.00
05/11/2017 06:15,2,0.000,ALERT,211.48,297.26,59.949,1494497703,"201051344001145","219011344069620",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,699586.1,699586.1,5194,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497751,1964577.00
05/11/2017 06:15,2,0.000,ALERT,211.48,296.66,59.938,1494497703,"201051344000651","219011344069620",0.00,7.00,0,293.66,297.87,0.0,0.0,0.000,688032.2,688032.2,5214,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497752,1964578.00
05/11/2017 06:15,2,0.000,ALERT,210.12,296.06,59.938,1494497703,"274151322000088","219011344069620",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,906554.5,906554.5,5176,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497754,1964579.00
05/11/2017 06:15,2,0.000,ALERT,211.25,294.86,59.949,1494497703,"274151322000068","219011344069620",0.00,9.30,0,292.76,296.96,0.0,0.0,0.000,781705.7,781705.7,5354,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497756,1964580.00
05/11/2017 06:15,2,0.000,ALERT,211.03,297.26,59.954,1494497703,"201051344001135","219011344069620",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,683611.8,683611.8,5204,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497758,1964581.00
05/11/2017 06:15,2,0.000,ALERT,210.80,297.87,59.933,1494497703,"201051344000594","219011344069620",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,704052.1,704052.1,5204,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497760,1964582.00
05/11/2017 06:15,2,0.000,ALERT,211.25,296.96,59.965,1494497703,"201051344001203","219011344069620",0.00,7.70,0,294.26,300.27,0.0,0.0,0.000,692630.1,692630.1,5221,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497761,1964583.00
05/11/2017 06:15,2,0.000,ALERT,210.35,296.06,59.944,1494497703,"274151322000054","219011344069620",0.00,9.30,0,293.06,298.17,0.0,0.0,0.000,924345.8,924345.8,5168,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497763,1964584.00
05/11/2017 06:15,2,0.000,ALERT,211.25,296.96,59.938,1494497703,"201051344000867","219011344069620",0.00,8.50,0,293.96,299.67,0.0,0.0,0.000,688639.6,688639.6,5221,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497765,1964585.00
05/11/2017 06:15,2,0.000,ALERT,211.25,297.26,59.975,1494497703,"201051344001093","219011344069620",0.00,9.00,0,294.56,298.17,0.0,0.0,0.000,691420.5,691420.5,5214,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497767,1964586.00
05/11/2017 06:15,2,0.000,ALERT,211.03,297.57,59.944,1494497703,"201051344000900","219011344069620",0.00,7.70,0,294.26,299.37,0.0,0.0,0.000,710110.7,710110.7,5198,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497769,1964587.00
05/11/2017 06:15,2,0.000,ALERT,211.25,296.36,59.954,1494497703,"201051344000648","219011344069620",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,699233.3,699233.3,5198,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497770,1964588.00
05/11/2017 06:15,2,0.000,ALERT,211.25,297.87,59.949,1494497703,"201051344000569","219011344069620",0.00,8.00,0,295.16,300.27,0.0,0.0,0.000,712424.3,712424.3,5185,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497772,1964589.00
05/11/2017 06:15,2,0.000,ALERT,211.03,297.26,59.949,1494497703,"201051344000983","219011344069620",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,702862.9,702862.9,5198,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497774,1964590.00
05/11/2017 06:15,2,0.000,ALERT,211.25,296.96,59.986,1494497703,"201051344001158","219011344069620",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,688314.5,688314.5,5206,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497776,1964591.00
05/11/2017 06:15,2,0.000,ALERT,211.70,297.57,59.949,1494497703,"201051344000576","219011344069620",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,703013.1,703013.1,5193,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494497778,1964592.00
05/11/2017 06:15,2,0.000,ALERT,210.80,294.86,59.954,1494497703,"274151322000087","219011344069620",0.00,9.30,0,292.46,297.26,0.0,0.0,0.000,896841.6,896841.6,5263,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494497780,1964593.00
05/11/2017 06:30,2,0.000,ALERT,211.70,296.96,59.986,1494498603,"201051344000645","219011344069620",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,701897.2,701897.2,5190,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498605,1964594.00
05/11/2017 06:30,2,0.018,ALERT,211.03,295.76,60.007,1494498603,"274151322000085","219011344069620",28.33,8.50,0,293.66,297.57,0.0,0.0,0.000,921033.5,921033.5,5167,0,0,0,L,1151911521,0,121.55,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1494498607,1964595.00
05/11/2017 06:30,2,0.000,ALERT,211.93,296.36,59.991,1494498603,"201051344000633","219011344069620",0.00,7.30,0,292.76,299.07,0.0,0.0,0.000,688185.9,688185.9,5222,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498609,1964596.00
05/11/2017 06:30,2,0.000,ALERT,211.48,296.96,59.991,1494498603,"201051344000469","219011344069620",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,691210.2,691210.2,5203,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498611,1964597.00
05/11/2017 06:30,2,0.000,ALERT,211.48,297.87,59.954,1494498603,"201051344000646","219011344069620",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,685203.3,685203.3,5213,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498613,1964598.00
05/11/2017 06:30,2,0.041,ALERT,210.57,295.16,59.981,1494498603,"274151322000052","219011344069620",28.47,8.50,0,293.36,298.17,0.0,0.0,0.000,955357.3,955357.3,5173,0,0,0,L,1151911521,0,120.65,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1494498614,1964599.00
05/11/2017 06:30,2,0.000,ALERT,211.70,297.87,59.981,1494498603,"201051344000585","219011344069620",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,696554.9,696554.9,5216,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498616,1964600.00
05/11/2017 06:30,2,0.000,ALERT,211.70,298.17,59.981,1494498603,"201051344001230","219011344069620",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,689749.7,689749.7,5209,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498618,1964601.00
05/11/2017 06:30,2,0.000,ALERT,212.16,298.47,59.965,1494498603,"201051344000582","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,679552.1,679552.1,5204,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498620,1964602.00
05/11/2017 06:30,2,0.000,ALERT,211.25,297.87,59.965,1494498603,"201051344000955","219011344069620",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,698225.1,698225.1,5219,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498621,1964603.00
05/11/2017 06:30,2,0.000,ALERT,211.03,295.16,59.975,1494498603,"274151322000094","219011344069620",0.00,7.70,0,293.06,296.96,0.0,0.0,0.000,781522.5,781522.5,5331,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498623,1964604.00
05/11/2017 06:30,2,0.000,ALERT,211.48,297.87,59.970,1494498603,"201051344000579","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,708932.3,708932.3,5204,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498625,1964605.00
05/11/2017 06:30,2,0.000,ALERT,211.03,297.57,60.002,1494498603,"201051344000890","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,692102.0,692102.0,5216,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498627,1964606.00
05/11/2017 06:30,2,0.000,ALERT,211.93,297.57,60.002,1494498603,"201051344000438","219011344069620",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,694915.6,694915.6,5207,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498629,1964607.00
05/11/2017 06:30,2,0.000,ALERT,211.93,297.26,59.965,1494498603,"201051344000417","219011344069620",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,647629.1,647629.1,5234,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498631,1964608.00
05/11/2017 06:30,2,0.020,ALERT,211.03,295.46,59.965,1494498603,"274151322000083","219011344069620",28.39,8.50,0,293.96,298.17,0.0,0.0,0.000,945692.1,945692.1,5179,0,0,0,L,1151911521,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1494498632,1964609.00
05/11/2017 06:30,2,0.018,ALERT,211.48,295.16,59.949,1494498603,"274151322000076","219011344069620",29.22,8.00,0,293.36,297.87,0.0,0.0,0.000,1008260.5,1008260.5,5171,0,0,0,L,1151911521,0,121.33,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1494498634,1964610.00
05/11/2017 06:30,2,0.000,ALERT,211.25,297.57,59.917,1494498603,"201051344000868","219011344069620",0.00,7.30,0,295.16,300.57,0.0,0.0,0.000,689734.9,689734.9,5210,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498636,1964611.00
05/11/2017 06:30,2,0.010,ALERT,210.80,296.66,59.954,1494498603,"274151322000095","219011344069620",28.53,7.70,0,294.86,298.47,0.0,0.0,0.000,998509.2,998509.2,5174,0,0,0,L,1151911521,0,121.55,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1494498638,1964612.00
05/11/2017 06:30,2,0.000,ALERT,211.25,296.96,59.944,1494498603,"201051344000988","219011344069620",0.00,7.70,0,292.76,299.37,0.0,0.0,0.000,622302.5,622302.5,5227,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498640,1964613.00
05/11/2017 06:30,2,0.070,ALERT,211.48,296.96,59.959,1494498603,"201051344001025","219011344069620",29.78,7.30,0,294.56,299.37,2.1,0.1,0.000,694217.3,694217.3,5217,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1494498642,1964614.00
05/11/2017 06:30,2,0.000,ALERT,211.25,297.26,59.912,1494498603,"201051344000458","219011344069620",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,701873.3,701873.3,5195,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498644,1964615.00
05/11/2017 06:30,2,0.000,ALERT,211.93,296.96,59.959,1494498603,"201051344000853","219011344069620",0.00,7.30,0,294.86,299.97,0.0,0.0,0.000,702457.9,702457.9,5197,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498645,1964616.00
05/11/2017 06:30,2,0.000,ALERT,211.93,297.87,59.959,1494498603,"201051344000685","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,695041.8,695041.8,5221,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498647,1964617.00
05/11/2017 06:30,2,0.064,ALERT,211.93,297.26,59.981,1494498603,"201051344000917","219011344069620",29.46,8.50,0,293.96,298.47,1.9,0.0,0.000,691684.5,691684.5,5207,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1494498649,1964618.00
05/11/2017 06:30,2,0.000,ALERT,211.70,297.87,59.949,1494498603,"201051344001145","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,699586.1,699586.1,5196,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498651,1964619.00
05/11/2017 06:30,2,0.000,ALERT,211.70,296.96,59.959,1494498603,"201051344000651","219011344069620",0.00,7.00,0,295.16,298.47,0.0,0.0,0.000,688032.2,688032.2,5216,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498653,1964620.00
05/11/2017 06:30,2,0.008,ALERT,210.35,295.46,59.991,1494498603,"274151322000088","219011344069620",27.29,9.00,0,293.36,297.57,0.0,0.0,0.000,906554.5,906554.5,5178,0,0,0,L,1151911521,0,121.78,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1494498654,1964621.00
05/11/2017 06:30,2,0.008,ALERT,211.48,294.86,59.954,1494498603,"274151322000068","219011344069620",39.22,9.00,0,293.06,372.71,0.0,0.0,0.000,781705.7,781705.7,5356,0,0,0,L,1151911521,0,121.55,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1494498656,1964622.00
05/11/2017 06:30,2,0.000,ALERT,211.48,297.87,59.959,1494498603,"201051344001135","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,683611.8,683611.8,5206,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498658,1964623.00
05/11/2017 06:30,2,0.000,ALERT,211.03,297.57,59.954,1494498603,"201051344000594","219011344069620",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,704052.1,704052.1,5206,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498660,1964624.00
05/11/2017 06:30,2,0.068,ALERT,211.48,296.96,59.949,1494498603,"201051344001203","219011344069620",29.46,7.30,0,295.16,300.87,2.0,0.1,0.000,692630.1,692630.1,5223,0,0,0,L,1122011218,0,121.55,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1494498661,1964625.00
05/11/2017 06:30,2,0.014,ALERT,210.12,295.46,59.949,1494498603,"274151322000054","219011344069620",28.63,9.00,0,293.96,298.17,0.0,0.0,0.000,924345.8,924345.8,5170,0,0,0,L,1151911521,0,121.33,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1494498663,1964626.00
05/11/2017 06:30,2,0.000,ALERT,211.48,296.66,59.954,1494498603,"201051344000867","219011344069620",0.00,8.00,0,294.56,299.97,0.0,0.0,0.000,688639.6,688639.6,5223,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498665,1964627.00
05/11/2017 06:30,2,0.117,ALERT,211.70,297.57,59.975,1494498603,"201051344001093","219011344069620",29.36,8.50,0,295.16,298.77,3.5,1.5,0.000,691420.5,691420.5,5216,0,0,0,L,1122011218,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1494498667,1964628.00
05/11/2017 06:30,2,0.000,ALERT,211.25,297.26,59.986,1494498603,"201051344000900","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,710110.7,710110.7,5200,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498669,1964629.00
05/11/2017 06:30,2,0.000,ALERT,211.48,296.36,59.965,1494498603,"201051344000648","219011344069620",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,699233.3,699233.3,5200,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498671,1964630.00
05/11/2017 06:30,2,0.000,ALERT,211.25,297.26,59.949,1494498603,"201051344000569","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,712424.3,712424.3,5187,0,0,0,L,1122011218,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498673,1964631.00
05/11/2017 06:30,2,0.000,ALERT,211.25,297.57,59.965,1494498603,"201051344000983","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,702862.9,702862.9,5200,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494498675,1964632.00
05/11/2017 06:30,2,0.000,ALERT,211.48,296.96,59.970,1494498603,"201051344001158","219011344069620",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,688314.5,688314.5,5208,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498676,1964633.00
05/11/2017 06:30,2,0.000,ALERT,211.93,297.87,59.959,1494498603,"201051344000576","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,703013.1,703013.1,5195,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494498678,1964634.00
05/11/2017 06:30,2,0.029,ALERT,210.80,294.56,59.954,1494498603,"274151322000087","219011344069620",27.85,9.30,0,292.76,297.26,0.0,0.0,0.000,896841.6,896841.6,5265,0,0,0,L,1151911521,0,121.55,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1494498680,1964635.00
05/11/2017 06:45,2,0.131,ALERT,211.70,296.96,59.996,1494499503,"201051344000645","219011344069620",22.20,7.70,0,294.86,300.57,3.0,0.9,0.000,701897.3,701897.3,5192,0,0,0,L,1122011218,0,120.88,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1494499505,1964636.00
05/11/2017 06:45,2,0.064,ALERT,210.35,295.46,59.996,1494499503,"274151322000085","219011344069620",21.69,8.50,0,293.36,297.87,1.4,0.0,0.000,921033.5,921033.5,5169,0,0,0,L,1151911521,0,121.33,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1494499507,1964637.00
05/11/2017 06:45,2,0.150,ALERT,211.93,296.96,59.991,1494499503,"201051344000633","219011344069620",21.39,7.30,0,293.36,300.57,3.3,1.2,0.000,688186.0,688186.0,5224,0,0,0,L,1122011218,0,120.88,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1494499509,1964638.00
05/11/2017 06:45,2,0.174,ALERT,211.25,297.26,59.986,1494499503,"201051344000469","219011344069620",21.93,6.70,0,294.26,300.57,3.9,1.8,0.000,691210.5,691210.5,5205,0,0,0,L,1122011218,0,119.97,122.01,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494499511,1964639.00
05/11/2017 06:45,2,0.164,ALERT,211.25,297.26,59.986,1494499503,"201051344000646","219011344069620",20.34,7.30,0,295.16,299.07,3.4,1.4,0.000,685203.4,685203.4,5215,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1494499512,1964640.00
05/11/2017 06:45,2,0.090,ALERT,210.35,295.76,60.007,1494499503,"274151322000052","219011344069620",21.29,8.00,0,293.36,298.17,2.0,0.0,0.000,955357.3,955357.3,5175,0,0,0,L,1151911521,0,120.42,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1494499514,1964641.00
05/11/2017 06:45,2,0.160,ALERT,211.48,297.26,59.991,1494499503,"201051344000585","219011344069620",22.30,7.70,0,295.16,299.07,3.7,1.6,0.000,696555.1,696555.1,5218,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1494499516,1964642.00
05/11/2017 06:45,2,0.156,ALERT,211.25,297.26,59.981,1494499503,"201051344001230","219011344069620",20.95,7.30,0,296.06,299.37,3.3,1.3,0.000,689749.8,689749.8,5211,0,0,0,L,1122011218,0,121.33,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1494499518,1964643.00
05/11/2017 06:45,2,0.166,ALERT,211.93,298.17,60.034,1494499503,"201051344000582","219011344069620",22.24,7.00,0,296.66,300.27,3.8,1.7,0.000,679552.3,679552.3,5206,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1494499520,1964644.00
05/11/2017 06:45,2,0.176,ALERT,211.03,297.26,59.991,1494499503,"201051344000955","219011344069620",22.05,7.70,0,295.76,299.37,4.0,1.9,0.000,698225.4,698225.4,5221,0,0,0,L,1122011218,0,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1494499522,1964645.00
05/11/2017 06:45,2,0.000,ALERT,210.35,295.16,59.986,1494499503,"274151322000094","219011344069620",40.57,7.70,0,293.06,385.63,0.0,0.0,0.000,781522.5,781522.5,5333,0,0,0,L,1151911521,0,120.65,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1494499523,1964646.00
05/11/2017 06:45,2,0.180,ALERT,211.25,298.17,59.996,1494499503,"201051344000579","219011344069620",21.65,7.70,0,295.76,301.17,4.0,1.9,0.000,708932.6,708932.6,5206,0,0,0,L,1122011218,0,120.42,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1494499525,1964647.00
05/11/2017 06:45,2,0.174,ALERT,211.25,297.87,59.981,1494499503,"201051344000890","219011344069620",22.13,7.70,0,296.06,300.57,4.0,1.9,0.000,692102.3,692102.3,5218,0,0,0,L,1122011218,0,121.33,120.42,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1494499527,1964648.00
05/11/2017 06:45,2,0.174,ALERT,211.48,297.26,60.002,1494499503,"201051344000438","219011344069620",22.64,7.30,0,296.06,299.67,4.0,1.9,0.000,694915.8,694915.8,5209,0,0,0,L,1122011218,0,121.33,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1494499529,1964649.00
05/11/2017 06:45,2,0.184,ALERT,211.48,296.66,60.028,1494499503,"201051344000417","219011344069620",18.55,7.70,0,295.46,298.77,3.5,1.4,0.000,647629.4,647629.4,5236,0,0,0,L,1122011218,0,120.88,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1494499530,1964650.00
05/11/2017 06:45,2,0.066,ALERT,210.57,296.06,60.028,1494499503,"274151322000083","219011344069620",21.81,8.00,0,293.66,298.17,1.5,0.0,0.000,945692.1,945692.1,5181,0,0,0,L,1151911521,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1494499532,1964651.00
05/11/2017 06:45,2,0.068,ALERT,211.03,295.46,60.002,1494499503,"274151322000076","219011344069620",22.38,8.00,0,293.66,298.17,1.6,0.0,0.000,1008260.5,1008260.5,5173,0,0,0,L,1151911521,0,121.10,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1494499534,1964652.00
05/11/2017 06:45,2,0.146,ALERT,211.25,298.17,59.996,1494499503,"201051344000868","219011344069620",21.37,7.30,0,295.46,301.47,3.2,1.1,0.000,689735.0,689735.0,5212,0,0,0,L,1122011218,0,120.20,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1494499536,1964653.00
05/11/2017 06:45,2,0.061,ALERT,210.57,296.66,59.986,1494499503,"274151322000095","219011344069620",22.34,7.70,0,294.56,298.47,1.4,0.0,0.000,998509.2,998509.2,5176,0,0,0,L,1151911521,0,121.55,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1494499538,1964654.00
05/11/2017 06:45,2,0.111,ALERT,211.25,297.57,60.002,1494499503,"201051344000988","219011344069620",18.53,7.30,0,292.76,300.57,2.1,0.1,0.000,622302.5,622302.5,5229,0,0,0,L,1122011218,0,120.20,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1494499540,1964655.00
05/11/2017 06:45,2,0.148,ALERT,211.25,296.96,59.975,1494499503,"201051344001025","219011344069620",23.40,7.00,0,294.86,299.67,3.5,1.5,0.000,694217.5,694217.5,5219,0,0,0,L,1122011218,0,120.88,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1494499541,1964656.00
05/11/2017 06:45,2,0.152,ALERT,211.03,297.26,59.981,1494499503,"201051344000458","219011344069620",21.95,8.50,0,295.16,301.17,3.4,1.4,0.000,701873.5,701873.5,5197,0,0,0,L,1122011218,0,120.42,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1494499543,1964657.00
05/11/2017 06:45,2,0.141,ALERT,211.70,297.26,59.986,1494499503,"201051344000853","219011344069620",20.75,7.00,0,295.16,300.57,3.0,0.9,0.000,702457.9,702457.9,5199,0,0,0,L,1122011218,0,120.88,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1494499545,1964658.00
05/11/2017 06:45,2,0.145,ALERT,211.70,297.26,59.991,1494499503,"201051344000685","219011344069620",22.54,7.70,0,295.76,299.07,3.3,1.3,0.000,695042.0,695042.0,5223,0,0,0,L,1122011218,0,122.01,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1494499547,1964659.00
05/11/2017 06:45,2,0.148,ALERT,211.70,296.96,59.981,1494499503,"201051344000917","219011344069620",22.07,8.50,0,294.26,298.77,3.3,1.3,0.000,691684.7,691684.7,5209,0,0,0,L,1122011218,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1494499549,1964660.00
05/11/2017 06:45,2,0.141,ALERT,211.70,297.57,59.975,1494499503,"201051344001145","219011344069620",22.74,7.30,0,295.76,299.97,3.3,1.2,0.000,699586.2,699586.2,5198,0,0,0,L,1122011218,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1494499551,1964661.00
