ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 06:45,2,0.176,ALERT,211.48,296.66,59.981,1494499503,"201051344000651","219011344069620",21.87,6.70,0,295.46,298.77,3.9,1.9,0.000,688032.5,688032.5,5218,0,0,0,L,1122011218,0,121.55,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1494499552,1964662.00
05/11/2017 06:45,2,0.055,ALERT,210.35,295.76,59.944,1494499503,"274151322000088","219011344069620",21.83,8.50,0,293.36,297.57,1.2,0.0,0.000,906554.5,906554.5,5180,0,0,0,L,1151911521,0,121.55,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1494499554,1964663.00
05/11/2017 06:45,2,0.008,ALERT,211.48,294.56,59.965,1494499503,"274151322000068","219011344069620",40.93,9.00,0,293.06,391.94,0.0,0.0,0.000,781705.7,781705.7,5358,0,0,0,L,1151911521,0,121.10,121.78,0002,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1494499556,1964664.00
05/11/2017 06:45,2,0.152,ALERT,211.25,297.57,59.965,1494499503,"201051344001135","219011344069620",23.20,7.30,0,295.76,299.67,3.6,1.5,0.000,683612.0,683612.0,5208,0,0,0,L,1122011218,0,121.10,120.88,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494499558,1964665.00
05/11/2017 06:45,2,0.152,ALERT,211.03,298.17,59.975,1494499503,"201051344000594","219011344069620",22.40,7.70,0,294.56,301.47,3.5,1.4,0.000,704052.2,704052.2,5208,0,0,0,L,1122011218,0,120.42,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1494499560,1964666.00
05/11/2017 06:45,2,0.156,ALERT,211.70,297.57,60.002,1494499503,"201051344001203","219011344069620",22.56,7.30,0,295.76,300.87,3.6,1.5,0.000,692630.3,692630.3,5225,0,0,0,L,1122011218,0,121.78,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1494499561,1964667.00
05/11/2017 06:45,2,0.064,ALERT,210.57,295.46,59.965,1494499503,"274151322000054","219011344069620",22.42,9.00,0,293.66,298.17,1.5,0.0,0.000,924345.8,924345.8,5172,0,0,0,L,1151911521,0,121.10,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1494499563,1964668.00
05/11/2017 06:45,2,0.145,ALERT,211.48,296.96,59.975,1494499503,"201051344000867","219011344069620",22.24,8.00,0,294.26,300.87,3.3,1.2,0.000,688639.7,688639.7,5225,0,0,0,L,1122011218,0,120.88,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1494499565,1964669.00
05/11/2017 06:45,2,0.199,ALERT,211.48,297.57,59.975,1494499503,"201051344001093","219011344069620",22.46,8.00,0,295.46,299.07,4.6,2.5,0.000,691420.9,691420.9,5218,0,0,0,L,1122011218,0,121.10,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1494499567,1964670.00
05/11/2017 06:45,2,0.096,ALERT,211.03,297.26,59.981,1494499503,"201051344000900","219011344069620",21.71,7.00,0,294.86,300.87,2.1,0.1,0.000,710110.7,710110.7,5202,0,0,0,L,1122011218,0,120.42,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1494499569,1964671.00
05/11/2017 06:45,2,0.160,ALERT,211.25,296.66,59.981,1494499503,"201051344000648","219011344069620",22.34,6.70,0,294.26,300.57,3.7,1.6,0.000,699233.5,699233.5,5202,0,0,0,L,1122011218,0,119.97,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1494499571,1964672.00
05/11/2017 06:45,2,0.156,ALERT,211.25,297.87,59.970,1494499503,"201051344000569","219011344069620",22.34,7.30,0,295.76,301.17,3.5,1.5,0.000,712424.4,712424.4,5189,0,0,0,L,1122011218,0,119.97,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1494499572,1964673.00
05/11/2017 06:45,2,0.150,ALERT,211.25,297.57,59.975,1494499503,"201051344000983","219011344069620",21.81,7.30,0,295.46,300.87,3.4,1.3,0.000,702863.1,702863.1,5202,0,0,0,L,1122011218,0,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1494499574,1964674.00
05/11/2017 06:45,2,0.137,ALERT,211.25,296.96,59.981,1494499503,"201051344001158","219011344069620",22.24,7.00,0,294.86,300.57,3.1,1.1,0.000,688314.6,688314.6,5210,0,0,0,L,1122011218,0,120.20,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1494499576,1964675.00
05/11/2017 06:45,2,0.160,ALERT,211.48,297.87,59.970,1494499503,"201051344000576","219011344069620",21.73,7.00,0,295.46,301.17,3.5,1.5,0.000,703013.2,703013.2,5197,0,0,0,L,1122011218,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1494499578,1964676.00
05/11/2017 06:45,2,0.080,ALERT,210.57,295.46,59.938,1494499503,"274151322000087","219011344069620",21.65,9.00,0,292.76,297.26,1.8,0.0,0.000,896841.6,896841.6,5267,0,0,0,L,1151911521,0,121.33,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1494499580,1964677.00
05/11/2017 07:00,2,0.223,ACTIVE,211.70,335.14,59.991,1494500404,"201051344000645","219011344069620",28.80,8.50,0,295.46,349.86,6.5,4.4,0.018,701898.0,701898.0,5194,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500406,1964678.00
05/11/2017 07:00,2,0.160,ACTIVE,210.35,334.54,59.975,1494500404,"274151322000085","219011344069620",26.18,9.70,0,293.96,344.15,4.3,2.2,0.013,921033.7,921033.7,5171,0,0,0,L,1151911521,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500406,1964679.00
05/11/2017 07:00,2,0.250,ACTIVE,211.70,336.64,59.975,1494500404,"201051344000633","219011344069620",28.37,8.00,0,293.96,350.77,7.2,5.0,0.013,688186.9,688186.9,5226,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500407,1964680.00
05/11/2017 07:00,2,0.270,ACTIVE,211.03,334.54,59.954,1494500404,"201051344000469","219011344069620",27.31,7.30,0,294.86,353.17,7.5,5.3,0.022,691211.4,691211.4,5207,0,0,0,L,1122011218,0,119.97,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500408,1964681.00
05/11/2017 07:00,2,0.254,ACTIVE,210.80,334.54,59.954,1494500404,"201051344000646","219011344069620",28.21,8.00,0,295.16,351.67,7.3,5.1,0.018,685204.3,685204.3,5217,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500409,1964682.00
05/11/2017 07:00,2,0.182,ACTIVE,209.90,333.33,60.007,1494500404,"274151322000052","219011344069620",27.41,9.70,0,293.96,348.06,5.0,2.9,0.013,955357.7,955357.7,5177,0,0,0,L,1151911521,0,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500410,1964683.00
05/11/2017 07:00,2,0.252,ACTIVE,211.25,335.14,59.986,1494500404,"201051344000585","219011344069620",29.40,8.50,0,295.16,348.36,7.5,5.4,0.013,696556.1,696556.1,5220,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500411,1964684.00
05/11/2017 07:00,2,0.260,ACTIVE,211.03,333.93,59.981,1494500404,"201051344001230","219011344069620",27.47,8.00,0,295.76,354.97,7.2,5.1,0.027,689750.7,689750.7,5213,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500412,1964685.00
05/11/2017 07:00,2,0.264,ACTIVE,211.70,335.14,60.028,1494500404,"201051344000582","219011344069620",28.09,7.70,0,296.66,351.67,7.5,5.3,0.022,679553.3,679553.3,5208,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500413,1964686.00
05/11/2017 07:00,2,0.273,ACTIVE,210.80,334.24,59.991,1494500404,"201051344000955","219011344069620",29.04,8.50,0,295.46,349.56,8.1,5.9,0.018,698226.4,698226.4,5223,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500414,1964687.00
05/11/2017 07:00,2,0.092,ALERT,210.35,334.24,59.975,1494500404,"274151322000094","219011344069620",29.50,8.50,0,293.36,402.77,2.8,0.7,0.009,781522.6,781522.6,5335,0,0,0,L,1151911521,0,120.88,121.33,0002,5,0,0,0,0,0,0,130,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1494500415,1964688.00
05/11/2017 07:00,2,0.264,ACTIVE,210.80,334.24,59.981,1494500404,"201051344000579","219011344069620",29.54,8.50,0,296.36,354.97,7.9,5.7,0.022,708933.6,708933.6,5208,0,0,0,L,1122011218,0,120.20,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500416,1964689.00
05/11/2017 07:00,2,0.271,ACTIVE,210.80,333.93,60.018,1494500404,"201051344000890","219011344069620",28.80,8.50,0,296.06,350.17,8.0,5.7,0.022,692103.3,692103.3,5220,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500417,1964690.00
05/11/2017 07:00,2,0.268,ACTIVE,211.25,334.54,59.975,1494500404,"201051344000438","219011344069620",29.14,8.00,0,295.46,350.77,7.9,5.7,0.022,694916.9,694916.9,5211,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500418,1964691.00
05/11/2017 07:00,2,0.301,ACTIVE,211.25,333.93,60.007,1494500404,"201051344000417","219011344069620",18.37,8.00,0,294.86,336.94,5.6,3.5,0.004,647630.0,647630.0,5238,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500419,1964692.00
05/11/2017 07:00,2,0.156,ACTIVE,210.35,334.54,59.975,1494500404,"274151322000083","219011344069620",27.33,9.70,0,294.56,345.36,4.3,2.3,0.018,945692.4,945692.4,5183,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500420,1964693.00
05/11/2017 07:00,2,0.164,ACTIVE,210.57,333.93,59.959,1494500404,"274151322000076","219011344069620",27.85,9.70,0,294.26,345.96,4.7,2.6,0.018,1008260.7,1008260.7,5175,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500421,1964694.00
05/11/2017 07:00,2,0.238,ACTIVE,210.57,333.63,59.981,1494500404,"201051344000868","219011344069620",28.17,8.00,0,296.36,350.47,6.8,4.7,0.018,689735.8,689735.8,5214,0,0,0,L,1122011218,0,120.20,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500422,1964695.00
05/11/2017 07:00,2,0.154,ACTIVE,210.35,333.33,59.965,1494500404,"274151322000095","219011344069620",27.02,9.00,0,295.16,346.26,4.2,2.1,0.009,998509.4,998509.4,5178,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500423,1964696.00
05/11/2017 07:00,2,0.119,ACTIVE,210.57,297.26,60.002,1494500404,"201051344000988","219011344069620",21.07,7.70,0,293.06,300.27,2.6,0.6,0.000,622302.6,622302.6,5231,0,0,0,L,1122011218,0,119.97,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500424,1964697.00
05/11/2017 07:00,2,0.217,ACTIVE,210.80,333.03,59.975,1494500404,"201051344001025","219011344069620",30.61,8.00,0,295.16,348.06,6.8,4.6,0.022,694218.3,694218.3,5221,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500425,1964698.00
05/11/2017 07:00,2,0.248,ACTIVE,210.57,333.93,59.981,1494500404,"201051344000458","219011344069620",28.37,9.30,0,295.76,347.76,7.1,5.0,0.018,701874.3,701874.3,5199,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500426,1964699.00
05/11/2017 07:00,2,0.250,ACTIVE,211.25,335.14,59.975,1494500404,"201051344000853","219011344069620",26.66,8.00,0,295.46,353.77,6.8,4.6,0.018,702458.7,702458.7,5201,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500426,1964700.00
05/11/2017 07:00,2,0.242,ACTIVE,211.25,335.44,59.944,1494500404,"201051344000685","219011344069620",28.73,8.50,0,295.46,354.37,7.1,4.9,0.022,695042.8,695042.8,5225,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500427,1964701.00
05/11/2017 07:00,2,0.248,ACTIVE,211.03,335.14,59.991,1494500404,"201051344000917","219011344069620",28.09,9.30,0,294.56,355.88,7.1,4.9,0.018,691685.5,691685.5,5211,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500428,1964702.00
05/11/2017 07:00,2,0.232,ACTIVE,211.03,333.93,59.949,1494500404,"201051344001145","219011344069620",28.63,8.00,0,296.06,349.86,6.8,4.6,0.018,699587.0,699587.0,5200,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500429,1964703.00
05/11/2017 07:00,2,0.268,ACTIVE,211.03,334.24,59.970,1494500404,"201051344000651","219011344069620",27.97,7.30,0,295.16,353.47,7.6,5.4,0.018,688033.5,688033.5,5220,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500430,1964704.00
05/11/2017 07:00,2,0.145,ACTIVE,209.67,333.33,59.975,1494500404,"274151322000088","219011344069620",25.92,9.70,0,293.96,341.15,3.9,1.8,0.018,906554.7,906554.7,5182,0,0,0,L,1151911521,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500431,1964705.00
05/11/2017 07:00,2,0.109,ALERT,210.80,333.93,59.965,1494500404,"274151322000068","219011344069620",29.66,9.70,0,293.36,403.07,3.3,1.2,0.009,781705.8,781705.8,5360,0,0,0,L,1151911521,0,121.33,121.33,0002,8,0,0,0,0,0,0,130,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500433,1964706.00
05/11/2017 07:00,2,0.242,ACTIVE,210.80,333.93,59.975,1494500404,"201051344001135","219011344069620",28.96,8.50,0,296.06,348.66,7.2,5.0,0.022,683612.9,683612.9,5210,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500434,1964707.00
05/11/2017 07:00,2,0.248,ACTIVE,210.57,334.54,60.018,1494500404,"201051344000594","219011344069620",28.84,8.50,0,295.46,349.26,7.3,5.1,0.022,704053.1,704053.1,5210,0,0,0,L,1122011218,0,120.20,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500435,1964708.00
05/11/2017 07:00,2,0.254,ACTIVE,211.03,333.63,59.981,1494500404,"201051344001203","219011344069620",28.05,8.00,0,295.76,350.47,7.2,5.0,0.027,692631.1,692631.1,5227,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500435,1964709.00
05/11/2017 07:00,2,0.154,ACTIVE,209.90,334.24,59.975,1494500404,"274151322000054","219011344069620",26.80,9.70,0,294.26,345.66,4.2,2.1,0.018,924346.0,924346.0,5174,0,0,0,L,1151911521,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500436,1964710.00
05/11/2017 07:00,2,0.236,ACTIVE,210.80,333.93,59.959,1494500404,"201051344000867","219011344069620",28.35,9.00,0,295.16,351.67,6.8,4.7,0.018,688640.5,688640.5,5227,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500437,1964711.00
05/11/2017 07:00,2,0.289,ACTIVE,210.57,334.54,59.981,1494500404,"201051344001093","219011344069620",28.63,9.00,0,295.76,347.16,8.4,6.2,0.013,691422.1,691422.1,5220,0,0,0,L,1122011218,0,120.65,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500438,1964712.00
05/11/2017 07:00,2,0.186,ACTIVE,210.80,334.84,59.954,1494500404,"201051344000900","219011344069620",27.93,8.00,0,295.46,354.37,5.3,3.2,0.018,710111.1,710111.1,5204,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500439,1964713.00
05/11/2017 07:00,2,0.260,ACTIVE,211.03,334.84,59.996,1494500404,"201051344000648","219011344069620",27.85,7.70,0,294.86,350.17,7.3,5.2,0.018,699234.4,699234.4,5204,0,0,0,L,1122011218,0,119.97,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500440,1964714.00
05/11/2017 07:00,2,0.246,ACTIVE,210.80,334.54,59.975,1494500404,"201051344000569","219011344069620",28.31,8.00,0,296.36,350.47,7.1,4.9,0.022,712425.3,712425.3,5191,0,0,0,L,1122011218,0,119.97,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500441,1964715.00
05/11/2017 07:00,2,0.238,ACTIVE,211.03,334.24,59.954,1494500404,"201051344000983","219011344069620",28.53,8.50,0,296.06,350.47,6.9,4.8,0.022,702863.9,702863.9,5204,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500442,1964716.00
05/11/2017 07:00,2,0.230,ACTIVE,211.03,334.54,59.996,1494500404,"201051344001158","219011344069620",28.43,7.70,0,295.16,350.47,6.7,4.5,0.018,688315.3,688315.3,5212,0,0,0,L,1122011218,0,120.20,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500443,1964717.00
05/11/2017 07:00,2,0.232,ACTIVE,211.25,335.44,59.949,1494500404,"201051344000576","219011344069620",29.48,7.70,0,295.76,349.26,7.0,4.8,0.018,703014.1,703014.1,5199,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500444,1964718.00
05/11/2017 07:00,2,0.164,ALERT,210.35,333.63,59.986,1494500404,"274151322000087","219011344069620",26.70,10.30,0,293.36,348.06,4.5,2.4,0.009,896841.8,896841.8,5269,0,0,0,L,1151911521,0,121.10,121.10,0002,9,0,0,0,0,0,0,29,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494500445,1964719.00
05/11/2017 07:15,2,0.455,ACTIVE,212.16,338.14,59.954,1494501304,"201051344000645","219011344069620",29.44,9.30,0,329.73,343.85,13.6,11.2,0.071,701899.4,701899.4,5195,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501305,1964720.00
05/11/2017 07:15,2,0.387,ACTIVE,210.57,335.44,59.970,1494501304,"274151322000085","219011344069620",27.79,10.30,0,330.03,339.65,10.9,8.6,0.053,921034.6,921034.6,5172,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501306,1964721.00
05/11/2017 07:15,2,0.479,ACTIVE,212.16,339.34,59.970,1494501304,"201051344000633","219011344069620",28.77,9.00,0,327.62,345.96,14.0,11.6,0.080,688188.4,688188.4,5227,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501307,1964722.00
05/11/2017 07:15,2,0.496,ACTIVE,211.70,337.84,59.954,1494501304,"201051344000469","219011344069620",28.19,8.00,0,327.92,344.45,14.2,11.8,0.084,691213.1,691213.1,5208,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501308,1964723.00
05/11/2017 07:15,2,0.490,ACTIVE,211.03,336.34,59.959,1494501304,"201051344000646","219011344069620",29.68,9.00,0,327.92,343.85,14.8,12.3,0.080,685205.9,685205.9,5218,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501309,1964724.00
05/11/2017 07:15,2,0.402,ACTIVE,210.57,334.54,59.965,1494501304,"274151322000052","219011344069620",29.02,10.30,0,328.82,340.55,11.9,9.5,0.071,955358.7,955358.7,5178,0,0,0,L,1151911521,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501310,1964725.00
05/11/2017 07:15,2,0.475,ACTIVE,211.25,337.24,59.954,1494501304,"201051344000585","219011344069620",30.36,9.30,0,328.22,342.65,14.7,12.2,0.088,696557.7,696557.7,5221,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501310,1964726.00
05/11/2017 07:15,2,0.492,ACTIVE,211.25,335.74,59.996,1494501304,"201051344001230","219011344069620",29.18,9.00,0,327.62,342.35,14.6,12.1,0.093,689752.3,689752.3,5214,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501311,1964727.00
05/11/2017 07:15,2,0.496,ACTIVE,211.70,336.34,59.933,1494501304,"201051344000582","219011344069620",28.90,8.50,0,328.82,342.95,14.6,12.1,0.084,679555.0,679555.0,5209,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501312,1964728.00
05/11/2017 07:15,2,0.521,ACTIVE,210.80,335.74,59.965,1494501304,"201051344000955","219011344069620",29.64,9.00,0,328.52,344.45,15.7,13.2,0.093,698228.2,698228.2,5224,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501313,1964729.00
05/11/2017 07:15,2,0.244,ACTIVE,210.57,409.98,59.949,1494501304,"274151322000094","219011344069620",38.57,9.70,0,326.72,416.89,9.6,7.3,0.057,781523.1,781523.1,5337,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501314,1964730.00
05/11/2017 07:15,2,0.488,ACTIVE,211.70,337.84,59.965,1494501304,"201051344000579","219011344069620",30.04,9.30,0,329.13,342.95,14.9,12.4,0.075,708935.4,708935.4,5209,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501315,1964731.00
05/11/2017 07:15,2,0.504,ACTIVE,211.03,335.14,59.954,1494501304,"201051344000890","219011344069620",30.14,9.00,0,328.22,346.86,15.4,12.9,0.080,692105.1,692105.1,5221,0,0,0,L,1122011218,0,121.33,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501316,1964732.00
05/11/2017 07:15,2,0.510,ACTIVE,211.48,336.94,59.949,1494501304,"201051344000438","219011344069620",29.54,8.50,0,329.13,348.36,15.3,12.9,0.088,694918.7,694918.7,5212,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501317,1964733.00
05/11/2017 07:15,2,0.508,ALERT,211.48,335.74,59.965,1494501304,"201051344000417","219011344069620",19.94,8.50,0,295.46,339.95,10.3,8.0,0.053,647631.1,647631.1,5239,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501319,1964734.00
05/11/2017 07:15,2,0.375,ACTIVE,210.80,335.74,59.949,1494501304,"274151322000083","219011344069620",28.92,10.30,0,330.03,340.25,11.0,8.7,0.071,945693.3,945693.3,5184,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501320,1964735.00
05/11/2017 07:15,2,0.402,ACTIVE,211.25,336.94,59.981,1494501304,"274151322000076","219011344069620",29.54,10.30,0,330.63,341.15,12.1,9.7,0.075,1008261.8,1008261.8,5176,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501321,1964736.00
05/11/2017 07:15,2,0.467,ACTIVE,211.48,337.24,59.938,1494501304,"201051344000868","219011344069620",29.26,9.00,0,327.92,343.25,13.8,11.4,0.075,689737.3,689737.3,5215,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501321,1964737.00
05/11/2017 07:15,2,0.391,ACTIVE,210.57,333.93,59.949,1494501304,"274151322000095","219011344069620",28.75,9.70,0,329.13,339.65,11.4,9.1,0.066,998510.3,998510.3,5179,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501322,1964738.00
05/11/2017 07:15,2,0.441,ACTIVE,211.70,337.84,59.954,1494501304,"201051344000988","219011344069620",19.24,8.50,0,293.96,342.35,8.6,6.4,0.049,622303.1,622303.1,5232,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501323,1964739.00
05/11/2017 07:15,2,0.234,ACTIVE,211.25,361.59,59.959,1494501304,"201051344001025","219011344069620",33.72,8.50,0,328.82,364.89,8.1,5.9,0.022,694219.6,694219.6,5222,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501324,1964740.00
05/11/2017 07:15,2,0.459,ACTIVE,211.70,337.24,59.922,1494501304,"201051344000458","219011344069620",29.80,10.00,0,328.82,343.55,13.9,11.5,0.080,701875.9,701875.9,5200,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501325,1964741.00
05/11/2017 07:15,2,0.463,ACTIVE,212.38,339.34,59.944,1494501304,"201051344000853","219011344069620",29.22,9.00,0,329.73,345.36,13.7,11.3,0.080,702460.2,702460.2,5202,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501326,1964742.00
05/11/2017 07:15,2,0.480,ACTIVE,211.70,337.84,59.959,1494501304,"201051344000685","219011344069620",29.70,9.00,0,328.22,342.65,14.5,12.1,0.088,695044.4,695044.4,5226,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501327,1964743.00
05/11/2017 07:15,2,0.486,ACTIVE,211.70,337.24,59.944,1494501304,"201051344000917","219011344069620",29.26,10.00,0,328.52,343.55,14.4,12.0,0.084,691687.1,691687.1,5212,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501328,1964744.00
05/11/2017 07:15,2,0.475,ACTIVE,211.70,336.94,59.954,1494501304,"201051344001145","219011344069620",29.60,8.50,0,329.13,342.95,14.2,11.8,0.088,699588.5,699588.5,5201,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501329,1964745.00
05/11/2017 07:15,2,0.482,ACTIVE,211.48,336.04,59.970,1494501304,"201051344000651","219011344069620",30.59,8.00,0,329.73,342.95,15.0,12.5,0.084,688035.2,688035.2,5221,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501330,1964746.00
05/11/2017 07:15,2,0.375,ACTIVE,210.35,335.44,59.949,1494501304,"274151322000088","219011344069620",27.77,10.30,0,329.13,339.95,10.6,8.3,0.062,906555.5,906555.5,5183,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501331,1964747.00
05/11/2017 07:15,2,0.268,ACTIVE,211.03,406.07,59.949,1494501304,"274151322000068","219011344069620",38.19,11.00,0,330.63,421.40,10.4,8.1,0.053,781706.5,781706.5,5362,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501332,1964748.00
05/11/2017 07:15,2,0.488,ACTIVE,211.25,335.44,59.981,1494501304,"201051344001135","219011344069620",29.58,9.00,0,328.52,342.35,14.6,12.2,0.093,683614.5,683614.5,5211,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501333,1964749.00
05/11/2017 07:15,2,0.477,ACTIVE,211.25,337.54,59.928,1494501304,"201051344000594","219011344069620",29.56,9.30,0,327.32,342.95,14.3,11.8,0.080,704054.8,704054.8,5211,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501334,1964750.00
05/11/2017 07:15,2,0.490,ACTIVE,211.48,335.74,59.944,1494501304,"201051344001203","219011344069620",29.66,9.00,0,329.43,345.36,14.7,12.3,0.088,692632.8,692632.8,5228,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501334,1964751.00
05/11/2017 07:15,2,0.387,ACTIVE,210.57,334.84,59.944,1494501304,"274151322000054","219011344069620",27.89,10.70,0,329.13,339.95,10.9,8.6,0.071,924347.0,924347.0,5175,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501335,1964752.00
05/11/2017 07:15,2,0.463,ACTIVE,211.93,337.24,59.970,1494501304,"201051344000867","219011344069620",29.60,9.70,0,327.92,342.95,13.9,11.5,0.080,688642.1,688642.1,5228,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501336,1964753.00
05/11/2017 07:15,2,0.549,ACTIVE,211.48,336.64,59.949,1494501304,"201051344001093","219011344069620",28.03,9.70,0,327.92,343.25,15.6,13.1,0.084,691424.0,691424.0,5221,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501337,1964754.00
05/11/2017 07:15,2,0.402,ACTIVE,211.70,337.84,59.959,1494501304,"201051344000900","219011344069620",29.78,8.50,0,328.52,343.25,12.2,9.8,0.075,710112.3,710112.3,5205,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501338,1964755.00
05/11/2017 07:15,2,0.480,ACTIVE,211.93,337.84,59.959,1494501304,"201051344000648","219011344069620",29.20,8.00,0,330.03,344.15,14.2,11.8,0.080,699236.1,699236.1,5205,0,0,0,L,1122011218,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501339,1964756.00
05/11/2017 07:15,2,0.486,ACTIVE,211.70,338.44,59.959,1494501304,"201051344000569","219011344069620",27.99,9.30,0,329.73,342.95,13.8,11.4,0.084,712426.9,712426.9,5192,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501340,1964757.00
05/11/2017 07:15,2,0.457,ACTIVE,211.93,337.54,59.965,1494501304,"201051344000983","219011344069620",29.56,9.30,0,329.43,343.25,13.7,11.3,0.084,702865.4,702865.4,5205,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501341,1964758.00
05/11/2017 07:15,2,0.455,ACTIVE,211.70,337.84,60.007,1494501304,"201051344001158","219011344069620",29.30,8.50,0,328.82,344.15,13.5,11.1,0.084,688316.8,688316.8,5213,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501342,1964759.00
05/11/2017 07:15,2,0.268,ACTIVE,212.16,357.98,59.965,1494501304,"201051344000576","219011344069620",33.26,9.00,0,328.82,368.20,9.1,6.8,0.027,703015.4,703015.4,5200,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501343,1964760.00
05/11/2017 07:15,2,0.385,ACTIVE,210.80,335.44,59.954,1494501304,"274151322000087","219011344069620",28.07,11.70,0,324.32,345.06,11.0,8.7,0.053,896842.8,896842.8,5271,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494501344,1964761.00
05/11/2017 07:30,2,0.531,ACTIVE,212.16,339.04,60.002,1494502204,"201051344000645","219011344069620",28.92,10.00,0,331.53,346.56,15.6,13.1,0.097,701902.5,701902.5,5196,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502205,1964762.00
05/11/2017 07:30,2,0.439,ACTIVE,210.80,333.03,60.023,1494502204,"274151322000085","219011344069620",28.55,10.70,0,330.63,341.75,12.7,10.3,0.057,921036.9,921036.9,5173,0,0,0,L,1151911521,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502206,1964763.00
05/11/2017 07:30,2,0.520,ACTIVE,212.38,340.55,59.996,1494502204,"201051344000633","219011344069620",30.14,9.70,0,330.63,349.56,15.9,13.4,0.102,688191.6,688191.6,5228,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502207,1964764.00
05/11/2017 07:30,2,0.543,ACTIVE,211.70,338.74,60.007,1494502204,"201051344000469","219011344069620",29.50,9.00,0,329.73,346.26,16.3,13.8,0.102,691216.3,691216.3,5209,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502208,1964765.00
05/11/2017 07:30,2,0.543,ACTIVE,211.25,337.24,60.039,1494502204,"201051344000646","219011344069620",29.40,9.70,0,328.22,349.26,16.2,13.7,0.106,685209.2,685209.2,5219,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502209,1964766.00
05/11/2017 07:30,2,0.457,ACTIVE,210.80,337.24,60.007,1494502204,"274151322000052","219011344069620",29.12,11.00,0,330.63,342.65,13.5,11.1,0.084,955361.4,955361.4,5179,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502210,1964767.00
05/11/2017 07:30,2,0.529,ACTIVE,211.70,337.54,60.039,1494502204,"201051344000585","219011344069620",29.78,10.00,0,328.52,345.96,16.0,13.5,0.102,696561.1,696561.1,5222,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502211,1964768.00
05/11/2017 07:30,2,0.510,ACTIVE,211.48,336.34,60.007,1494502204,"201051344001230","219011344069620",30.69,9.70,0,327.32,346.26,15.8,13.4,0.097,689755.6,689755.6,5215,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502211,1964769.00
05/11/2017 07:30,2,0.535,ACTIVE,212.16,338.14,60.002,1494502204,"201051344000582","219011344069620",29.94,9.30,0,328.82,346.56,16.3,13.8,0.102,679558.3,679558.3,5210,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502212,1964770.00
05/11/2017 07:30,2,0.590,ACTIVE,211.25,336.94,59.949,1494502204,"201051344000955","219011344069620",29.84,9.70,0,328.22,347.16,17.9,15.3,0.110,698231.8,698231.8,5225,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502213,1964771.00
05/11/2017 07:30,2,0.279,ACTIVE,210.80,413.29,59.996,1494502204,"274151322000094","219011344069620",39.08,11.30,0,331.83,426.51,11.0,8.7,0.066,781525.1,781525.1,5338,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502214,1964772.00
05/11/2017 07:30,2,0.545,ACTIVE,211.70,338.44,60.012,1494502204,"201051344000579","219011344069620",30.00,10.30,0,330.63,345.96,16.6,14.1,0.097,708938.8,708938.8,5210,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502215,1964773.00
05/11/2017 07:30,2,0.578,ACTIVE,211.25,336.34,59.996,1494502204,"201051344000890","219011344069620",29.60,10.00,0,327.62,347.76,17.3,14.8,0.102,692108.6,692108.6,5222,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502216,1964774.00
05/11/2017 07:30,2,0.566,ACTIVE,211.70,337.24,60.007,1494502204,"201051344000438","219011344069620",30.16,9.30,0,328.52,348.66,17.3,14.8,0.106,694922.2,694922.2,5213,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502217,1964775.00
05/11/2017 07:30,2,0.590,ACTIVE,211.70,336.34,60.012,1494502204,"201051344000417","219011344069620",19.36,9.30,0,328.82,342.95,11.6,9.3,0.062,647633.3,647633.3,5241,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502218,1964776.00
05/11/2017 07:30,2,0.426,ACTIVE,211.03,335.74,60.002,1494502204,"274151322000083","219011344069620",28.86,11.00,0,329.73,341.75,12.5,10.1,0.071,945695.7,945695.7,5185,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502219,1964777.00
05/11/2017 07:30,2,0.471,ACTIVE,211.48,336.94,60.002,1494502204,"274151322000076","219011344069620",29.68,11.00,0,331.83,343.25,14.2,11.7,0.084,1008264.5,1008264.5,5177,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502220,1964778.00
05/11/2017 07:30,2,0.521,ACTIVE,211.70,338.44,60.007,1494502204,"201051344000868","219011344069620",29.90,9.70,0,330.03,346.26,15.8,13.4,0.097,689740.5,689740.5,5216,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502221,1964779.00
05/11/2017 07:30,2,0.438,ACTIVE,210.80,336.94,60.002,1494502204,"274151322000095","219011344069620",29.70,10.30,0,330.93,341.75,13.1,10.7,0.075,998512.9,998512.9,5180,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502222,1964780.00
05/11/2017 07:30,2,0.504,ACTIVE,211.93,338.44,60.012,1494502204,"201051344000988","219011344069620",19.36,9.70,0,330.03,344.45,9.9,7.6,0.062,622304.9,622304.9,5233,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502223,1964781.00
05/11/2017 07:30,2,0.543,ACTIVE,211.48,336.04,60.012,1494502204,"201051344001025","219011344069620",29.84,9.30,0,330.63,373.91,16.4,13.9,0.106,694222.1,694222.1,5223,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502223,1964782.00
05/11/2017 07:30,2,0.518,ACTIVE,211.70,337.84,60.012,1494502204,"201051344000458","219011344069620",29.76,10.70,0,330.93,345.66,15.6,13.2,0.097,701879.1,701879.1,5201,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502224,1964783.00
05/11/2017 07:30,2,0.514,ACTIVE,212.61,340.25,60.007,1494502204,"201051344000853","219011344069620",29.48,9.70,0,333.03,346.86,15.4,12.9,0.097,702463.3,702463.3,5203,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502225,1964784.00
05/11/2017 07:30,2,0.521,ACTIVE,211.93,338.14,60.012,1494502204,"201051344000685","219011344069620",29.96,9.70,0,328.82,346.86,15.8,13.3,0.106,695047.7,695047.7,5227,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502226,1964785.00
05/11/2017 07:30,2,0.502,ACTIVE,211.93,337.54,60.012,1494502204,"201051344000917","219011344069620",29.88,10.70,0,327.32,346.56,15.2,12.8,0.093,691690.3,691690.3,5213,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502227,1964786.00
05/11/2017 07:30,2,0.500,ACTIVE,211.93,337.54,60.007,1494502204,"201051344001145","219011344069620",29.62,9.30,0,330.33,347.46,15.0,12.6,0.093,699591.7,699591.7,5202,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502228,1964787.00
05/11/2017 07:30,2,0.539,ACTIVE,211.70,337.24,60.012,1494502204,"201051344000651","219011344069620",29.86,9.00,0,329.13,346.26,16.3,13.8,0.102,688038.6,688038.6,5222,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502229,1964788.00
05/11/2017 07:30,2,0.426,ACTIVE,210.57,335.44,60.007,1494502204,"274151322000088","219011344069620",27.77,11.00,0,329.73,341.75,12.0,9.6,0.071,906557.7,906557.7,5184,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502230,1964789.00
05/11/2017 07:30,2,0.293,ACTIVE,211.70,410.88,60.002,1494502204,"274151322000068","219011344069620",38.78,12.70,0,333.03,435.23,11.6,9.3,0.057,781708.7,781708.7,5363,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502231,1964790.00
05/11/2017 07:30,2,0.520,ACTIVE,211.25,335.44,60.012,1494502204,"201051344001135","219011344069620",29.98,9.70,0,328.82,346.26,15.8,13.3,0.106,683617.8,683617.8,5212,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502232,1964791.00
05/11/2017 07:30,2,0.531,ACTIVE,211.48,337.84,59.991,1494502204,"201051344000594","219011344069620",29.42,10.00,0,329.13,346.26,15.9,13.4,0.093,704058.0,704058.0,5212,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502232,1964792.00
05/11/2017 07:30,2,0.559,ACTIVE,211.70,337.24,60.028,1494502204,"201051344001203","219011344069620",29.22,9.30,0,328.82,347.76,16.6,14.1,0.110,692636.1,692636.1,5229,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502233,1964793.00
05/11/2017 07:30,2,0.438,ACTIVE,210.80,338.14,60.002,1494502204,"274151322000054","219011344069620",29.22,11.30,0,330.03,342.05,12.9,10.6,0.071,924349.4,924349.4,5176,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502234,1964794.00
05/11/2017 07:30,2,0.533,ACTIVE,212.16,337.84,60.023,1494502204,"201051344000867","219011344069620",30.16,10.30,0,330.03,345.96,16.3,13.8,0.102,688645.2,688645.2,5229,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502235,1964795.00
05/11/2017 07:30,2,0.670,ACTIVE,211.70,338.74,60.002,1494502204,"201051344001093","219011344069620",30.08,10.30,0,328.22,348.36,20.5,17.8,0.128,691427.6,691427.6,5222,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502236,1964796.00
05/11/2017 07:30,2,0.508,ACTIVE,212.16,339.65,60.049,1494502204,"201051344000900","219011344069620",29.24,9.30,0,330.03,345.96,15.1,12.6,0.106,710115.0,710115.0,5206,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502237,1964797.00
05/11/2017 07:30,2,0.557,ACTIVE,212.16,339.04,60.012,1494502204,"201051344000648","219011344069620",29.94,9.00,0,331.53,346.26,16.9,14.4,0.106,699239.3,699239.3,5206,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502238,1964798.00
05/11/2017 07:30,2,0.549,ACTIVE,212.16,338.74,59.965,1494502204,"201051344000569","219011344069620",30.12,9.70,0,330.93,345.96,16.8,14.3,0.110,712430.1,712430.1,5193,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502239,1964799.00
05/11/2017 07:30,2,0.535,ACTIVE,212.16,338.74,59.996,1494502204,"201051344000983","219011344069620",30.06,10.00,0,330.33,345.36,16.3,13.8,0.110,702868.5,702868.5,5206,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502240,1964800.00
05/11/2017 07:30,2,0.557,ACTIVE,212.16,339.34,59.986,1494502204,"201051344001158","219011344069620",29.50,9.30,0,330.63,345.96,16.7,14.2,0.115,688319.8,688319.8,5214,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502241,1964801.00
05/11/2017 07:30,2,0.559,ACTIVE,212.38,340.25,60.002,1494502204,"201051344000576","219011344069620",30.22,9.30,0,333.63,371.51,17.1,14.6,0.106,703017.7,703017.7,5201,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502242,1964802.00
05/11/2017 07:30,2,0.480,ACTIVE,211.03,336.04,59.986,1494502204,"274151322000087","219011344069620",29.16,13.00,0,330.93,341.75,14.2,11.8,0.080,896845.2,896845.2,5272,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494502242,1964803.00
05/11/2017 07:45,2,0.680,ACTIVE,212.61,341.15,59.981,1494503103,"201051344000645","219011344069620",30.12,10.70,0,330.93,353.17,20.8,18.1,0.146,701906.7,701906.7,5197,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503105,1964804.00
05/11/2017 07:45,2,0.602,ACTIVE,211.03,336.04,59.986,1494503103,"274151322000085","219011344069620",29.30,11.30,0,327.02,346.86,17.8,15.3,0.110,921040.5,921040.5,5174,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503106,1964805.00
