ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 07:45,2,0.691,ACTIVE,212.61,342.65,59.975,1494503103,"201051344000633","219011344069620",29.88,10.30,0,331.23,354.67,20.9,18.3,0.159,688195.9,688195.9,5229,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503107,1964806.00
05/11/2017 07:45,2,0.699,ACTIVE,212.16,339.65,59.991,1494503103,"201051344000469","219011344069620",30.28,9.70,0,330.03,353.17,21.5,18.8,0.150,691220.8,691220.8,5210,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503108,1964807.00
05/11/2017 07:45,2,0.711,ACTIVE,211.48,339.04,59.981,1494503103,"201051344000646","219011344069620",30.12,10.00,0,327.32,353.77,21.7,19.0,0.155,685213.8,685213.8,5220,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503109,1964808.00
05/11/2017 07:45,2,0.635,ACTIVE,210.57,338.74,59.981,1494503103,"274151322000052","219011344069620",29.52,11.70,0,325.52,347.76,19.0,16.4,0.115,955365.3,955365.3,5180,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503109,1964809.00
05/11/2017 07:45,2,0.713,ACTIVE,211.93,340.25,59.991,1494503103,"201051344000585","219011344069620",30.38,10.70,0,329.43,354.37,22.0,19.3,0.155,696565.6,696565.6,5223,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503110,1964810.00
05/11/2017 07:45,2,0.693,ACTIVE,211.48,338.14,59.996,1494503103,"201051344001230","219011344069620",30.51,10.30,0,326.72,354.67,21.5,18.8,0.155,689760.2,689760.2,5216,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503111,1964811.00
05/11/2017 07:45,2,0.717,ACTIVE,212.16,340.25,59.949,1494503103,"201051344000582","219011344069620",29.68,9.70,0,329.43,354.37,21.6,18.9,0.150,679562.8,679562.8,5211,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503112,1964812.00
05/11/2017 07:45,2,0.752,ACTIVE,211.25,339.65,59.986,1494503103,"201051344000955","219011344069620",30.24,10.30,0,327.62,355.58,23.1,20.3,0.155,698236.8,698236.8,5226,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503113,1964813.00
05/11/2017 07:45,2,0.391,ACTIVE,210.80,424.41,59.981,1494503103,"274151322000094","219011344069620",40.08,12.30,0,331.53,446.35,15.7,13.3,0.088,781528.2,781528.2,5339,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503114,1964814.00
05/11/2017 07:45,2,0.717,ACTIVE,212.16,340.25,60.002,1494503103,"201051344000579","219011344069620",30.42,10.70,0,331.53,354.07,22.1,19.4,0.150,708943.3,708943.3,5211,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503115,1964815.00
05/11/2017 07:45,2,0.744,ACTIVE,211.48,338.74,59.970,1494503103,"201051344000890","219011344069620",30.59,10.70,0,327.92,355.28,23.1,20.3,0.155,692113.6,692113.6,5223,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503116,1964816.00
05/11/2017 07:45,2,0.736,ACTIVE,211.70,339.65,59.986,1494503103,"201051344000438","219011344069620",30.40,10.00,0,329.73,357.08,22.7,20.0,0.155,694927.0,694927.0,5214,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503117,1964817.00
05/11/2017 07:45,2,0.750,ACTIVE,211.93,337.84,59.991,1494503103,"201051344000417","219011344069620",19.74,10.00,0,328.82,347.16,15.0,12.6,0.102,647636.3,647636.3,5242,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503117,1964818.00
05/11/2017 07:45,2,0.604,ACTIVE,210.80,335.14,59.981,1494503103,"274151322000083","219011344069620",29.40,11.70,0,328.52,347.76,18.0,15.4,0.110,945699.3,945699.3,5186,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503118,1964819.00
05/11/2017 07:45,2,0.658,ACTIVE,211.25,337.54,59.975,1494503103,"274151322000076","219011344069620",30.16,11.70,0,329.13,349.26,20.1,17.5,0.128,1008268.6,1008268.6,5178,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503119,1964820.00
05/11/2017 07:45,2,0.699,ACTIVE,211.70,339.95,59.975,1494503103,"201051344000868","219011344069620",29.66,10.00,0,330.03,353.17,21.1,18.4,0.150,689744.8,689744.8,5217,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503120,1964821.00
05/11/2017 07:45,2,0.639,ACTIVE,210.80,336.34,59.991,1494503103,"274151322000095","219011344069620",29.64,11.30,0,327.32,347.76,19.1,16.6,0.119,998516.7,998516.7,5181,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503121,1964822.00
05/11/2017 07:45,2,0.670,ACTIVE,211.93,339.65,59.996,1494503103,"201051344000988","219011344069620",19.94,10.30,0,330.93,349.56,13.5,11.1,0.097,622307.5,622307.5,5234,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503122,1964823.00
05/11/2017 07:45,2,0.730,ACTIVE,211.48,338.74,59.986,1494503103,"201051344001025","219011344069620",30.51,10.00,0,328.22,354.07,22.6,19.9,0.159,694226.7,694226.7,5224,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503123,1964824.00
05/11/2017 07:45,2,0.691,ACTIVE,212.16,339.65,59.996,1494503103,"201051344000458","219011344069620",30.00,11.30,0,331.23,351.67,21.1,18.4,0.150,701883.3,701883.3,5202,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503124,1964825.00
05/11/2017 07:45,2,0.693,ACTIVE,212.83,342.05,59.996,1494503103,"201051344000853","219011344069620",29.92,10.30,0,332.43,353.77,21.0,18.4,0.150,702467.6,702467.6,5204,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503125,1964826.00
05/11/2017 07:45,2,0.775,ACTIVE,211.93,340.85,59.991,1494503103,"201051344000685","219011344069620",29.64,10.30,0,329.13,354.37,23.3,20.5,0.177,695052.3,695052.3,5228,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503126,1964827.00
05/11/2017 07:45,2,0.760,ACTIVE,211.70,340.25,60.002,1494503103,"201051344000917","219011344069620",29.72,11.30,0,328.52,354.07,22.9,20.1,0.172,691694.8,691694.8,5214,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503127,1964828.00
05/11/2017 07:45,2,0.750,ACTIVE,211.70,339.95,60.012,1494503103,"201051344001145","219011344069620",30.14,10.00,0,330.03,354.07,22.9,20.2,0.164,699596.1,699596.1,5203,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503127,1964829.00
05/11/2017 07:45,2,0.760,ACTIVE,211.70,339.04,59.996,1494503103,"201051344000651","219011344069620",30.36,9.70,0,329.43,355.28,23.4,20.6,0.164,688043.3,688043.3,5223,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503128,1964830.00
05/11/2017 07:45,2,0.621,ACTIVE,210.35,338.14,59.991,1494503103,"274151322000088","219011344069620",28.86,11.70,0,327.32,346.56,18.1,15.6,0.106,906561.2,906561.2,5185,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503129,1964831.00
05/11/2017 07:45,2,0.441,ACTIVE,211.25,415.39,60.007,1494503103,"274151322000068","219011344069620",39.16,13.70,0,332.73,446.95,17.6,15.0,0.102,781712.1,781712.1,5364,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503130,1964832.00
05/11/2017 07:45,2,0.740,ACTIVE,211.25,337.24,59.996,1494503103,"201051344001135","219011344069620",30.28,10.00,0,328.82,354.07,22.7,20.0,0.172,683622.4,683622.4,5213,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503131,1964833.00
05/11/2017 07:45,2,0.717,ACTIVE,211.48,339.95,59.991,1494503103,"201051344000594","219011344069620",30.14,10.70,0,329.43,352.87,21.9,19.2,0.150,704062.4,704062.4,5213,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503132,1964834.00
05/11/2017 07:45,2,0.727,ACTIVE,211.70,339.04,60.018,1494503103,"201051344001203","219011344069620",30.77,10.30,0,329.73,355.88,22.7,20.0,0.168,692640.9,692640.9,5230,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503133,1964835.00
05/11/2017 07:45,2,0.627,ACTIVE,210.35,336.04,59.986,1494503103,"274151322000054","219011344069620",29.32,12.00,0,326.42,347.16,18.6,16.1,0.128,924353.0,924353.0,5177,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503134,1964836.00
05/11/2017 07:45,2,0.695,ACTIVE,212.16,339.65,59.991,1494503103,"201051344000867","219011344069620",30.47,11.00,0,330.63,352.87,21.5,18.8,0.150,688649.5,688649.5,5230,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503135,1964837.00
05/11/2017 07:45,2,0.779,ACTIVE,211.70,340.55,59.996,1494503103,"201051344001093","219011344069620",30.08,11.00,0,328.82,356.78,23.8,21.1,0.168,691432.7,691432.7,5223,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503136,1964838.00
05/11/2017 07:45,2,0.662,ACTIVE,211.70,340.55,59.996,1494503103,"201051344000900","219011344069620",29.70,9.70,0,330.93,352.87,20.0,17.4,0.155,710119.0,710119.0,5207,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503137,1964839.00
05/11/2017 07:45,2,0.709,ACTIVE,212.16,340.25,59.991,1494503103,"201051344000648","219011344069620",30.04,9.70,0,331.53,352.57,21.6,18.9,0.150,699243.7,699243.7,5207,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503138,1964840.00
05/11/2017 07:45,2,0.703,ACTIVE,212.16,341.15,60.002,1494503103,"201051344000569","219011344069620",30.43,10.30,0,330.63,353.47,21.8,19.1,0.150,712434.4,712434.4,5194,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503139,1964841.00
05/11/2017 07:45,2,0.689,ACTIVE,211.93,340.55,60.007,1494503103,"201051344000983","219011344069620",30.24,10.70,0,330.63,352.27,21.2,18.5,0.150,702872.7,702872.7,5207,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503140,1964842.00
05/11/2017 07:45,2,0.697,ACTIVE,212.16,340.55,60.018,1494503103,"201051344001158","219011344069620",30.02,10.00,0,330.93,353.17,21.2,18.5,0.159,688324.0,688324.0,5215,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503140,1964843.00
05/11/2017 07:45,2,0.711,ACTIVE,212.61,341.75,60.007,1494503103,"201051344000576","219011344069620",29.56,10.00,0,331.83,353.47,21.4,18.7,0.155,703022.1,703022.1,5202,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503141,1964844.00
05/11/2017 07:45,2,0.619,ACTIVE,211.03,338.74,59.996,1494503103,"274151322000087","219011344069620",29.32,14.30,0,326.12,346.56,18.4,15.8,0.102,896848.8,896848.8,5273,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494503142,1964845.00
05/11/2017 08:00,2,1.252,ACTIVE,211.93,345.66,59.981,1494504003,"201051344000645","219011344069620",30.71,11.30,0,329.73,363.99,39.0,35.7,0.309,701912.7,701912.7,5198,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504004,1964846.00
05/11/2017 08:00,2,1.107,ACTIVE,210.57,339.34,59.970,1494504003,"274151322000085","219011344069620",29.96,12.30,0,321.91,353.77,33.5,30.5,0.217,921045.7,921045.7,5175,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504005,1964847.00
05/11/2017 08:00,2,1.221,ACTIVE,211.70,345.36,59.970,1494504003,"201051344000633","219011344069620",31.05,11.00,0,329.43,365.49,38.4,35.1,0.309,688202.0,688202.0,5230,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504006,1964848.00
05/11/2017 08:00,2,1.297,ACTIVE,211.70,347.16,59.965,1494504003,"201051344000469","219011344069620",31.21,10.30,0,326.72,364.89,41.1,37.7,0.336,691227.0,691227.0,5211,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504007,1964849.00
05/11/2017 08:00,2,1.359,ACTIVE,210.57,345.06,59.996,1494504003,"201051344000646","219011344069620",30.95,11.00,0,327.02,365.80,42.6,39.2,0.345,685220.4,685220.4,5221,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504008,1964850.00
05/11/2017 08:00,2,1.035,ACTIVE,209.67,340.25,59.965,1494504003,"274151322000052","219011344069620",30.04,12.70,0,326.72,356.78,31.5,28.5,0.225,955370.9,955370.9,5181,0,0,0,L,1151911521,0,120.20,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504009,1964851.00
05/11/2017 08:00,2,1.215,ACTIVE,210.80,343.55,60.002,1494504003,"201051344000585","219011344069620",30.69,11.30,0,327.02,363.69,37.9,34.6,0.314,696572.0,696572.0,5224,0,0,0,L,1122011218,0,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504009,1964852.00
05/11/2017 08:00,2,1.398,ACTIVE,210.80,346.86,59.938,1494504003,"201051344001230","219011344069620",31.13,11.30,0,327.02,368.20,44.1,40.7,0.376,689766.8,689766.8,5217,0,0,0,L,1122011218,0,121.10,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504010,1964853.00
05/11/2017 08:00,2,1.441,ACTIVE,211.48,345.36,59.928,1494504003,"201051344000582","219011344069620",30.69,10.70,0,324.32,365.49,44.8,41.3,0.358,679569.3,679569.3,5212,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504011,1964854.00
05/11/2017 08:00,2,1.561,ACTIVE,210.57,347.16,59.949,1494504003,"201051344000955","219011344069620",30.93,11.00,0,326.72,371.51,48.9,45.3,0.411,698243.9,698243.9,5227,0,0,0,L,1122011218,0,120.42,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504012,1964855.00
05/11/2017 08:00,2,0.838,ACTIVE,210.57,423.20,59.996,1494504003,"274151322000094","219011344069620",39.70,13.70,0,332.43,446.65,33.8,30.7,0.225,781532.9,781532.9,5340,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504013,1964856.00
05/11/2017 08:00,2,1.285,ACTIVE,211.48,344.76,60.002,1494504003,"201051344000579","219011344069620",30.81,11.70,0,327.32,364.29,40.1,36.8,0.323,708949.6,708949.6,5212,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504014,1964857.00
05/11/2017 08:00,2,1.506,ACTIVE,210.35,345.66,59.981,1494504003,"201051344000890","219011344069620",30.89,11.30,0,327.92,370.60,47.2,43.6,0.371,692120.6,692120.6,5224,0,0,0,L,1122011218,0,121.10,119.75,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504015,1964858.00
05/11/2017 08:00,2,1.383,ACTIVE,210.57,351.37,59.965,1494504003,"201051344000438","219011344069620",31.59,10.70,0,327.92,370.60,44.2,40.8,0.354,694934.0,694934.0,5215,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504016,1964859.00
05/11/2017 08:00,2,1.297,ACTIVE,210.57,338.74,59.970,1494504003,"201051344000417","219011344069620",20.06,10.70,0,318.30,355.88,26.3,23.5,0.208,647640.6,647640.6,5243,0,0,0,L,1122011218,0,120.65,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504017,1964860.00
05/11/2017 08:00,2,1.010,ACTIVE,210.35,344.15,59.981,1494504003,"274151322000083","219011344069620",30.38,12.30,0,327.02,353.77,31.1,28.1,0.212,945704.4,945704.4,5187,0,0,0,L,1151911521,0,119.97,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504017,1964861.00
05/11/2017 08:00,2,1.150,ACTIVE,210.57,343.55,59.981,1494504003,"274151322000076","219011344069620",31.33,12.70,0,329.43,367.90,36.5,33.3,0.252,1008274.7,1008274.7,5179,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504018,1964862.00
05/11/2017 08:00,2,1.061,ACTIVE,211.03,342.05,59.970,1494504003,"201051344000868","219011344069620",30.49,10.70,0,328.22,363.99,32.8,29.7,0.265,689751.0,689751.0,5218,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504019,1964863.00
05/11/2017 08:00,2,1.033,ACTIVE,209.90,344.45,59.965,1494504003,"274151322000095","219011344069620",30.89,12.00,0,327.62,360.69,32.4,29.3,0.212,998522.3,998522.3,5182,0,0,0,L,1151911521,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504020,1964864.00
05/11/2017 08:00,2,0.885,ACTIVE,211.03,338.74,59.959,1494504003,"201051344000988","219011344069620",19.70,10.70,0,320.71,357.08,17.7,15.1,0.128,622311.3,622311.3,5235,0,0,0,L,1122011218,0,120.20,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504021,1964865.00
05/11/2017 08:00,2,1.041,ACTIVE,210.12,338.74,59.944,1494504003,"201051344001025","219011344069620",30.32,11.00,0,328.22,369.10,32.0,29.0,0.247,694233.4,694233.4,5225,0,0,0,L,1122011218,0,120.42,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504022,1964866.00
05/11/2017 08:00,2,0.898,ACTIVE,211.25,339.95,59.970,1494504003,"201051344000458","219011344069620",30.59,12.00,0,326.72,362.19,27.9,25.0,0.203,701889.2,701889.2,5203,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504023,1964867.00
05/11/2017 08:00,2,0.900,ACTIVE,211.70,341.75,59.981,1494504003,"201051344000853","219011344069620",30.67,10.70,0,332.73,363.99,28.1,25.2,0.217,702473.5,702473.5,5205,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504024,1964868.00
05/11/2017 08:00,2,0.914,ACTIVE,210.35,339.34,59.928,1494504003,"201051344000685","219011344069620",30.53,11.00,0,328.22,367.00,28.3,25.4,0.225,695058.9,695058.9,5229,0,0,0,L,1122011218,0,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504025,1964869.00
05/11/2017 08:00,2,0.848,ACTIVE,210.35,338.14,59.970,1494504003,"201051344000917","219011344069620",30.47,11.70,0,325.22,365.49,26.2,23.4,0.199,691701.2,691701.2,5215,0,0,0,L,1122011218,0,120.65,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504026,1964870.00
05/11/2017 08:00,2,0.805,ACTIVE,210.12,337.54,59.959,1494504003,"201051344001145","219011344069620",30.38,10.70,0,328.82,370.00,24.8,22.0,0.181,699602.5,699602.5,5204,0,0,0,L,1122011218,0,120.65,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504027,1964871.00
05/11/2017 08:00,2,0.816,ACTIVE,210.12,337.84,59.975,1494504003,"201051344000651","219011344069620",30.14,10.30,0,327.32,366.70,24.9,22.2,0.177,688050.0,688050.0,5224,0,0,0,L,1122011218,0,121.10,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504028,1964872.00
05/11/2017 08:00,2,0.699,ACTIVE,209.44,339.65,59.975,1494504003,"274151322000088","219011344069620",28.88,12.30,0,323.72,354.07,20.5,17.8,0.124,906566.5,906566.5,5186,0,0,0,L,1151911521,0,120.65,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504029,1964873.00
05/11/2017 08:00,2,0.479,ACTIVE,210.57,421.10,59.965,1494504003,"274151322000068","219011344069620",39.56,14.70,0,333.33,449.05,19.2,16.6,0.110,781716.9,781716.9,5365,0,0,0,L,1151911521,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504030,1964874.00
05/11/2017 08:00,2,0.758,ACTIVE,209.44,335.44,59.965,1494504003,"201051344001135","219011344069620",30.24,11.00,0,328.22,367.60,23.2,20.5,0.172,683629.0,683629.0,5214,0,0,0,L,1122011218,0,120.42,119.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504031,1964875.00
05/11/2017 08:00,2,0.729,ACTIVE,210.35,337.84,59.917,1494504003,"201051344000594","219011344069620",30.14,11.70,0,325.82,365.19,22.3,19.6,0.159,704068.6,704068.6,5214,0,0,0,L,1122011218,0,120.20,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504031,1964876.00
05/11/2017 08:00,2,0.746,ACTIVE,210.12,336.04,59.965,1494504003,"201051344001203","219011344069620",30.30,11.30,0,328.82,371.51,22.9,20.2,0.168,692647.7,692647.7,5231,0,0,0,L,1122011218,0,121.10,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504032,1964877.00
05/11/2017 08:00,2,0.660,ACTIVE,209.67,337.84,59.954,1494504003,"274151322000054","219011344069620",29.26,12.70,0,325.52,354.37,19.6,17.0,0.133,924358.3,924358.3,5178,0,0,0,L,1151911521,0,120.42,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504033,1964878.00
05/11/2017 08:00,2,0.734,ACTIVE,211.03,338.44,59.922,1494504003,"201051344000867","219011344069620",30.06,11.70,0,324.62,363.69,22.4,19.7,0.159,688655.6,688655.6,5231,0,0,0,L,1122011218,0,120.65,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504034,1964879.00
05/11/2017 08:00,2,0.844,ACTIVE,209.90,337.84,59.959,1494504003,"201051344001093","219011344069620",30.42,11.70,0,324.32,370.60,26.0,23.2,0.181,691440.0,691440.0,5224,0,0,0,L,1122011218,0,120.42,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504035,1964880.00
05/11/2017 08:00,2,0.680,ACTIVE,211.93,340.55,60.007,1494504003,"201051344000900","219011344069620",29.92,10.30,0,330.03,363.99,20.6,18.0,0.155,710124.8,710124.8,5208,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504036,1964881.00
05/11/2017 08:00,2,0.713,ACTIVE,212.16,339.34,59.975,1494504003,"201051344000648","219011344069620",30.49,10.30,0,330.93,363.69,22.1,19.4,0.150,699249.7,699249.7,5208,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504037,1964882.00
05/11/2017 08:00,2,0.713,ACTIVE,211.93,339.95,59.954,1494504003,"201051344000569","219011344069620",30.55,11.00,0,330.03,363.09,22.1,19.4,0.159,712440.4,712440.4,5195,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504038,1964883.00
05/11/2017 08:00,2,0.732,ACTIVE,212.16,339.95,59.907,1494504003,"201051344000983","219011344069620",30.24,11.00,0,330.33,363.09,22.5,19.8,0.168,702878.6,702878.6,5208,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504039,1964884.00
05/11/2017 08:00,2,0.775,ACTIVE,212.16,340.55,59.970,1494504003,"201051344001158","219011344069620",29.72,10.70,0,329.73,364.59,23.4,20.6,0.172,688330.1,688330.1,5216,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504040,1964885.00
05/11/2017 08:00,2,0.799,ACTIVE,212.61,341.75,59.965,1494504003,"201051344000576","219011344069620",30.08,10.70,0,328.82,364.29,24.4,21.6,0.177,703028.1,703028.1,5203,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504041,1964886.00
05/11/2017 08:00,2,0.729,ACTIVE,211.03,337.84,59.975,1494504003,"274151322000087","219011344069620",29.24,15.80,0,323.41,352.87,21.6,18.9,0.124,896854.0,896854.0,5274,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504042,1964887.00
05/11/2017 08:15,2,1.820,ACTIVE,213.51,352.27,59.986,1494504904,"201051344000645","219011344069620",30.02,12.30,0,330.93,374.21,55.4,51.5,0.451,701922.6,701922.6,5199,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504905,1964888.00
05/11/2017 08:15,2,1.652,ACTIVE,211.48,351.97,59.970,1494504904,"274151322000085","219011344069620",29.96,13.30,0,327.92,360.69,50.2,46.5,0.340,921054.4,921054.4,5176,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504906,1964889.00
05/11/2017 08:15,2,1.801,ACTIVE,213.29,353.77,59.949,1494504904,"201051344000633","219011344069620",30.85,12.30,0,330.63,375.11,56.3,52.4,0.477,688212.0,688212.0,5231,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504906,1964890.00
05/11/2017 08:15,2,1.842,ACTIVE,213.51,353.17,59.970,1494504904,"201051344000469","219011344069620",30.71,11.30,0,329.43,375.11,57.3,53.4,0.477,691237.2,691237.2,5212,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504907,1964891.00
05/11/2017 08:15,2,1.924,ACTIVE,211.70,351.07,59.959,1494504904,"201051344000646","219011344069620",30.71,12.00,0,327.02,375.41,59.9,55.9,0.504,685231.1,685231.1,5222,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504908,1964892.00
05/11/2017 08:15,2,1.719,ACTIVE,211.48,353.77,59.970,1494504904,"274151322000052","219011344069620",30.53,14.00,0,328.52,369.70,53.2,49.4,0.358,955380.1,955380.1,5182,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504909,1964893.00
05/11/2017 08:15,2,1.873,ACTIVE,212.16,351.37,59.970,1494504904,"201051344000585","219011344069620",30.83,12.70,0,327.62,373.61,58.6,54.6,0.477,696582.4,696582.4,5225,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504910,1964894.00
05/11/2017 08:15,2,2.006,ACTIVE,211.70,350.17,60.034,1494504904,"201051344001230","219011344069620",30.75,13.00,0,326.12,375.11,62.5,58.4,0.521,689777.8,689777.8,5218,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504911,1964895.00
05/11/2017 08:15,2,1.941,ACTIVE,212.16,351.37,59.970,1494504904,"201051344000582","219011344069620",30.42,11.70,0,327.92,375.71,59.9,55.9,0.486,679579.8,679579.8,5213,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504912,1964896.00
05/11/2017 08:15,2,2.049,ACTIVE,211.48,351.37,59.975,1494504904,"201051344000955","219011344069620",31.07,12.30,0,327.92,377.82,64.5,60.4,0.539,698255.5,698255.5,5228,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504913,1964897.00
05/11/2017 08:15,2,1.143,ACTIVE,211.48,423.81,59.949,1494504904,"274151322000094","219011344069620",39.24,15.00,0,330.33,462.88,45.9,42.4,0.314,781540.8,781540.8,5341,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504914,1964898.00
05/11/2017 08:15,2,1.852,ACTIVE,213.29,353.17,59.970,1494504904,"201051344000579","219011344069620",30.73,12.70,0,330.33,375.41,57.7,53.8,0.468,708959.9,708959.9,5213,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504915,1964899.00
05/11/2017 08:15,2,2.053,ACTIVE,211.48,350.47,59.975,1494504904,"201051344000890","219011344069620",30.99,12.70,0,326.72,377.82,64.5,60.3,0.517,692132.1,692132.1,5225,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504916,1964900.00
05/11/2017 08:15,2,1.998,ACTIVE,212.16,352.27,59.970,1494504904,"201051344000438","219011344069620",31.07,11.70,0,328.82,379.32,62.9,58.8,0.517,694945.3,694945.3,5216,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504916,1964901.00
05/11/2017 08:15,2,1.990,ACTIVE,211.70,345.06,59.981,1494504904,"201051344000417","219011344069620",19.86,11.70,0,327.32,362.19,40.0,36.7,0.323,647647.8,647647.8,5244,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504917,1964902.00
05/11/2017 08:15,2,1.568,ACTIVE,211.25,351.07,59.965,1494504904,"274151322000083","219011344069620",30.45,13.30,0,330.03,362.49,48.4,44.8,0.345,945712.9,945712.9,5188,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504918,1964903.00
05/11/2017 08:15,2,1.656,ACTIVE,212.16,356.18,59.970,1494504904,"274151322000076","219011344069620",31.31,14.00,0,331.23,370.00,52.3,48.6,0.367,1008284.9,1008284.9,5180,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504919,1964904.00
05/11/2017 08:15,2,1.797,ACTIVE,212.83,351.37,59.970,1494504904,"201051344000868","219011344069620",30.53,11.70,0,327.02,374.51,55.5,51.7,0.442,689761.1,689761.1,5219,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504920,1964905.00
05/11/2017 08:15,2,1.385,ACTIVE,211.25,344.15,60.002,1494504904,"274151322000095","219011344069620",30.32,13.30,0,330.63,368.50,42.6,39.2,0.283,998531.7,998531.7,5183,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504921,1964906.00
05/11/2017 08:15,2,1.535,ACTIVE,212.83,346.86,60.023,1494504904,"201051344000988","219011344069620",19.92,12.30,0,328.22,364.89,31.0,28.0,0.247,622317.9,622317.9,5236,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504922,1964907.00
05/11/2017 08:15,2,1.520,ACTIVE,211.25,345.06,59.965,1494504904,"201051344001025","219011344069620",30.63,12.30,0,326.12,375.41,47.2,43.7,0.380,694244.2,694244.2,5226,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504923,1964908.00
05/11/2017 08:15,2,1.650,ACTIVE,212.83,349.26,59.928,1494504904,"201051344000458","219011344069620",30.42,13.30,0,329.73,373.61,50.8,47.1,0.429,701898.7,701898.7,5204,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504924,1964909.00
05/11/2017 08:15,2,1.531,ACTIVE,213.51,350.47,59.907,1494504904,"201051344000853","219011344069620",30.55,11.70,0,330.63,375.41,47.4,43.8,0.384,702483.2,702483.2,5206,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504925,1964910.00
05/11/2017 08:15,2,1.383,ACTIVE,211.48,345.66,59.970,1494504904,"201051344000685","219011344069620",30.85,12.00,0,326.42,375.71,43.3,39.9,0.376,695069.7,695069.7,5230,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504925,1964911.00
05/11/2017 08:15,2,1.477,ACTIVE,211.70,346.86,59.954,1494504904,"201051344000917","219011344069620",30.51,13.00,0,325.52,375.11,45.6,42.1,0.371,691711.7,691711.7,5216,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504926,1964912.00
05/11/2017 08:15,2,1.215,ACTIVE,211.48,343.85,59.944,1494504904,"201051344001145","219011344069620",30.59,11.70,0,327.02,375.71,37.5,34.3,0.287,699613.0,699613.0,5205,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504927,1964913.00
05/11/2017 08:15,2,1.033,ACTIVE,211.25,342.65,59.959,1494504904,"201051344000651","219011344069620",30.38,11.70,0,327.02,376.31,31.8,28.7,0.234,688061.0,688061.0,5225,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504928,1964914.00
05/11/2017 08:15,2,0.908,ACTIVE,210.57,339.95,59.954,1494504904,"274151322000088","219011344069620",28.77,13.30,0,329.43,368.50,26.5,23.6,0.177,906575.3,906575.3,5187,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504929,1964915.00
05/11/2017 08:15,2,0.719,ACTIVE,211.70,419.60,59.954,1494504904,"274151322000068","219011344069620",39.08,16.00,0,330.33,456.87,28.4,25.5,0.177,781725.0,781725.0,5366,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504930,1964916.00
05/11/2017 08:15,2,1.111,ACTIVE,211.03,342.35,59.965,1494504904,"201051344001135","219011344069620",30.24,12.00,0,325.82,374.81,34.1,31.0,0.265,683639.8,683639.8,5215,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504931,1964917.00
05/11/2017 08:15,2,1.027,ACTIVE,211.70,343.25,59.954,1494504904,"201051344000594","219011344069620",30.36,12.70,0,326.72,374.51,31.6,28.6,0.234,704078.8,704078.8,5215,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504932,1964918.00
05/11/2017 08:15,2,1.125,ACTIVE,211.48,341.75,59.959,1494504904,"201051344001203","219011344069620",30.34,12.30,0,326.72,378.42,34.6,31.5,0.274,692659.0,692659.0,5232,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504933,1964919.00
05/11/2017 08:15,2,1.072,ACTIVE,210.80,338.14,59.954,1494504904,"274151322000054","219011344069620",29.12,13.70,0,326.42,362.49,31.7,28.7,0.217,924367.2,924367.2,5179,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504934,1964920.00
05/11/2017 08:15,2,1.426,ACTIVE,212.61,345.96,59.981,1494504904,"201051344000867","219011344069620",28.13,13.00,0,327.32,374.81,40.8,37.4,0.327,688665.8,688665.8,5232,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504935,1964921.00
05/11/2017 08:15,2,2.076,ACTIVE,211.93,347.46,59.954,1494504904,"201051344001093","219011344069620",27.41,13.00,0,325.52,379.62,57.8,53.8,0.482,691451.9,691451.9,5225,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504935,1964922.00
05/11/2017 08:15,2,1.812,ACTIVE,213.06,352.87,59.986,1494504904,"201051344000900","219011344069620",31.03,11.30,0,329.73,375.11,56.9,53.0,0.468,710134.7,710134.7,5209,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504936,1964923.00
05/11/2017 08:15,2,1.793,ACTIVE,213.29,351.67,59.928,1494504904,"201051344000648","219011344069620",30.97,11.30,0,330.33,374.81,56.2,52.4,0.460,699259.6,699259.6,5209,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504937,1964924.00
05/11/2017 08:15,2,1.791,ACTIVE,213.06,351.67,59.959,1494504904,"201051344000569","219011344069620",30.65,11.70,0,331.23,374.21,55.6,51.7,0.455,712450.2,712450.2,5196,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504938,1964925.00
05/11/2017 08:15,2,1.727,ACTIVE,213.29,351.67,59.959,1494504904,"201051344000983","219011344069620",31.27,12.00,0,329.73,373.91,54.7,50.9,0.460,702888.3,702888.3,5209,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504939,1964926.00
05/11/2017 08:15,2,1.793,ACTIVE,213.29,351.97,59.965,1494504904,"201051344001158","219011344069620",30.36,12.00,0,330.63,376.01,55.1,51.3,0.455,688340.2,688340.2,5217,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504940,1964927.00
05/11/2017 08:15,2,1.742,ACTIVE,213.51,353.17,59.944,1494504904,"201051344000576","219011344069620",30.87,11.30,0,330.63,375.71,54.5,50.6,0.446,703038.0,703038.0,5204,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504941,1964928.00
05/11/2017 08:15,2,1.557,ACTIVE,211.48,350.47,59.954,1494504904,"274151322000087","219011344069620",30.16,18.00,0,329.43,360.38,47.5,43.9,0.301,896862.6,896862.6,5275,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494504942,1964929.00
05/11/2017 08:30,2,2.270,ACTIVE,214.41,357.68,59.991,1494505803,"201051344000645","219011344069620",30.38,13.30,0,333.93,384.73,69.9,65.5,0.570,701936.3,701936.3,5200,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505804,1964930.00
05/11/2017 08:30,2,2.086,ACTIVE,212.16,356.78,59.981,1494505803,"274151322000085","219011344069620",29.84,14.70,0,331.53,369.10,62.9,58.8,0.429,921066.7,921066.7,5177,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505805,1964931.00
05/11/2017 08:30,2,2.264,ACTIVE,213.96,358.88,59.981,1494505803,"201051344000633","219011344069620",30.51,13.70,0,332.13,385.33,70.0,65.6,0.597,688225.8,688225.8,5232,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505806,1964932.00
05/11/2017 08:30,2,2.307,ACTIVE,214.41,357.98,60.002,1494505803,"201051344000469","219011344069620",30.43,12.70,0,332.43,385.93,71.1,66.7,0.592,691251.3,691251.3,5213,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505807,1964933.00
05/11/2017 08:30,2,2.346,ACTIVE,212.61,356.18,60.002,1494505803,"201051344000646","219011344069620",30.71,13.30,0,328.52,385.33,73.0,68.5,0.619,685245.6,685245.6,5223,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505808,1964934.00
05/11/2017 08:30,2,2.146,ACTIVE,211.25,347.46,59.986,1494505803,"274151322000052","219011344069620",30.38,15.50,0,330.03,370.30,66.0,61.8,0.460,955393.1,955393.1,5183,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505809,1964935.00
05/11/2017 08:30,2,2.293,ACTIVE,213.06,355.58,60.018,1494505803,"201051344000585","219011344069620",30.69,14.30,0,329.13,384.13,71.2,66.8,0.588,696596.6,696596.6,5226,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505810,1964936.00
05/11/2017 08:30,2,2.379,ACTIVE,212.38,354.97,59.959,1494505803,"201051344001230","219011344069620",31.01,14.30,0,325.82,385.03,74.8,70.2,0.619,689792.8,689792.8,5219,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505811,1964937.00
05/11/2017 08:30,2,2.334,ACTIVE,213.51,357.08,59.991,1494505803,"201051344000582","219011344069620",30.59,12.70,0,329.13,386.23,72.3,67.9,0.588,679594.2,679594.2,5214,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505812,1964938.00
05/11/2017 08:30,2,2.484,ACTIVE,212.38,356.48,60.012,1494505803,"201051344000955","219011344069620",30.73,13.70,0,327.62,387.14,77.4,72.7,0.650,698271.1,698271.1,5229,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505813,1964939.00
05/11/2017 08:30,2,1.414,ACTIVE,211.70,432.82,59.954,1494505803,"274151322000094","219011344069620",40.51,16.00,0,360.08,472.50,58.1,54.2,0.398,781552.1,781552.1,5342,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505814,1964940.00
05/11/2017 08:30,2,2.254,ACTIVE,213.96,357.38,59.975,1494505803,"201051344000579","219011344069620",30.75,14.30,0,333.93,385.33,70.2,65.8,0.579,708973.8,708973.8,5214,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505815,1964941.00
05/11/2017 08:30,2,2.463,ACTIVE,212.61,355.58,59.981,1494505803,"201051344000890","219011344069620",30.51,14.30,0,327.92,386.53,76.2,71.6,0.623,692147.4,692147.4,5226,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505815,1964942.00
05/11/2017 08:30,2,2.400,ACTIVE,213.06,357.08,59.981,1494505803,"201051344000438","219011344069620",31.19,13.00,0,329.13,387.44,75.9,71.3,0.628,694960.6,694960.6,5217,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505816,1964943.00
05/11/2017 08:30,2,2.387,ACTIVE,212.83,349.86,59.928,1494505803,"201051344000417","219011344069620",20.20,13.00,0,329.73,370.00,48.8,45.2,0.407,647657.5,647657.5,5245,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505817,1964944.00
05/11/2017 08:30,2,2.006,ACTIVE,211.93,344.15,59.996,1494505803,"274151322000083","219011344069620",30.51,15.00,0,329.13,368.20,62.0,57.9,0.442,945725.0,945725.0,5189,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505818,1964945.00
05/11/2017 08:30,2,2.301,ACTIVE,212.61,357.38,59.986,1494505803,"274151322000076","219011344069620",31.03,15.30,0,329.13,376.01,72.2,67.8,0.504,1008299.1,1008299.1,5181,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505819,1964946.00
05/11/2017 08:30,2,2.250,ACTIVE,213.51,357.68,59.959,1494505803,"201051344000868","219011344069620",30.67,12.70,0,332.43,384.43,70.0,65.6,0.566,689775.1,689775.1,5220,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505820,1964947.00
05/11/2017 08:30,2,2.174,ACTIVE,211.25,357.68,59.996,1494505803,"274151322000095","219011344069620",31.07,15.00,0,328.22,374.21,68.5,64.1,0.473,998545.1,998545.1,5184,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505821,1964948.00
