ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 08:30,2,2.322,ACTIVE,213.96,353.17,60.018,1494505803,"201051344000988","219011344069620",19.80,13.30,0,333.03,372.41,46.6,43.0,0.389,622327.0,622327.0,5237,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505822,1964949.00
05/11/2017 08:30,2,2.359,ACTIVE,213.06,356.18,60.007,1494505803,"201051344001025","219011344069620",30.73,13.70,0,329.13,385.93,73.5,69.0,0.592,694259.0,694259.0,5227,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505823,1964950.00
05/11/2017 08:30,2,2.174,ACTIVE,214.19,356.18,60.028,1494505803,"201051344000458","219011344069620",30.47,14.30,0,331.83,383.83,67.1,62.9,0.561,701912.1,701912.1,5205,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505824,1964951.00
05/11/2017 08:30,2,2.199,ACTIVE,214.41,358.88,59.970,1494505803,"201051344000853","219011344069620",30.57,13.00,0,333.33,385.63,68.1,63.8,0.575,702496.7,702496.7,5207,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505824,1964952.00
05/11/2017 08:30,2,2.385,ACTIVE,212.83,356.48,60.012,1494505803,"201051344000685","219011344069620",30.63,13.30,0,329.13,385.93,74.0,69.5,0.645,695084.5,695084.5,5231,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505825,1964953.00
05/11/2017 08:30,2,2.336,ACTIVE,213.06,357.08,59.975,1494505803,"201051344000917","219011344069620",30.59,14.00,0,328.22,385.33,72.4,68.0,0.601,691726.2,691726.2,5217,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505826,1964954.00
05/11/2017 08:30,2,2.311,ACTIVE,212.83,356.18,60.018,1494505803,"201051344001145","219011344069620",30.83,12.70,0,330.33,385.03,72.1,67.7,0.601,699627.3,699627.3,5206,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505827,1964955.00
05/11/2017 08:30,2,2.412,ACTIVE,213.29,356.78,60.007,1494505803,"201051344000651","219011344069620",30.61,13.00,0,328.52,385.93,74.8,70.2,0.619,688075.9,688075.9,5226,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505828,1964956.00
05/11/2017 08:30,2,2.105,ACTIVE,211.48,357.08,59.975,1494505803,"274151322000088","219011344069620",30.18,14.70,0,326.12,369.70,64.3,60.2,0.429,906587.8,906587.8,5188,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505829,1964957.00
05/11/2017 08:30,2,1.430,ACTIVE,212.38,442.74,60.018,1494505803,"274151322000068","219011344069620",40.61,17.00,0,334.84,473.10,59.4,55.4,0.407,781736.4,781736.4,5367,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505830,1964958.00
05/11/2017 08:30,2,2.375,ACTIVE,212.61,354.97,59.986,1494505803,"201051344001135","219011344069620",30.77,13.30,0,327.92,385.33,74.1,69.6,0.614,683654.6,683654.6,5216,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505831,1964959.00
05/11/2017 08:30,2,2.297,ACTIVE,213.06,357.38,59.975,1494505803,"201051344000594","219011344069620",30.63,14.30,0,329.43,384.13,71.3,66.9,0.583,704092.8,704092.8,5216,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505832,1964960.00
05/11/2017 08:30,2,2.486,ACTIVE,213.29,357.38,59.949,1494505803,"201051344001203","219011344069620",30.73,14.00,0,329.43,388.64,77.4,72.7,0.654,692674.4,692674.4,5233,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505832,1964961.00
05/11/2017 08:30,2,2.133,ACTIVE,211.25,359.48,59.949,1494505803,"274151322000054","219011344069620",30.00,15.30,0,327.62,369.70,64.8,60.6,0.433,924379.8,924379.8,5180,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505833,1964962.00
05/11/2017 08:30,2,2.314,ACTIVE,213.96,356.18,60.007,1494505803,"201051344000867","219011344069620",30.49,14.30,0,331.53,384.73,71.5,67.1,0.588,688679.8,688679.8,5233,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505834,1964963.00
05/11/2017 08:30,2,2.572,ACTIVE,213.06,347.76,59.933,1494505803,"201051344001093","219011344069620",30.95,14.70,0,326.42,388.34,80.6,75.9,0.358,691467.9,691467.9,5226,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505835,1964964.00
05/11/2017 08:30,2,2.232,ACTIVE,213.74,358.58,59.975,1494505803,"201051344000900","219011344069620",31.11,12.30,0,332.73,385.63,70.3,66.0,0.579,710148.5,710148.5,5210,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505836,1964965.00
05/11/2017 08:30,2,2.232,ACTIVE,213.96,357.38,60.002,1494505803,"201051344000648","219011344069620",30.24,12.70,0,332.43,384.73,68.3,64.0,0.561,699273.3,699273.3,5210,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505837,1964966.00
05/11/2017 08:30,2,1.996,ACTIVE,214.19,355.28,59.965,1494505803,"201051344000569","219011344069620",30.65,12.70,0,333.03,384.73,62.0,57.9,0.508,712463.8,712463.8,5197,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505838,1964967.00
05/11/2017 08:30,2,2.068,ACTIVE,214.19,355.88,59.949,1494505803,"201051344000983","219011344069620",30.32,13.00,0,332.73,384.73,63.5,59.4,0.530,702901.8,702901.8,5210,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505839,1964968.00
05/11/2017 08:30,2,2.182,ACTIVE,214.19,356.78,60.023,1494505803,"201051344001158","219011344069620",30.20,13.70,0,333.33,385.63,66.8,62.6,0.561,688354.1,688354.1,5218,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505840,1964969.00
05/11/2017 08:30,2,2.174,ACTIVE,214.19,357.68,59.975,1494505803,"201051344000576","219011344069620",30.53,12.70,0,332.73,385.63,67.2,62.9,0.548,703051.8,703051.8,5205,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505841,1964970.00
05/11/2017 08:30,2,2.070,ACTIVE,211.25,356.48,59.981,1494505803,"274151322000087","219011344069620",30.12,21.30,0,330.03,367.30,63.1,58.9,0.398,896874.9,896874.9,5276,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494505842,1964971.00
05/11/2017 08:45,2,3.133,ACTIVE,215.32,350.17,59.996,1494506703,"201051344000645","219011344069620",30.59,15.30,0,316.20,396.75,97.2,91.8,0.442,701953.8,701953.8,5201,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506704,1964972.00
05/11/2017 08:45,2,2.893,ACTIVE,212.38,344.45,59.991,1494506703,"274151322000085","219011344069620",29.80,16.70,0,327.92,377.82,87.3,82.4,0.323,921082.4,921082.4,5178,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506705,1964973.00
05/11/2017 08:45,2,3.078,ACTIVE,215.09,349.56,59.991,1494506703,"201051344000633","219011344069620",30.81,16.00,0,318.30,392.25,96.0,90.8,0.451,688243.4,688243.4,5233,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506706,1964974.00
05/11/2017 08:45,2,3.113,ACTIVE,215.32,349.26,60.007,1494506703,"201051344000469","219011344069620",30.67,15.00,0,315.30,391.64,96.7,91.4,0.468,691269.2,691269.2,5214,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506707,1964975.00
05/11/2017 08:45,2,3.141,ACTIVE,213.74,346.26,59.991,1494506703,"201051344000646","219011344069620",30.63,15.50,0,316.50,389.24,97.4,92.1,0.460,685263.8,685263.8,5224,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506707,1964976.00
05/11/2017 08:45,2,2.924,ACTIVE,212.16,343.25,59.981,1494506703,"274151322000052","219011344069620",30.79,18.00,0,327.02,376.92,91.2,86.1,0.354,955409.7,955409.7,5184,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506708,1964977.00
05/11/2017 08:45,2,3.076,ACTIVE,214.41,347.76,59.986,1494506703,"201051344000585","219011344069620",31.09,17.00,0,318.61,389.24,96.8,91.5,0.446,696614.4,696614.4,5227,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506709,1964978.00
05/11/2017 08:45,2,3.236,ACTIVE,213.51,346.56,59.986,1494506703,"201051344001230","219011344069620",30.45,17.00,0,316.80,392.25,99.8,94.4,0.464,689811.4,689811.4,5220,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506710,1964979.00
05/11/2017 08:45,2,2.963,ACTIVE,214.64,347.76,59.986,1494506703,"201051344000582","219011344069620",30.93,14.70,0,317.10,389.54,92.9,87.7,0.424,679612.3,679612.3,5215,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506711,1964980.00
05/11/2017 08:45,2,3.301,ACTIVE,213.51,347.16,60.007,1494506703,"201051344000955","219011344069620",30.85,16.30,0,317.10,396.45,103.2,97.7,0.482,698290.4,698290.4,5230,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506712,1964981.00
05/11/2017 08:45,2,1.838,ACTIVE,212.38,446.35,59.986,1494506703,"274151322000094","219011344069620",41.93,18.00,0,387.14,481.21,78.2,73.5,0.539,781566.7,781566.7,5343,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506713,1964982.00
05/11/2017 08:45,2,2.814,ACTIVE,215.09,348.36,59.986,1494506703,"201051344000579","219011344069620",30.71,17.00,0,318.30,391.64,87.5,82.6,0.407,708991.6,708991.6,5215,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506714,1964983.00
05/11/2017 08:45,2,2.693,ACTIVE,213.06,344.15,60.028,1494506703,"201051344000890","219011344069620",30.79,16.30,0,318.91,389.84,83.7,78.9,0.362,692166.4,692166.4,5227,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506715,1964984.00
05/11/2017 08:45,2,1.869,ACTIVE,212.83,348.96,59.965,1494506703,"201051344000438","219011344069620",30.95,15.80,0,317.70,398.26,58.4,54.5,0.464,694979.5,694979.5,5218,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506716,1964985.00
05/11/2017 08:45,2,1.611,ACTIVE,212.61,344.15,60.034,1494506703,"201051344000417","219011344069620",19.82,14.70,0,332.13,380.82,32.3,29.3,0.256,647669.5,647669.5,5246,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506717,1964986.00
05/11/2017 08:45,2,1.135,ACTIVE,211.48,341.45,59.965,1494506703,"274151322000083","219011344069620",29.76,17.30,0,328.22,376.62,34.2,31.1,0.234,945740.7,945740.7,5190,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506717,1964987.00
05/11/2017 08:45,2,1.416,ACTIVE,212.16,341.45,59.965,1494506703,"274151322000076","219011344069620",30.30,17.80,0,328.22,384.73,43.4,40.0,0.296,1008317.3,1008317.3,5182,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506718,1964988.00
05/11/2017 08:45,2,1.893,ACTIVE,213.51,353.47,59.996,1494506703,"201051344000868","219011344069620",30.81,15.30,0,316.50,403.97,59.0,55.0,0.468,689792.8,689792.8,5221,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506719,1964989.00
05/11/2017 08:45,2,1.381,ACTIVE,211.70,344.15,59.965,1494506703,"274151322000095","219011344069620",30.26,18.00,0,327.32,382.33,42.4,39.0,0.287,998562.4,998562.4,5185,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506720,1964990.00
05/11/2017 08:45,2,2.188,ACTIVE,213.74,351.67,59.954,1494506703,"201051344000988","219011344069620",19.66,15.00,0,335.14,382.93,43.5,40.1,0.345,622338.5,622338.5,5238,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506721,1964991.00
05/11/2017 08:45,2,1.605,ACTIVE,212.38,348.36,59.970,1494506703,"201051344001025","219011344069620",30.53,16.70,0,318.61,388.94,49.5,45.9,0.376,694277.4,694277.4,5228,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506722,1964992.00
05/11/2017 08:45,2,1.621,ACTIVE,213.29,350.17,60.007,1494506703,"201051344000458","219011344069620",30.43,16.30,0,316.20,391.04,49.9,46.2,0.407,701929.1,701929.1,5206,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506723,1964993.00
05/11/2017 08:45,2,1.414,ACTIVE,213.96,350.47,59.959,1494506703,"201051344000853","219011344069620",30.08,14.70,0,319.21,394.35,43.0,39.6,0.345,702514.0,702514.0,5208,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506724,1964994.00
05/11/2017 08:45,2,1.342,ACTIVE,212.61,345.66,59.970,1494506703,"201051344000685","219011344069620",30.26,15.30,0,315.30,391.64,41.1,37.7,0.345,695102.9,695102.9,5232,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506725,1964995.00
05/11/2017 08:45,2,1.250,ACTIVE,212.61,345.06,59.970,1494506703,"201051344000917","219011344069620",29.40,16.00,0,318.30,392.85,37.3,34.1,0.301,691744.2,691744.2,5218,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506726,1964996.00
05/11/2017 08:45,2,1.232,ACTIVE,212.38,344.45,59.965,1494506703,"201051344001145","219011344069620",30.16,15.00,0,319.81,391.64,37.7,34.4,0.292,699645.2,699645.2,5207,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506727,1964997.00
05/11/2017 08:45,2,1.314,ACTIVE,212.38,344.76,59.954,1494506703,"201051344000651","219011344069620",29.48,15.50,0,319.21,389.54,39.3,36.0,0.309,688094.4,688094.4,5227,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506728,1964998.00
05/11/2017 08:45,2,1.242,ACTIVE,211.25,346.26,59.944,1494506703,"274151322000088","219011344069620",29.40,16.30,0,328.22,377.22,37.0,33.8,0.234,906603.8,906603.8,5189,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506729,1964999.00
05/11/2017 08:45,2,0.918,ACTIVE,212.38,435.23,59.965,1494506703,"274151322000068","219011344069620",40.41,19.00,0,373.31,473.40,37.2,34.0,0.239,781750.9,781750.9,5368,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506730,1965000.00
05/11/2017 08:45,2,1.521,ACTIVE,212.38,345.96,59.965,1494506703,"201051344001135","219011344069620",29.76,15.80,0,317.70,388.64,45.9,42.4,0.376,683672.7,683672.7,5217,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506731,1965001.00
05/11/2017 08:45,2,1.537,ACTIVE,212.83,348.66,59.965,1494506703,"201051344000594","219011344069620",29.80,16.70,0,314.40,394.65,46.5,42.9,0.376,704110.5,704110.5,5217,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506732,1965002.00
05/11/2017 08:45,2,1.762,ACTIVE,212.83,349.56,59.965,1494506703,"201051344001203","219011344069620",30.20,16.70,0,317.70,390.14,53.9,50.1,0.451,692693.3,692693.3,5234,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506733,1965003.00
05/11/2017 08:45,2,1.652,ACTIVE,211.48,352.87,59.965,1494506703,"274151322000054","219011344069620",29.34,17.30,0,326.42,378.12,49.1,45.4,0.336,924395.7,924395.7,5181,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506734,1965004.00
05/11/2017 08:45,2,1.664,ACTIVE,213.51,349.56,59.970,1494506703,"201051344000867","219011344069620",29.56,16.70,0,317.40,390.14,49.9,46.2,0.407,688697.4,688697.4,5234,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506734,1965005.00
05/11/2017 08:45,2,1.672,ACTIVE,212.83,349.56,59.965,1494506703,"201051344001093","219011344069620",30.47,16.70,0,318.00,389.84,51.5,47.8,0.402,691487.2,691487.2,5227,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506735,1965006.00
05/11/2017 08:45,2,1.309,ACTIVE,213.06,348.36,59.928,1494506703,"201051344000900","219011344069620",30.34,14.00,0,314.10,397.05,40.2,36.9,0.327,710166.0,710166.0,5211,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506736,1965007.00
05/11/2017 08:45,2,1.250,ACTIVE,213.29,346.26,60.023,1494506703,"201051344000648","219011344069620",29.92,14.70,0,316.80,394.35,37.9,34.7,0.305,699290.4,699290.4,5211,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506737,1965008.00
05/11/2017 08:45,2,1.230,ACTIVE,213.29,346.56,60.007,1494506703,"201051344000569","219011344069620",30.14,14.70,0,318.91,390.74,37.6,34.4,0.296,712481.0,712481.0,5198,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506738,1965009.00
05/11/2017 08:45,2,1.217,ACTIVE,213.06,346.26,60.012,1494506703,"201051344000983","219011344069620",29.88,15.30,0,317.40,391.34,36.9,33.6,0.305,702918.8,702918.8,5211,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506739,1965010.00
05/11/2017 08:45,2,1.234,ACTIVE,213.06,345.66,59.970,1494506703,"201051344001158","219011344069620",29.26,15.80,0,317.70,391.64,36.6,33.4,0.296,688371.4,688371.4,5219,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506740,1965011.00
05/11/2017 08:45,2,1.211,ACTIVE,213.51,346.86,59.922,1494506703,"201051344000576","219011344069620",29.82,14.70,0,317.40,396.45,36.6,33.4,0.287,703069.0,703069.0,5206,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506741,1965012.00
05/11/2017 08:45,2,1.115,ACTIVE,211.48,345.66,59.965,1494506703,"274151322000087","219011344069620",29.24,24.50,0,329.73,377.82,33.0,29.9,0.208,896890.3,896890.3,5277,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494506742,1965013.00
05/11/2017 09:00,2,3.549,ACTIVE,216.22,351.97,59.975,1494507604,"201051344000645","219011344069620",30.36,16.70,0,319.21,395.55,109.1,103.4,0.495,701971.7,701971.7,5202,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507605,1965014.00
05/11/2017 09:00,2,3.354,ACTIVE,213.06,348.66,59.986,1494507604,"274151322000085","219011344069620",29.68,19.00,0,319.51,381.73,100.8,95.4,0.380,921098.4,921098.4,5179,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507606,1965015.00
05/11/2017 09:00,2,3.561,ACTIVE,215.77,352.87,59.986,1494507604,"201051344000633","219011344069620",30.63,17.80,0,318.00,395.25,110.4,104.7,0.530,688261.3,688261.3,5234,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507606,1965016.00
05/11/2017 09:00,2,3.627,ACTIVE,216.22,353.17,59.986,1494507604,"201051344000469","219011344069620",30.53,16.00,0,315.60,395.85,112.2,106.4,0.530,691287.4,691287.4,5215,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507607,1965017.00
05/11/2017 09:00,2,3.713,ACTIVE,213.96,349.86,60.034,1494507604,"201051344000646","219011344069620",30.28,17.30,0,316.80,392.55,113.9,108.0,0.548,685282.1,685282.1,5225,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507608,1965018.00
05/11/2017 09:00,2,3.449,ACTIVE,212.61,343.25,59.981,1494507604,"274151322000052","219011344069620",30.38,19.50,0,327.92,381.42,106.1,100.5,0.415,955426.5,955426.5,5185,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507609,1965019.00
05/11/2017 09:00,2,3.654,ACTIVE,215.09,349.86,59.981,1494507604,"201051344000585","219011344069620",30.40,17.80,0,318.61,393.75,112.5,106.6,0.530,696632.5,696632.5,5228,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507610,1965020.00
05/11/2017 09:00,2,3.713,ACTIVE,214.19,348.96,60.018,1494507604,"201051344001230","219011344069620",30.95,18.30,0,315.60,390.14,116.4,110.4,0.548,689829.9,689829.9,5221,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507611,1965021.00
05/11/2017 09:00,2,3.662,ACTIVE,215.09,349.86,59.991,1494507604,"201051344000582","219011344069620",30.51,16.00,0,317.70,391.34,113.2,107.3,0.521,679630.4,679630.4,5216,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507612,1965022.00
05/11/2017 09:00,2,3.809,ACTIVE,214.19,349.56,59.970,1494507604,"201051344000955","219011344069620",30.75,17.30,0,317.10,399.46,118.6,112.6,0.561,698309.5,698309.5,5231,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507613,1965023.00
05/11/2017 09:00,2,2.293,ACTIVE,212.61,441.54,59.975,1494507604,"274151322000094","219011344069620",40.81,20.70,0,331.53,477.61,95.3,90.1,0.358,781581.5,781581.5,5344,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507614,1965024.00
05/11/2017 09:00,2,3.582,ACTIVE,216.22,352.87,59.981,1494507604,"201051344000579","219011344069620",30.75,17.80,0,319.21,393.15,111.5,105.7,0.521,709009.7,709009.7,5216,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507615,1965025.00
05/11/2017 09:00,2,3.801,ACTIVE,214.19,349.86,59.981,1494507604,"201051344000890","219011344069620",30.53,17.80,0,317.70,392.55,117.6,111.5,0.535,692185.3,692185.3,5228,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507616,1965026.00
05/11/2017 09:00,2,3.789,ACTIVE,214.64,350.77,59.991,1494507604,"201051344000438","219011344069620",30.63,16.70,0,318.30,392.85,117.6,111.6,0.544,694998.4,694998.4,5219,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507617,1965027.00
05/11/2017 09:00,2,3.779,ACTIVE,214.41,356.78,59.996,1494507604,"201051344000417","219011344069620",19.66,15.80,0,331.23,387.14,75.3,70.7,0.641,647681.6,647681.6,5247,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507617,1965028.00
05/11/2017 09:00,2,3.303,ACTIVE,212.61,350.47,59.986,1494507604,"274151322000083","219011344069620",30.57,18.70,0,326.72,382.63,102.2,96.7,0.407,945756.8,945756.8,5191,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507618,1965029.00
05/11/2017 09:00,2,3.658,ACTIVE,213.74,354.97,59.975,1494507604,"274151322000076","219011344069620",31.31,19.50,0,328.52,390.74,116.0,110.0,0.451,1008335.8,1008335.8,5183,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507619,1965030.00
05/11/2017 09:00,2,3.645,ACTIVE,215.54,351.37,59.975,1494507604,"201051344000868","219011344069620",30.47,16.30,0,318.00,395.25,112.5,106.7,0.517,689810.9,689810.9,5222,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507620,1965031.00
05/11/2017 09:00,2,3.604,ACTIVE,212.83,346.26,59.986,1494507604,"274151322000095","219011344069620",30.77,20.70,0,326.72,390.44,112.2,106.4,0.424,998580.1,998580.1,5186,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507621,1965032.00
05/11/2017 09:00,2,3.744,ACTIVE,216.00,359.78,59.996,1494507604,"201051344000988","219011344069620",19.68,16.00,0,334.24,390.14,74.6,70.0,0.628,622350.4,622350.4,5239,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507622,1965033.00
05/11/2017 09:00,2,3.758,ACTIVE,214.87,350.17,59.944,1494507604,"201051344001025","219011344069620",30.59,18.00,0,318.00,391.64,116.4,110.4,0.530,694296.0,694296.0,5229,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507623,1965034.00
05/11/2017 09:00,2,3.531,ACTIVE,216.00,351.37,59.986,1494507604,"201051344000458","219011344069620",30.67,17.50,0,317.10,391.94,109.7,103.9,0.521,701946.8,701946.8,5207,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507624,1965035.00
05/11/2017 09:00,2,3.604,ACTIVE,216.67,352.87,59.981,1494507604,"201051344000853","219011344069620",30.57,16.00,0,318.91,397.66,111.6,105.8,0.521,702531.9,702531.9,5209,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507625,1965036.00
05/11/2017 09:00,2,3.771,ACTIVE,214.19,349.56,59.986,1494507604,"201051344000685","219011344069620",30.57,17.30,0,315.60,394.65,116.9,110.9,0.570,695121.5,695121.5,5233,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507626,1965037.00
05/11/2017 09:00,2,3.695,ACTIVE,214.87,350.17,59.986,1494507604,"201051344000917","219011344069620",30.73,17.00,0,319.21,395.55,115.0,109.1,0.535,691762.5,691762.5,5219,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507627,1965038.00
05/11/2017 09:00,2,3.709,ACTIVE,214.19,349.56,59.986,1494507604,"201051344001145","219011344069620",30.53,16.30,0,318.00,393.45,114.6,108.7,0.526,699663.5,699663.5,5208,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507628,1965039.00
05/11/2017 09:00,2,3.797,ACTIVE,215.32,349.86,59.981,1494507604,"201051344000651","219011344069620",30.59,17.30,0,318.00,389.54,117.6,111.6,0.552,688113.2,688113.2,5228,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507629,1965040.00
05/11/2017 09:00,2,3.420,ACTIVE,212.61,342.05,59.986,1494507604,"274151322000088","219011344069620",30.24,19.00,0,327.32,386.83,104.8,99.2,0.389,906620.4,906620.4,5190,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507630,1965041.00
05/11/2017 09:00,2,2.266,ACTIVE,213.29,440.94,59.975,1494507604,"274151322000068","219011344069620",41.59,22.00,0,336.04,474.00,95.5,90.3,0.358,781766.0,781766.0,5369,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507630,1965042.00
05/11/2017 09:00,2,3.771,ACTIVE,214.87,349.26,59.975,1494507604,"201051344001135","219011344069620",30.42,17.00,0,318.00,396.75,116.2,110.2,0.539,683691.4,683691.4,5218,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507631,1965043.00
05/11/2017 09:00,2,3.717,ACTIVE,215.09,351.67,59.981,1494507604,"201051344000594","219011344069620",30.36,19.00,0,317.70,391.04,114.3,108.4,0.526,704128.8,704128.8,5218,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507632,1965044.00
05/11/2017 09:00,2,3.871,ACTIVE,215.09,350.17,59.981,1494507604,"201051344001203","219011344069620",30.65,18.00,0,317.10,394.35,120.1,114.0,0.570,692712.6,692712.6,5235,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507633,1965045.00
05/11/2017 09:00,2,3.385,ACTIVE,212.61,356.48,59.981,1494507604,"274151322000054","219011344069620",29.92,19.80,0,326.42,394.05,102.5,97.0,0.389,924412.3,924412.3,5182,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507634,1965046.00
05/11/2017 09:00,2,3.584,ACTIVE,215.54,350.77,59.986,1494507604,"201051344000867","219011344069620",30.61,18.30,0,317.70,390.14,111.1,105.3,0.504,688715.7,688715.7,5235,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507635,1965047.00
05/11/2017 09:00,2,3.789,ACTIVE,214.87,351.37,59.975,1494507604,"201051344001093","219011344069620",30.59,19.00,0,318.00,395.25,117.4,111.4,0.530,691506.9,691506.9,5228,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507636,1965048.00
05/11/2017 09:00,2,3.359,ACTIVE,215.54,351.97,59.981,1494507604,"201051344000900","219011344069620",31.07,14.70,0,316.50,397.96,105.8,100.2,0.495,710184.4,710184.4,5212,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507637,1965049.00
05/11/2017 09:00,2,3.592,ACTIVE,216.00,351.97,59.991,1494507604,"201051344000648","219011344069620",30.47,16.70,0,317.70,397.96,111.0,105.2,0.521,699308.5,699308.5,5212,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507638,1965050.00
05/11/2017 09:00,2,3.672,ACTIVE,216.00,352.27,59.986,1494507604,"201051344000569","219011344069620",30.49,16.30,0,317.70,394.65,113.4,107.6,0.526,712499.2,712499.2,5199,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507639,1965051.00
05/11/2017 09:00,2,3.609,ACTIVE,216.22,352.57,59.975,1494507604,"201051344000983","219011344069620",30.91,17.30,0,318.61,394.65,113.0,107.2,0.548,702936.9,702936.9,5212,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507639,1965052.00
05/11/2017 09:00,2,3.732,ACTIVE,216.22,351.97,59.996,1494507604,"201051344001158","219011344069620",30.16,17.30,0,318.00,397.35,114.0,108.1,0.535,688389.8,688389.8,5220,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507640,1965053.00
05/11/2017 09:00,2,3.693,ACTIVE,216.45,353.77,59.986,1494507604,"201051344000576","219011344069620",30.61,16.00,0,316.80,392.55,114.5,108.6,0.530,703087.3,703087.3,5207,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507641,1965054.00
05/11/2017 09:00,2,3.438,ACTIVE,213.06,347.16,59.981,1494507604,"274151322000087","219011344069620",30.06,26.30,0,327.92,379.62,104.7,99.1,0.393,896906.7,896906.7,5278,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494507642,1965055.00
05/11/2017 09:15,2,3.789,ACTIVE,216.00,351.97,59.970,1494508503,"201051344000645","219011344069620",30.47,18.00,0,318.61,391.34,116.9,110.9,0.530,701994.8,701994.8,5203,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508505,1965056.00
05/11/2017 09:15,2,3.572,ACTIVE,212.83,346.56,59.970,1494508503,"274151322000085","219011344069620",29.20,21.00,0,330.03,378.12,105.6,100.0,0.398,921119.5,921119.5,5180,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508506,1965057.00
05/11/2017 09:15,2,3.760,ACTIVE,215.54,352.87,59.965,1494508503,"201051344000633","219011344069620",30.30,19.50,0,316.20,391.94,115.3,109.4,0.552,688284.3,688284.3,5235,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508507,1965058.00
05/11/2017 09:15,2,3.764,ACTIVE,215.77,353.47,59.965,1494508503,"201051344000469","219011344069620",30.43,17.80,0,315.00,391.34,116.0,110.1,0.548,691310.6,691310.6,5216,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508508,1965059.00
05/11/2017 09:15,2,3.812,ACTIVE,213.74,349.56,59.965,1494508503,"201051344000646","219011344069620",30.42,19.50,0,316.80,388.64,117.5,111.4,0.561,685305.6,685305.6,5226,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508509,1965060.00
05/11/2017 09:15,2,3.627,ACTIVE,212.38,344.15,59.959,1494508503,"274151322000052","219011344069620",30.28,22.30,0,327.62,380.22,111.1,105.3,0.438,955448.9,955448.9,5186,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508510,1965061.00
05/11/2017 09:15,2,3.797,ACTIVE,214.64,349.26,59.959,1494508503,"201051344000585","219011344069620",30.36,20.30,0,317.70,388.04,116.8,110.8,0.552,696655.8,696655.8,5229,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508511,1965062.00
05/11/2017 09:15,2,3.900,ACTIVE,213.74,349.26,59.949,1494508503,"201051344001230","219011344069620",30.36,20.70,0,316.80,386.53,120.0,113.9,0.566,689853.9,689853.9,5222,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508512,1965063.00
05/11/2017 09:15,2,3.828,ACTIVE,214.64,350.77,59.965,1494508503,"201051344000582","219011344069620",30.18,18.00,0,317.10,389.24,117.0,111.0,0.535,679653.8,679653.8,5217,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508512,1965064.00
05/11/2017 09:15,2,3.967,ACTIVE,213.74,349.86,59.965,1494508503,"201051344000955","219011344069620",30.38,19.30,0,316.80,387.74,122.0,115.8,0.583,698334.0,698334.0,5232,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508513,1965065.00
05/11/2017 09:15,2,2.404,ACTIVE,212.61,436.43,59.949,1494508503,"274151322000094","219011344069620",40.71,22.50,0,330.33,477.31,98.7,93.3,0.380,781601.2,781601.2,5345,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508514,1965066.00
05/11/2017 09:15,2,3.801,ACTIVE,216.00,352.27,59.944,1494508503,"201051344000579","219011344069620",30.20,19.80,0,317.40,390.74,116.3,110.3,0.544,709032.9,709032.9,5217,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508515,1965067.00
05/11/2017 09:15,2,3.938,ACTIVE,213.51,349.26,59.954,1494508503,"201051344000890","219011344069620",30.26,19.80,0,318.61,387.44,120.6,114.5,0.548,692209.6,692209.6,5229,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508516,1965068.00
05/11/2017 09:15,2,3.865,ACTIVE,214.41,349.86,59.986,1494508503,"201051344000438","219011344069620",30.67,18.30,0,318.00,389.24,120.2,114.1,0.561,695022.7,695022.7,5220,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508517,1965069.00
05/11/2017 09:15,2,3.852,ACTIVE,214.19,357.98,59.954,1494508503,"201051344000417","219011344069620",19.70,17.50,0,318.91,388.34,76.9,72.3,0.650,647697.0,647697.0,5248,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508518,1965070.00
05/11/2017 09:15,2,3.496,ACTIVE,212.38,344.15,59.949,1494508503,"274151322000083","219011344069620",30.20,21.50,0,327.32,376.92,106.9,101.3,0.424,945778.3,945778.3,5192,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508519,1965071.00
05/11/2017 09:15,2,3.854,ACTIVE,213.29,344.45,59.949,1494508503,"274151322000076","219011344069620",30.77,22.30,0,329.73,382.03,120.0,113.9,0.464,1008360.1,1008360.1,5184,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508520,1965072.00
05/11/2017 09:15,2,3.738,ACTIVE,215.09,351.67,59.959,1494508503,"201051344000868","219011344069620",30.40,17.00,0,318.61,390.74,115.1,109.1,0.530,689834.1,689834.1,5223,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508521,1965073.00
05/11/2017 09:15,2,3.750,ACTIVE,212.61,343.85,59.949,1494508503,"274151322000095","219011344069620",30.53,22.80,0,329.13,378.72,115.9,110.0,0.442,998603.6,998603.6,5187,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508522,1965074.00
05/11/2017 09:15,2,3.844,ACTIVE,216.00,360.99,59.944,1494508503,"201051344000988","219011344069620",19.68,17.00,0,318.61,394.05,76.7,72.1,0.641,622365.6,622365.6,5240,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508522,1965075.00
05/11/2017 09:15,2,3.820,ACTIVE,214.41,348.96,59.944,1494508503,"201051344001025","219011344069620",30.47,20.70,0,318.30,387.74,117.9,111.9,0.548,694319.8,694319.8,5230,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508523,1965076.00
05/11/2017 09:15,2,3.729,ACTIVE,215.77,351.97,59.949,1494508503,"201051344000458","219011344069620",30.38,19.00,0,318.00,394.05,114.7,108.8,0.552,701969.3,701969.3,5208,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508524,1965077.00
05/11/2017 09:15,2,3.754,ACTIVE,216.67,353.77,59.949,1494508503,"201051344000853","219011344069620",30.71,17.50,0,319.21,392.85,116.8,110.8,0.548,702554.9,702554.9,5210,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508525,1965078.00
05/11/2017 09:15,2,3.893,ACTIVE,213.96,349.56,59.949,1494508503,"201051344000685","219011344069620",30.47,18.70,0,317.10,388.94,120.1,114.0,0.588,695145.3,695145.3,5234,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508526,1965079.00
05/11/2017 09:15,2,3.848,ACTIVE,214.64,350.17,59.938,1494508503,"201051344000917","219011344069620",30.47,20.00,0,318.61,389.24,118.8,112.8,0.561,691785.9,691785.9,5220,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508527,1965080.00
05/11/2017 09:15,2,3.857,ACTIVE,213.96,349.86,59.954,1494508503,"201051344001145","219011344069620",30.42,17.80,0,318.91,393.75,118.8,112.7,0.552,699687.0,699687.0,5209,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508528,1965081.00
05/11/2017 09:15,2,3.943,ACTIVE,214.87,351.67,59.933,1494508503,"201051344000651","219011344069620",30.32,19.30,0,318.00,388.34,121.0,114.9,0.557,688137.0,688137.0,5229,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508529,1965082.00
05/11/2017 09:15,2,3.629,ACTIVE,212.61,353.47,59.928,1494508503,"274151322000088","219011344069620",29.80,21.30,0,328.82,377.82,109.5,103.7,0.411,906642.0,906642.0,5191,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508530,1965083.00
05/11/2017 09:15,2,2.346,ACTIVE,213.51,443.04,59.949,1494508503,"274151322000068","219011344069620",41.96,24.30,0,331.23,469.79,100.5,95.1,0.376,781785.8,781785.8,5370,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508530,1965084.00
05/11/2017 09:15,2,3.852,ACTIVE,214.41,349.56,59.928,1494508503,"201051344001135","219011344069620",30.45,19.00,0,318.61,388.04,118.8,112.7,0.557,683714.9,683714.9,5219,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508531,1965085.00
05/11/2017 09:15,2,3.729,ACTIVE,214.87,350.47,59.944,1494508503,"201051344000594","219011344069620",30.97,21.00,0,317.40,389.54,117.0,111.0,0.539,704152.0,704152.0,5219,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508532,1965086.00
05/11/2017 09:15,2,4.045,ACTIVE,214.87,350.47,59.938,1494508503,"201051344001203","219011344069620",30.26,19.50,0,317.40,388.64,123.9,117.7,0.579,692736.8,692736.8,5236,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508533,1965087.00
05/11/2017 09:15,2,3.670,ACTIVE,212.61,355.28,59.944,1494508503,"274151322000054","219011344069620",29.44,22.00,0,327.02,379.32,109.4,103.7,0.415,924433.7,924433.7,5183,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508534,1965088.00
05/11/2017 09:15,2,3.900,ACTIVE,215.54,351.07,59.944,1494508503,"201051344000867","219011344069620",30.12,20.00,0,318.91,389.54,119.0,112.9,0.548,688738.7,688738.7,5236,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508535,1965089.00
05/11/2017 09:15,2,4.078,ACTIVE,214.41,350.77,59.917,1494508503,"201051344001093","219011344069620",30.34,20.00,0,317.40,387.74,125.3,119.0,0.566,691531.5,691531.5,5229,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508536,1965090.00
05/11/2017 09:15,2,3.889,ACTIVE,215.77,353.47,59.944,1494508503,"201051344000900","219011344069620",30.53,15.80,0,317.10,391.34,120.2,114.1,0.548,710207.7,710207.7,5213,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508537,1965091.00
