ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 09:15,2,3.771,ACTIVE,215.77,351.67,59.938,1494508503,"201051344000648","219011344069620",30.14,17.50,0,315.30,391.64,115.0,109.1,0.535,699331.3,699331.3,5213,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508538,1965092.00
05/11/2017 09:15,2,3.717,ACTIVE,216.00,353.17,59.938,1494508503,"201051344000569","219011344069620",30.51,17.30,0,317.70,391.04,114.9,109.0,0.539,712522.1,712522.1,5200,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508539,1965093.00
05/11/2017 09:15,2,3.781,ACTIVE,216.00,352.87,59.938,1494508503,"201051344000983","219011344069620",30.49,18.00,0,317.70,393.75,116.7,110.7,0.557,702959.7,702959.7,5213,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508540,1965094.00
05/11/2017 09:15,2,3.834,ACTIVE,216.22,353.17,59.944,1494508503,"201051344001158","219011344069620",30.32,19.00,0,318.61,391.34,117.8,111.7,0.552,688412.7,688412.7,5221,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508540,1965095.00
05/11/2017 09:15,2,3.824,ACTIVE,216.45,354.67,59.933,1494508503,"201051344000576","219011344069620",30.61,17.30,0,319.21,392.25,118.6,112.6,0.552,703110.3,703110.3,5208,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508541,1965096.00
05/11/2017 09:15,2,3.605,ACTIVE,213.06,356.78,59.949,1494508503,"274151322000087","219011344069620",29.90,28.80,0,329.43,378.42,109.1,103.4,0.411,896928.0,896928.0,5279,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494508542,1965097.00
05/11/2017 09:30,2,4.559,ACTIVE,216.90,356.78,59.986,1494509404,"201051344000645","219011344069620",29.86,18.70,0,317.10,391.04,137.8,131.1,0.623,702023.6,702023.6,5204,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509405,1965098.00
05/11/2017 09:30,2,4.186,ACTIVE,213.29,353.47,59.981,1494509404,"274151322000085","219011344069620",29.00,23.80,0,328.52,379.02,123.0,116.8,0.464,921145.3,921145.3,5181,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509406,1965099.00
05/11/2017 09:30,2,4.482,ACTIVE,216.45,356.78,59.965,1494509404,"201051344000633","219011344069620",30.04,21.00,0,317.70,391.04,136.4,129.8,0.658,688312.9,688312.9,5236,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509407,1965100.00
05/11/2017 09:30,2,4.525,ACTIVE,216.90,356.78,59.991,1494509404,"201051344000469","219011344069620",30.14,18.70,0,316.80,390.74,138.2,131.5,0.654,691339.7,691339.7,5217,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509408,1965101.00
05/11/2017 09:30,2,4.475,ACTIVE,214.64,352.87,59.975,1494509404,"201051344000646","219011344069620",30.06,21.80,0,316.20,389.24,136.1,129.5,0.650,685334.4,685334.4,5227,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509408,1965102.00
05/11/2017 09:30,2,4.295,ALERT,213.06,351.67,59.954,1494509404,"274151322000052","219011344069620",29.80,25.50,0,298.17,396.45,129.7,123.3,0.499,955476.1,955476.1,5187,0,0,0,L,1151911521,0,121.78,122.91,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509410,1965103.00
05/11/2017 09:30,2,4.465,ACTIVE,215.77,354.67,59.970,1494509404,"201051344000585","219011344069620",29.86,23.50,0,319.21,388.64,135.0,128.4,0.632,696684.5,696684.5,5230,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509411,1965104.00
05/11/2017 09:30,2,4.527,ACTIVE,214.41,351.67,59.986,1494509404,"201051344001230","219011344069620",30.16,23.30,0,316.50,386.53,138.2,131.5,0.645,689883.3,689883.3,5223,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509412,1965105.00
05/11/2017 09:30,2,4.475,ACTIVE,215.77,352.57,59.986,1494509404,"201051344000582","219011344069620",29.82,20.70,0,318.61,388.34,135.1,128.5,0.623,679682.5,679682.5,5218,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509413,1965106.00
05/11/2017 09:30,2,4.590,ACTIVE,214.64,351.37,59.981,1494509404,"201051344000955","219011344069620",30.08,21.80,0,315.30,389.24,139.8,133.1,0.663,698363.9,698363.9,5233,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509414,1965107.00
05/11/2017 09:30,2,2.846,ACTIVE,213.29,440.64,59.981,1494509404,"274151322000094","219011344069620",40.37,26.50,0,332.73,466.49,116.2,110.3,0.451,781625.6,781625.6,5346,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509415,1965108.00
05/11/2017 09:30,2,4.441,ACTIVE,216.90,355.58,60.012,1494509404,"201051344000579","219011344069620",30.02,22.00,0,318.91,391.64,135.0,128.4,0.628,709061.6,709061.6,5218,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509416,1965109.00
05/11/2017 09:30,2,4.586,ACTIVE,214.64,351.67,59.975,1494509404,"201051344000890","219011344069620",29.74,23.00,0,318.30,387.44,138.2,131.4,0.632,692239.2,692239.2,5230,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509417,1965110.00
05/11/2017 09:30,2,4.549,ACTIVE,215.09,353.17,59.986,1494509404,"201051344000438","219011344069620",30.08,21.00,0,318.61,387.44,138.5,131.8,0.663,695052.4,695052.4,5221,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509417,1965111.00
05/11/2017 09:30,2,4.492,ACTIVE,215.09,348.06,60.023,1494509404,"201051344000417","219011344069620",19.48,21.50,0,318.30,388.64,88.6,83.6,0.420,647715.9,647715.9,5249,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509418,1965112.00
05/11/2017 09:30,2,4.150,ACTIVE,212.83,361.89,59.986,1494509404,"274151322000083","219011344069620",29.76,24.50,0,328.52,377.82,125.1,118.8,0.499,945804.8,945804.8,5193,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509419,1965113.00
05/11/2017 09:30,2,4.463,ACTIVE,213.96,364.89,59.975,1494509404,"274151322000076","219011344069620",30.73,25.30,0,329.43,381.42,138.9,132.1,0.539,1008389.7,1008389.7,5185,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509420,1965114.00
05/11/2017 09:30,2,4.467,ACTIVE,216.00,354.97,59.986,1494509404,"201051344000868","219011344069620",29.98,18.70,0,318.00,389.84,135.5,128.9,0.623,689863.0,689863.0,5224,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509421,1965115.00
05/11/2017 09:30,2,4.426,ACTIVE,212.61,344.45,59.970,1494509404,"274151322000095","219011344069620",30.14,26.50,0,326.42,397.05,135.1,128.5,0.513,998632.4,998632.4,5188,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509422,1965116.00
05/11/2017 09:30,2,4.473,ACTIVE,216.90,353.47,59.986,1494509404,"201051344000988","219011344069620",19.62,19.80,0,317.40,392.25,88.9,83.9,0.415,622384.5,622384.5,5241,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509423,1965117.00
05/11/2017 09:30,2,4.471,ACTIVE,215.32,351.97,59.975,1494509404,"201051344001025","219011344069620",30.04,23.30,0,319.21,388.04,136.0,129.3,0.623,694349.2,694349.2,5231,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509424,1965118.00
05/11/2017 09:30,2,4.357,ACTIVE,216.67,354.67,59.975,1494509404,"201051344000458","219011344069620",29.94,20.70,0,317.40,391.04,132.2,125.6,0.628,701997.7,701997.7,5209,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509425,1965119.00
05/11/2017 09:30,2,4.320,ACTIVE,217.35,357.68,59.965,1494509404,"201051344000853","219011344069620",30.67,18.00,0,319.21,391.64,134.3,127.7,0.632,702583.7,702583.7,5211,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509426,1965120.00
05/11/2017 09:30,2,4.490,ACTIVE,214.64,351.97,59.970,1494509404,"201051344000685","219011344069620",29.80,21.00,0,316.20,388.64,135.5,128.9,0.641,695174.7,695174.7,5235,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509427,1965121.00
05/11/2017 09:30,2,4.441,ACTIVE,215.54,351.67,59.991,1494509404,"201051344000917","219011344069620",29.84,21.00,0,319.81,389.24,134.1,127.5,0.628,691814.9,691814.9,5221,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509428,1965122.00
05/11/2017 09:30,2,4.404,ACTIVE,214.64,352.57,59.959,1494509404,"201051344001145","219011344069620",30.04,19.50,0,318.61,388.94,134.0,127.4,0.619,699716.0,699716.0,5210,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509429,1965123.00
05/11/2017 09:30,2,4.506,ACTIVE,215.54,353.17,59.954,1494509404,"201051344000651","219011344069620",29.70,21.50,0,319.51,386.83,135.5,128.8,0.623,688166.4,688166.4,5230,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509430,1965124.00
05/11/2017 09:30,2,4.137,ACTIVE,212.83,354.97,59.975,1494509404,"274151322000088","219011344069620",29.62,23.30,0,321.91,383.23,124.0,117.7,0.468,906668.6,906668.6,5192,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509431,1965125.00
05/11/2017 09:30,2,2.811,ACTIVE,213.74,440.94,59.981,1494509404,"274151322000068","219011344069620",40.53,26.80,0,371.51,469.19,112.4,106.5,0.424,781810.3,781810.3,5371,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509432,1965126.00
05/11/2017 09:30,2,4.412,ACTIVE,215.09,352.27,59.965,1494509404,"201051344001135","219011344069620",29.82,21.00,0,318.00,387.14,133.2,126.7,0.623,683743.9,683743.9,5220,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509433,1965127.00
05/11/2017 09:30,2,4.414,ACTIVE,215.32,354.67,59.986,1494509404,"201051344000594","219011344069620",29.84,23.00,0,318.91,395.25,133.3,126.8,0.614,704180.9,704180.9,5220,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509434,1965128.00
05/11/2017 09:30,2,4.547,ACTIVE,215.54,352.87,59.981,1494509404,"201051344001203","219011344069620",29.70,22.80,0,317.40,388.64,136.8,130.1,0.641,692766.8,692766.8,5237,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509434,1965129.00
05/11/2017 09:30,2,4.148,ACTIVE,212.61,359.18,59.975,1494509404,"274151322000054","219011344069620",28.88,24.80,0,316.80,391.64,121.3,115.2,0.464,924460.1,924460.1,5184,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509435,1965130.00
05/11/2017 09:30,2,4.385,ACTIVE,216.00,353.77,59.949,1494509404,"201051344000867","219011344069620",29.94,21.80,0,319.21,389.24,133.0,126.5,0.610,688767.6,688767.6,5237,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509436,1965131.00
05/11/2017 09:30,2,4.598,ACTIVE,215.32,354.37,59.975,1494509404,"201051344001093","219011344069620",29.52,22.50,0,319.21,388.04,137.5,130.8,0.614,691561.8,691561.8,5230,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509437,1965132.00
05/11/2017 09:30,2,4.354,ACTIVE,216.45,355.28,59.986,1494509404,"201051344000900","219011344069620",30.59,16.70,0,316.80,399.46,134.8,128.2,0.619,710237.0,710237.0,5214,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509438,1965133.00
05/11/2017 09:30,2,4.268,ACTIVE,216.45,355.88,60.007,1494509404,"201051344000648","219011344069620",30.28,19.00,0,315.90,391.04,131.0,124.5,0.610,699359.9,699359.9,5214,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509439,1965134.00
05/11/2017 09:30,2,4.291,ACTIVE,216.67,355.58,59.991,1494509404,"201051344000569","219011344069620",30.49,18.00,0,318.30,391.04,132.6,126.0,0.614,712551.0,712551.0,5201,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509440,1965135.00
05/11/2017 09:30,2,4.275,ACTIVE,216.67,354.97,59.944,1494509404,"201051344000983","219011344069620",30.30,18.70,0,319.51,389.84,131.2,124.7,0.614,702988.4,702988.4,5214,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509441,1965136.00
05/11/2017 09:30,2,4.385,ACTIVE,216.90,356.18,59.981,1494509404,"201051344001158","219011344069620",29.50,20.70,0,318.91,390.44,131.0,124.5,0.614,688441.3,688441.3,5222,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509442,1965137.00
05/11/2017 09:30,2,4.342,ACTIVE,216.90,356.18,59.991,1494509404,"201051344000576","219011344069620",30.04,18.30,0,318.61,391.34,132.1,125.5,0.605,703139.2,703139.2,5209,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509443,1965138.00
05/11/2017 09:30,2,4.057,ACTIVE,213.29,346.26,59.975,1494509404,"274151322000087","219011344069620",29.44,31.00,0,326.72,413.59,121.1,114.9,0.460,896954.3,896954.3,5280,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494509443,1965139.00
05/11/2017 09:45,2,4.760,ACTIVE,216.67,355.28,59.986,1494510303,"201051344000645","219011344069620",29.40,21.30,0,326.72,402.16,141.7,134.9,0.658,702056.2,702056.2,5205,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510304,1965140.00
05/11/2017 09:45,2,4.453,ACTIVE,213.06,355.28,59.975,1494510303,"274151322000085","219011344069620",28.23,25.50,0,312.89,417.49,127.4,121.0,0.491,921174.5,921174.5,5182,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510305,1965141.00
05/11/2017 09:45,2,4.652,ALERT,216.22,356.78,59.991,1494510303,"201051344000633","219011344069620",29.84,23.30,0,299.67,406.67,140.5,133.7,0.667,688345.1,688345.1,5237,0,0,0,L,1122011218,0,123.36,123.14,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510307,1965142.00
05/11/2017 09:45,2,4.729,ACTIVE,217.13,355.88,59.991,1494510303,"201051344000469","219011344069620",29.80,20.00,0,333.93,390.14,142.7,135.8,0.676,691372.4,691372.4,5218,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510308,1965143.00
05/11/2017 09:45,2,4.707,ACTIVE,214.19,352.87,59.986,1494510303,"201051344000646","219011344069620",29.76,24.30,0,332.73,386.53,141.9,135.1,0.681,685367.0,685367.0,5228,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510308,1965144.00
05/11/2017 09:45,2,4.521,ALERT,213.06,352.27,59.975,1494510303,"274151322000052","219011344069620",29.70,28.30,0,297.87,415.99,135.9,129.3,0.530,955507.2,955507.2,5189,0,0,0,L,1151911521,0,121.55,122.91,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510310,1965145.00
05/11/2017 09:45,2,4.695,ALERT,215.32,355.58,59.991,1494510303,"201051344000585","219011344069620",29.80,25.00,0,300.57,402.46,141.7,134.8,0.672,696716.8,696716.8,5231,0,0,0,L,1122011218,0,122.91,123.14,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510312,1965146.00
05/11/2017 09:45,2,4.785,ACTIVE,214.19,352.27,59.996,1494510303,"201051344001230","219011344069620",29.80,25.00,0,332.73,385.93,144.4,137.4,0.681,689916.5,689916.5,5224,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510313,1965147.00
05/11/2017 09:45,2,4.723,ACTIVE,215.32,354.97,59.991,1494510303,"201051344000582","219011344069620",29.66,22.00,0,332.43,386.83,141.9,135.0,0.650,679715.1,679715.1,5219,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510314,1965148.00
05/11/2017 09:45,2,4.828,ACTIVE,214.19,352.57,59.991,1494510303,"201051344000955","219011344069620",29.98,24.00,0,333.33,386.83,146.4,139.4,0.698,698397.5,698397.5,5234,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510315,1965149.00
05/11/2017 09:45,2,2.908,ACTIVE,213.06,446.95,59.986,1494510303,"274151322000094","219011344069620",41.47,28.30,0,407.57,485.12,121.6,115.4,0.460,781653.6,781653.6,5347,0,0,0,L,1151911521,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510316,1965150.00
05/11/2017 09:45,2,4.717,ACTIVE,216.90,355.58,59.991,1494510303,"201051344000579","219011344069620",29.72,23.50,0,323.11,391.94,142.1,135.2,0.667,709094.1,709094.1,5219,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510317,1965151.00
05/11/2017 09:45,2,4.889,ACTIVE,214.19,352.27,59.986,1494510303,"201051344000890","219011344069620",29.34,24.80,0,333.93,386.83,145.2,138.3,0.663,692272.5,692272.5,5231,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510318,1965152.00
05/11/2017 09:45,2,4.809,ALERT,214.87,351.97,60.012,1494510303,"201051344000438","219011344069620",29.98,23.00,0,300.27,407.57,146.0,139.0,0.689,695085.7,695085.7,5222,0,0,0,L,1122011218,0,123.36,122.46,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510320,1965153.00
05/11/2017 09:45,2,4.719,ACTIVE,214.64,348.96,59.996,1494510303,"201051344000417","219011344069620",19.56,23.50,0,313.50,396.45,93.6,88.4,0.442,647737.2,647737.2,5250,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510321,1965154.00
05/11/2017 09:45,2,4.438,ACTIVE,212.83,344.45,59.996,1494510303,"274151322000083","219011344069620",29.60,27.30,0,330.93,373.91,133.1,126.5,0.535,945835.1,945835.1,5194,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510321,1965155.00
05/11/2017 09:45,2,4.818,ALERT,213.96,351.37,59.991,1494510303,"274151322000076","219011344069620",30.32,27.80,0,298.17,408.78,147.9,140.8,0.579,1008423.4,1008423.4,5186,0,0,0,L,1151911521,0,122.46,123.14,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510323,1965156.00
05/11/2017 09:45,2,4.742,ACTIVE,215.77,354.67,59.986,1494510303,"201051344000868","219011344069620",29.88,21.00,0,333.03,385.93,143.5,136.6,0.663,689895.8,689895.8,5225,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510324,1965157.00
05/11/2017 09:45,2,4.732,ALERT,212.83,345.96,60.018,1494510303,"274151322000095","219011344069620",30.04,29.50,0,299.07,404.57,143.8,136.9,0.548,998665.1,998665.1,5189,0,0,0,L,1151911521,0,122.23,122.46,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510326,1965158.00
05/11/2017 09:45,2,4.787,ALERT,216.90,352.87,59.991,1494510303,"201051344000988","219011344069620",19.36,21.80,0,300.57,405.77,93.9,88.7,0.433,622405.8,622405.8,5242,0,0,0,L,1122011218,0,123.36,123.36,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510328,1965159.00
05/11/2017 09:45,2,4.842,ACTIVE,214.87,353.17,60.002,1494510303,"201051344001025","219011344069620",29.60,25.80,0,333.03,386.83,145.2,138.2,0.667,694382.4,694382.4,5232,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510329,1965160.00
05/11/2017 09:45,2,4.648,ACTIVE,216.90,355.88,59.991,1494510303,"201051344000458","219011344069620",29.92,22.30,0,335.74,388.64,140.8,134.0,0.672,702029.9,702029.9,5210,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510329,1965161.00
05/11/2017 09:45,2,4.725,ACTIVE,217.35,357.08,60.034,1494510303,"201051344000853","219011344069620",29.96,19.50,0,339.04,390.74,143.4,136.5,0.672,702616.4,702616.4,5212,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510330,1965162.00
05/11/2017 09:45,2,4.775,ACTIVE,214.19,354.97,59.981,1494510303,"201051344000685","219011344069620",29.96,22.30,0,313.50,398.56,144.9,137.9,0.703,695207.9,695207.9,5236,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510331,1965163.00
05/11/2017 09:45,2,4.783,ALERT,215.09,352.57,59.996,1494510303,"201051344000917","219011344069620",29.62,22.50,0,299.07,405.77,143.5,136.6,0.681,691847.7,691847.7,5222,0,0,0,L,1122011218,0,122.91,122.68,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510333,1965164.00
05/11/2017 09:45,2,4.746,ACTIVE,214.41,354.07,60.002,1494510303,"201051344001145","219011344069620",29.86,21.80,0,333.63,386.53,143.4,136.5,0.654,699748.9,699748.9,5211,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510334,1965165.00
05/11/2017 09:45,2,4.822,ALERT,215.32,354.37,60.002,1494510303,"201051344000651","219011344069620",29.68,23.30,0,300.27,412.38,145.0,138.0,0.672,688199.6,688199.6,5231,0,0,0,L,1122011218,0,123.59,122.23,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510336,1965166.00
05/11/2017 09:45,2,4.498,ACTIVE,212.61,351.07,59.991,1494510303,"274151322000088","219011344069620",29.20,26.30,0,333.63,374.21,133.1,126.5,0.499,906699.1,906699.1,5193,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510337,1965167.00
05/11/2017 09:45,2,2.914,ACTIVE,213.74,440.94,60.002,1494510303,"274151322000068","219011344069620",41.51,29.30,0,404.27,496.84,122.1,115.9,0.464,781838.4,781838.4,5372,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510338,1965168.00
05/11/2017 09:45,2,4.746,ACTIVE,214.87,352.27,60.018,1494510303,"201051344001135","219011344069620",29.78,23.00,0,321.61,398.86,143.1,136.2,0.667,683776.8,683776.8,5221,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510339,1965169.00
05/11/2017 09:45,2,4.783,ALERT,215.09,354.67,59.996,1494510303,"201051344000594","219011344069620",29.50,25.80,0,296.66,402.46,142.8,136.0,0.667,704213.6,704213.6,5221,0,0,0,L,1122011218,0,122.91,122.46,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510340,1965170.00
05/11/2017 09:45,2,4.887,ACTIVE,215.32,352.57,59.991,1494510303,"201051344001203","219011344069620",29.74,25.30,0,332.73,387.74,147.2,140.2,0.681,692800.6,692800.6,5238,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510341,1965171.00
05/11/2017 09:45,2,4.521,ACTIVE,213.06,360.99,59.996,1494510303,"274151322000054","219011344069620",28.59,26.50,0,333.33,373.91,130.7,124.2,0.499,924490.0,924490.0,5185,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510342,1965172.00
05/11/2017 09:45,2,4.783,ALERT,216.00,354.97,60.002,1494510303,"201051344000867","219011344069620",29.42,23.00,0,300.27,422.90,142.6,135.7,0.654,688800.2,688800.2,5238,0,0,0,L,1122011218,0,123.36,122.68,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510344,1965173.00
05/11/2017 09:45,2,4.893,ALERT,215.32,356.18,59.991,1494510303,"201051344001093","219011344069620",29.92,24.80,0,300.27,403.67,148.3,141.2,0.685,691595.9,691595.9,5231,0,0,0,L,1122011218,0,123.14,122.46,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510346,1965174.00
05/11/2017 09:45,2,4.752,ACTIVE,216.45,356.48,59.996,1494510303,"201051344000900","219011344069620",30.26,18.00,0,318.00,418.70,145.5,138.5,0.663,710270.4,710270.4,5215,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510347,1965175.00
05/11/2017 09:45,2,4.660,ACTIVE,216.45,355.28,59.991,1494510303,"201051344000648","219011344069620",29.90,21.00,0,334.24,388.94,141.2,134.3,0.658,699392.4,699392.4,5215,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510348,1965176.00
05/11/2017 09:45,2,4.703,ACTIVE,216.45,357.68,59.996,1494510303,"201051344000569","219011344069620",30.14,19.50,0,334.84,389.54,143.6,136.6,0.667,712583.9,712583.9,5202,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510349,1965177.00
05/11/2017 09:45,2,4.635,ACTIVE,216.67,355.58,59.991,1494510303,"201051344000983","219011344069620",30.32,20.70,0,333.63,388.04,142.2,135.3,0.685,703021.0,703021.0,5215,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510350,1965178.00
05/11/2017 09:45,2,4.762,ACTIVE,216.90,356.18,60.002,1494510303,"201051344001158","219011344069620",29.32,22.50,0,335.14,389.24,141.4,134.6,0.658,688473.9,688473.9,5223,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510350,1965179.00
05/11/2017 09:45,2,4.703,ACTIVE,216.67,355.88,59.991,1494510303,"201051344000576","219011344069620",30.04,20.70,0,323.11,394.65,143.1,136.2,0.663,703172.1,703172.1,5210,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510351,1965180.00
05/11/2017 09:45,2,4.461,ACTIVE,212.83,343.85,60.012,1494510303,"274151322000087","219011344069620",29.20,35.20,0,330.63,375.41,131.8,125.3,0.486,896984.6,896984.6,5281,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494510352,1965181.00
05/11/2017 10:00,2,5.217,ACTIVE,217.58,358.88,59.986,1494511203,"201051344000645","219011344069620",29.42,22.30,0,336.94,394.95,155.3,148.0,0.707,702091.7,702091.7,5206,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511205,1965182.00
05/11/2017 10:00,2,4.957,ACTIVE,213.51,353.77,59.975,1494511203,"274151322000085","219011344069620",27.77,28.30,0,333.63,376.01,139.5,132.7,0.526,921206.2,921206.2,5183,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511206,1965183.00
05/11/2017 10:00,2,5.168,ACTIVE,216.90,358.58,59.986,1494511203,"201051344000633","219011344069620",29.42,24.80,0,336.04,394.95,154.0,146.7,0.738,688380.3,688380.3,5239,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511207,1965184.00
05/11/2017 10:00,2,5.209,ACTIVE,217.80,359.18,59.986,1494511203,"201051344000469","219011344069620",29.52,21.00,0,336.64,396.45,155.7,148.4,0.729,691408.1,691408.1,5219,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511208,1965185.00
05/11/2017 10:00,2,5.186,ACTIVE,215.09,355.88,59.991,1494511203,"201051344000646","219011344069620",29.40,25.80,0,309.29,401.56,154.4,147.1,0.738,685402.3,685402.3,5229,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511209,1965186.00
05/11/2017 10:00,2,5.016,ACTIVE,213.29,346.56,59.986,1494511203,"274151322000052","219011344069620",29.38,30.80,0,333.33,378.72,149.2,142.1,0.583,955541.1,955541.1,5191,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511210,1965187.00
05/11/2017 10:00,2,5.201,ACTIVE,216.22,355.88,59.975,1494511203,"201051344000585","219011344069620",29.28,26.80,0,332.43,388.64,154.3,147.0,0.725,696752.0,696752.0,5233,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511211,1965188.00
05/11/2017 10:00,2,5.254,ACTIVE,214.87,353.77,59.991,1494511203,"201051344001230","219011344069620",29.50,26.30,0,333.03,391.64,156.9,149.5,0.729,689952.3,689952.3,5225,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511211,1965189.00
05/11/2017 10:00,2,5.189,ALERT,216.45,357.38,59.970,1494511203,"201051344000582","219011344069620",29.36,23.80,0,300.87,407.57,154.3,147.0,0.716,679750.0,679750.0,5220,0,0,0,L,1122011218,0,123.81,123.36,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511213,1965190.00
05/11/2017 10:00,2,5.342,ACTIVE,215.09,355.58,59.991,1494511203,"201051344000955","219011344069620",29.34,25.30,0,332.73,391.04,158.9,151.4,0.751,698433.7,698433.7,5235,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511214,1965191.00
05/11/2017 10:00,2,3.258,ACTIVE,213.29,432.52,59.975,1494511203,"274151322000094","219011344069620",40.69,30.30,0,404.87,464.68,133.6,127.0,0.508,781684.0,781684.0,5348,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511215,1965192.00
05/11/2017 10:00,2,5.199,ACTIVE,217.58,358.58,59.991,1494511203,"201051344000579","219011344069620",29.30,25.80,0,337.84,395.25,154.4,147.1,0.720,709129.3,709129.3,5220,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511216,1965193.00
05/11/2017 10:00,2,5.277,ACTIVE,215.09,353.47,59.981,1494511203,"201051344000890","219011344069620",29.44,26.50,0,333.33,391.34,157.3,149.9,0.720,692308.4,692308.4,5232,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511217,1965194.00
05/11/2017 10:00,2,5.301,ACTIVE,215.77,355.58,59.981,1494511203,"201051344000438","219011344069620",29.42,24.30,0,322.51,400.66,157.9,150.5,0.742,695121.8,695121.8,5224,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511218,1965195.00
05/11/2017 10:00,2,5.219,ACTIVE,215.32,349.86,59.981,1494511203,"201051344000417","219011344069620",19.16,25.80,0,333.63,375.11,101.3,95.9,0.477,647760.1,647760.1,5251,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511219,1965196.00
05/11/2017 10:00,2,4.906,ACTIVE,213.29,363.39,59.991,1494511203,"274151322000083","219011344069620",29.24,30.30,0,333.33,377.82,145.2,138.3,0.588,945868.1,945868.1,5195,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511220,1965197.00
05/11/2017 10:00,2,5.262,ACTIVE,213.96,353.47,59.970,1494511203,"274151322000076","219011344069620",30.16,30.30,0,332.13,380.52,160.7,153.2,0.641,1008459.9,1008459.9,5188,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511221,1965198.00
05/11/2017 10:00,2,5.178,ACTIVE,216.45,356.48,59.975,1494511203,"201051344000868","219011344069620",29.62,21.50,0,331.83,394.35,155.3,148.0,0.712,689931.3,689931.3,5226,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511222,1965199.00
05/11/2017 10:00,2,5.170,ACTIVE,213.29,350.17,59.965,1494511203,"274151322000095","219011344069620",29.88,32.40,0,333.03,380.52,156.5,149.1,0.601,998700.6,998700.6,5191,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511222,1965200.00
05/11/2017 10:00,2,5.254,ACTIVE,217.58,354.97,59.981,1494511203,"201051344000988","219011344069620",19.08,23.30,0,336.64,379.32,101.5,96.1,0.468,622428.8,622428.8,5244,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511223,1965201.00
05/11/2017 10:00,2,5.252,ACTIVE,215.77,354.97,59.981,1494511203,"201051344001025","219011344069620",29.54,27.30,0,313.50,411.48,157.1,149.7,0.725,694418.1,694418.1,5233,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511224,1965202.00
05/11/2017 10:00,2,5.127,ACTIVE,217.58,357.08,59.981,1494511203,"201051344000458","219011344069620",29.46,24.00,0,337.54,395.25,153.0,145.7,0.729,702064.7,702064.7,5211,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511225,1965203.00
05/11/2017 10:00,2,5.145,ACTIVE,218.03,359.78,59.986,1494511203,"201051344000853","219011344069620",29.78,20.70,0,338.74,394.95,155.2,147.9,0.738,702651.8,702651.8,5213,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511226,1965204.00
05/11/2017 10:00,2,5.275,ACTIVE,214.87,356.18,59.959,1494511203,"201051344000685","219011344069620",29.36,23.50,0,332.73,390.14,156.8,149.4,0.765,695243.5,695243.5,5237,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511227,1965205.00
05/11/2017 10:00,2,5.143,ACTIVE,216.00,355.28,59.981,1494511203,"201051344000917","219011344069620",29.88,24.50,0,331.53,389.24,155.5,148.1,0.734,691883.0,691883.0,5224,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511228,1965206.00
05/11/2017 10:00,2,5.162,ACTIVE,215.09,355.28,59.981,1494511203,"201051344001145","219011344069620",29.84,23.30,0,332.73,390.14,156.0,148.6,0.725,699784.2,699784.2,5212,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511229,1965207.00
05/11/2017 10:00,2,5.281,ACTIVE,216.22,356.48,59.975,1494511203,"201051344000651","219011344069620",29.36,24.80,0,332.43,391.34,157.0,149.6,0.720,688235.2,688235.2,5233,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511230,1965208.00
05/11/2017 10:00,2,4.938,ACTIVE,213.29,347.46,59.975,1494511203,"274151322000088","219011344069620",29.08,27.80,0,332.73,377.82,145.4,138.4,0.552,906731.8,906731.8,5194,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511230,1965209.00
05/11/2017 10:00,2,3.273,ACTIVE,214.19,445.45,59.986,1494511203,"274151322000068","219011344069620",40.87,30.80,0,407.87,466.19,134.9,128.3,0.508,781868.8,781868.8,5373,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511232,1965210.00
05/11/2017 10:00,2,5.244,ACTIVE,215.77,356.18,59.970,1494511203,"201051344001135","219011344069620",29.22,24.80,0,332.73,389.54,155.3,147.9,0.734,683812.0,683812.0,5222,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511232,1965211.00
05/11/2017 10:00,2,5.158,ACTIVE,216.00,356.48,59.975,1494511203,"201051344000594","219011344069620",29.72,27.00,0,331.83,391.04,155.2,147.9,0.720,704248.8,704248.8,5223,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511233,1965212.00
05/11/2017 10:00,2,5.330,ACTIVE,216.00,356.18,59.975,1494511203,"201051344001203","219011344069620",29.46,26.50,0,333.03,391.04,159.1,151.6,0.742,692836.7,692836.7,5239,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511234,1965213.00
05/11/2017 10:00,2,4.953,ACTIVE,213.06,357.68,59.986,1494511203,"274151322000054","219011344069620",28.33,28.80,0,332.73,377.82,142.0,135.1,0.544,924522.1,924522.1,5186,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511235,1965214.00
05/11/2017 10:00,2,5.170,ACTIVE,216.67,356.48,59.975,1494511203,"201051344000867","219011344069620",29.56,25.00,0,333.33,393.15,154.8,147.5,0.712,688835.3,688835.3,5240,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511236,1965215.00
05/11/2017 10:00,2,5.350,ACTIVE,216.00,356.48,59.954,1494511203,"201051344001093","219011344069620",29.52,25.80,0,331.83,391.34,160.0,152.5,0.729,691632.1,691632.1,5233,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511237,1965216.00
05/11/2017 10:00,2,5.219,ACTIVE,217.13,359.48,59.981,1494511203,"201051344000900","219011344069620",29.88,19.50,0,333.93,396.15,157.8,150.4,0.720,710306.2,710306.2,5216,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511238,1965217.00
05/11/2017 10:00,2,5.146,ACTIVE,217.13,357.68,59.986,1494511203,"201051344000648","219011344069620",29.46,21.80,0,337.54,395.25,153.4,146.2,0.712,699427.1,699427.1,5216,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511239,1965218.00
05/11/2017 10:00,2,5.178,ACTIVE,217.35,358.58,59.975,1494511203,"201051344000569","219011344069620",29.64,21.30,0,336.34,394.95,155.4,148.1,0.716,712619.1,712619.1,5203,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511240,1965219.00
05/11/2017 10:00,2,5.094,ACTIVE,217.58,357.98,59.986,1494511203,"201051344000983","219011344069620",29.92,21.80,0,336.94,394.65,154.3,147.0,0.734,703056.0,703056.0,5216,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511241,1965220.00
05/11/2017 10:00,2,5.184,ACTIVE,217.58,358.88,59.975,1494511203,"201051344001158","219011344069620",29.16,24.50,0,336.94,394.65,153.1,145.8,0.720,688508.5,688508.5,5224,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511242,1965221.00
05/11/2017 10:00,2,5.111,ACTIVE,217.58,358.88,59.981,1494511203,"201051344000576","219011344069620",30.04,22.00,0,337.24,395.55,155.4,148.1,0.712,703207.3,703207.3,5211,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511243,1965222.00
05/11/2017 10:00,2,4.816,ACTIVE,213.29,363.39,59.965,1494511203,"274151322000087","219011344069620",29.44,38.20,0,332.43,376.62,143.7,136.7,0.535,897016.9,897016.9,5282,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494511243,1965223.00
05/11/2017 10:15,2,5.758,ACTIVE,218.03,360.69,59.970,1494512104,"201051344000645","219011344069620",29.22,22.80,0,332.13,400.66,170.3,162.4,0.769,702130.5,702130.5,5207,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512105,1965224.00
05/11/2017 10:15,2,5.410,ACTIVE,213.74,352.87,59.959,1494512104,"274151322000085","219011344069620",27.69,30.30,0,333.03,379.02,151.7,144.5,0.575,921240.7,921240.7,5184,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512106,1965225.00
05/11/2017 10:15,2,5.684,ACTIVE,217.35,359.78,59.986,1494512104,"201051344000633","219011344069620",29.20,27.00,0,334.54,400.06,168.0,160.2,0.804,688418.6,688418.6,5240,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512107,1965226.00
05/11/2017 10:15,2,5.693,ACTIVE,218.48,361.89,59.975,1494512104,"201051344000469","219011344069620",29.50,22.50,0,337.24,400.66,170.1,162.2,0.800,691446.9,691446.9,5220,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512108,1965227.00
05/11/2017 10:15,2,5.672,ACTIVE,215.54,356.78,59.965,1494512104,"201051344000646","219011344069620",29.24,27.50,0,330.93,394.35,167.9,160.1,0.791,685440.6,685440.6,5230,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512109,1965228.00
05/11/2017 10:15,2,5.459,ACTIVE,213.51,361.59,59.959,1494512104,"274151322000052","219011344069620",29.40,32.20,0,332.43,382.33,162.5,154.9,0.619,955578.0,955578.0,5192,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512110,1965229.00
05/11/2017 10:15,2,5.717,ACTIVE,216.67,359.48,59.970,1494512104,"201051344000585","219011344069620",29.14,28.50,0,332.13,393.15,168.8,161.0,0.791,696790.3,696790.3,5234,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512110,1965230.00
05/11/2017 10:15,2,5.740,ACTIVE,215.32,357.08,59.970,1494512104,"201051344001230","219011344069620",29.38,27.50,0,333.03,395.55,170.8,163.0,0.787,689991.2,689991.2,5226,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512111,1965231.00
05/11/2017 10:15,2,5.678,ACTIVE,216.90,357.68,60.002,1494512104,"201051344000582","219011344069620",29.22,25.80,0,332.43,394.65,168.0,160.2,0.756,679788.3,679788.3,5222,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512112,1965232.00
05/11/2017 10:15,2,5.799,ACTIVE,215.54,356.18,59.970,1494512104,"201051344000955","219011344069620",29.26,27.50,0,332.13,395.25,171.9,164.0,0.804,698472.9,698472.9,5236,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512113,1965233.00
