ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 10:15,2,3.711,ACTIVE,213.51,427.71,59.954,1494512104,"274151322000094","219011344069620",39.72,31.80,0,401.56,461.68,148.4,141.3,0.566,781717.5,781717.5,5349,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512114,1965234.00
05/11/2017 10:15,2,5.734,ALERT,218.26,358.58,59.944,1494512104,"201051344000579","219011344069620",28.98,27.50,0,305.98,417.79,168.2,160.5,0.773,709167.5,709167.5,5221,0,0,0,L,1122011218,0,124.04,123.81,0002,22,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512116,1965235.00
05/11/2017 10:15,2,5.764,ACTIVE,215.32,354.67,59.949,1494512104,"201051344000890","219011344069620",29.26,28.30,0,332.43,394.95,170.9,163.0,0.765,692347.4,692347.4,5233,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512117,1965236.00
05/11/2017 10:15,2,5.809,ACTIVE,216.00,357.68,59.965,1494512104,"201051344000438","219011344069620",29.16,26.30,0,331.83,394.65,171.6,163.7,0.804,695160.9,695160.9,5225,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512118,1965237.00
05/11/2017 10:15,2,5.717,ACTIVE,215.54,350.17,59.959,1494512104,"201051344000417","219011344069620",18.98,27.00,0,332.43,376.31,109.9,104.2,0.521,647785.0,647785.0,5252,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512118,1965238.00
05/11/2017 10:15,2,5.398,ACTIVE,213.29,348.66,59.959,1494512104,"274151322000083","219011344069620",29.12,32.60,0,333.03,381.12,159.1,151.6,0.641,945904.2,945904.2,5196,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512119,1965239.00
05/11/2017 10:15,2,5.812,ACTIVE,214.41,359.48,59.954,1494512104,"274151322000076","219011344069620",29.74,31.80,0,331.53,383.83,175.0,167.0,0.685,1008499.8,1008499.8,5189,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512120,1965240.00
05/11/2017 10:15,2,5.764,ACTIVE,217.13,359.18,59.965,1494512104,"201051344000868","219011344069620",29.24,22.50,0,327.92,401.26,170.6,162.7,0.773,689970.2,689970.2,5227,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512121,1965241.00
05/11/2017 10:15,2,5.697,ACTIVE,213.29,359.48,59.944,1494512104,"274151322000095","219011344069620",29.68,35.00,0,332.43,383.83,171.2,163.3,0.654,998739.5,998739.5,5192,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512122,1965242.00
05/11/2017 10:15,2,5.850,ACTIVE,218.26,356.78,59.959,1494512104,"201051344000988","219011344069620",18.71,24.80,0,335.44,382.93,110.9,105.1,0.517,622453.9,622453.9,5245,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512123,1965243.00
05/11/2017 10:15,2,5.811,ACTIVE,216.67,357.08,59.944,1494512104,"201051344001025","219011344069620",29.08,29.80,0,331.23,394.35,171.1,163.3,0.773,694457.0,694457.0,5234,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512124,1965244.00
05/11/2017 10:15,2,5.580,ACTIVE,218.03,360.69,59.965,1494512104,"201051344000458","219011344069620",29.72,24.80,0,338.44,399.46,167.9,160.1,0.787,702103.0,702103.0,5212,0,0,0,L,1122011218,0,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512125,1965245.00
05/11/2017 10:15,2,5.715,ACTIVE,218.71,361.29,59.959,1494512104,"201051344000853","219011344069620",29.50,22.00,0,337.54,399.16,170.7,162.8,0.800,702690.7,702690.7,5214,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512126,1965246.00
05/11/2017 10:15,2,5.754,ACTIVE,215.54,357.68,59.991,1494512104,"201051344000685","219011344069620",29.34,25.80,0,330.33,394.35,170.9,163.1,0.826,695282.5,695282.5,5238,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512127,1965247.00
05/11/2017 10:15,2,5.660,ACTIVE,216.45,357.68,59.954,1494512104,"201051344000917","219011344069620",29.64,26.00,0,331.83,394.05,169.8,161.9,0.791,691921.7,691921.7,5225,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512128,1965248.00
05/11/2017 10:15,2,5.723,ACTIVE,215.77,355.88,59.954,1494512104,"201051344001145","219011344069620",29.36,24.00,0,331.83,394.35,170.2,162.3,0.787,699822.9,699822.9,5213,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512129,1965249.00
05/11/2017 10:15,2,5.730,ACTIVE,216.90,358.28,59.959,1494512104,"201051344000651","219011344069620",29.44,25.80,0,331.53,394.35,170.9,163.0,0.787,688274.2,688274.2,5234,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512130,1965250.00
05/11/2017 10:15,2,5.418,ACTIVE,213.74,348.36,59.959,1494512104,"274151322000088","219011344069620",28.90,29.50,0,332.73,381.12,158.7,151.2,0.588,906767.8,906767.8,5195,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512131,1965251.00
05/11/2017 10:15,2,3.604,ACTIVE,214.41,442.14,59.949,1494512104,"274151322000068","219011344069620",40.49,33.30,0,404.57,463.48,147.7,140.7,0.561,781902.4,781902.4,5374,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512132,1965252.00
05/11/2017 10:15,2,5.738,ACTIVE,216.45,357.68,59.928,1494512104,"201051344001135","219011344069620",29.12,26.50,0,331.53,394.05,169.3,161.5,0.787,683850.5,683850.5,5223,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512133,1965253.00
05/11/2017 10:15,2,5.770,ACTIVE,216.67,359.18,59.944,1494512104,"201051344000594","219011344069620",29.08,29.50,0,332.13,395.85,170.0,162.1,0.787,704287.5,704287.5,5224,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512134,1965254.00
05/11/2017 10:15,2,5.877,ACTIVE,216.90,357.98,59.959,1494512104,"201051344001203","219011344069620",29.10,28.50,0,332.43,395.55,173.1,165.2,0.818,692876.3,692876.3,5240,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512135,1965255.00
05/11/2017 10:15,2,5.480,ACTIVE,213.74,358.58,59.959,1494512104,"274151322000054","219011344069620",27.89,31.50,0,332.73,380.82,154.8,147.4,0.588,924557.3,924557.3,5187,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512136,1965256.00
05/11/2017 10:15,2,5.811,ACTIVE,217.35,359.18,59.954,1494512104,"201051344000867","219011344069620",28.78,26.50,0,330.03,400.06,169.3,161.5,0.773,688874.0,688874.0,5241,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512137,1965257.00
05/11/2017 10:15,2,5.805,ACTIVE,216.67,359.48,59.917,1494512104,"201051344001093","219011344069620",29.50,28.00,0,331.83,395.25,173.6,165.6,0.800,691671.8,691671.8,5234,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512138,1965258.00
05/11/2017 10:15,2,5.758,ACTIVE,217.80,360.08,59.965,1494512104,"201051344000900","219011344069620",29.84,21.30,0,337.24,401.26,173.9,166.0,0.787,710345.7,710345.7,5217,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512139,1965259.00
05/11/2017 10:15,2,5.588,ACTIVE,217.80,361.29,59.965,1494512104,"201051344000648","219011344069620",29.70,23.00,0,331.23,400.66,168.1,160.3,0.787,699465.4,699465.4,5217,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512139,1965260.00
05/11/2017 10:15,2,5.701,ACTIVE,218.03,362.79,59.959,1494512104,"201051344000569","219011344069620",29.68,22.30,0,337.84,400.36,171.4,163.5,0.795,712658.1,712658.1,5204,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512140,1965261.00
05/11/2017 10:15,2,5.703,ACTIVE,218.26,360.38,59.970,1494512104,"201051344000983","219011344069620",29.42,23.00,0,338.14,400.96,169.9,162.0,0.791,703094.6,703094.6,5217,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512141,1965262.00
05/11/2017 10:15,2,5.758,ACTIVE,218.26,362.79,59.922,1494512104,"201051344001158","219011344069620",28.78,26.30,0,313.50,422.90,167.9,160.1,0.782,688546.7,688546.7,5225,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512142,1965263.00
05/11/2017 10:15,2,5.746,ACTIVE,218.26,362.19,59.965,1494512104,"201051344000576","219011344069620",29.40,23.00,0,337.24,399.76,171.2,163.3,0.778,703246.2,703246.2,5212,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512143,1965264.00
05/11/2017 10:15,2,5.402,ACTIVE,213.51,362.49,59.959,1494512104,"274151322000087","219011344069620",28.82,42.30,0,332.73,382.93,157.5,150.1,0.592,897052.6,897052.6,5283,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494512144,1965265.00
05/11/2017 10:30,2,7.812,ACTIVE,219.39,367.90,59.954,1494513003,"201051344000645","219011344069620",28.84,26.30,0,318.91,415.39,228.1,218.2,1.034,702170.1,702170.1,5208,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513004,1965266.00
05/11/2017 10:30,2,7.402,ACTIVE,214.41,349.86,59.959,1494513003,"274151322000085","219011344069620",26.94,32.00,0,328.22,390.44,201.9,192.9,0.756,921276.1,921276.1,5185,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513005,1965267.00
05/11/2017 10:30,2,7.738,ACTIVE,218.93,367.00,59.944,1494513003,"201051344000633","219011344069620",29.00,29.30,0,319.21,415.09,227.2,217.4,1.096,688457.9,688457.9,5241,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513006,1965268.00
05/11/2017 10:30,2,7.764,ACTIVE,220.29,369.70,59.959,1494513003,"201051344000469","219011344069620",29.08,24.80,0,316.50,416.59,228.6,218.7,1.069,691486.6,691486.6,5221,0,0,0,L,1122011218,0,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513007,1965269.00
05/11/2017 10:30,2,7.842,ACTIVE,216.90,364.89,59.981,1494513003,"201051344000646","219011344069620",29.08,29.00,0,316.50,418.39,230.8,220.8,1.078,685480.3,685480.3,5231,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513008,1965270.00
05/11/2017 10:30,2,7.475,ACTIVE,214.41,354.67,59.959,1494513003,"274151322000052","219011344069620",29.14,33.50,0,326.72,394.05,220.4,210.8,0.857,955616.4,955616.4,5193,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513009,1965271.00
05/11/2017 10:30,2,7.764,ACTIVE,218.48,365.19,59.965,1494513003,"201051344000585","219011344069620",29.28,29.80,0,318.30,416.89,230.2,220.2,1.083,696830.1,696830.1,5235,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513009,1965272.00
05/11/2017 10:30,2,7.803,ACTIVE,216.67,362.79,59.965,1494513003,"201051344001230","219011344069620",29.50,28.50,0,315.60,412.38,233.0,222.9,1.087,690031.5,690031.5,5227,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513010,1965273.00
05/11/2017 10:30,2,7.834,ACTIVE,218.71,367.60,59.970,1494513003,"201051344000582","219011344069620",29.02,26.80,0,317.40,419.00,230.2,220.2,1.047,679828.0,679828.0,5223,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513011,1965274.00
05/11/2017 10:30,2,7.977,ACTIVE,217.13,363.69,59.928,1494513003,"201051344000955","219011344069620",29.16,28.00,0,315.90,412.98,235.5,225.4,1.114,698513.6,698513.6,5237,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513012,1965275.00
05/11/2017 10:30,2,4.984,ACTIVE,213.96,447.25,59.975,1494513003,"274151322000094","219011344069620",40.14,33.30,0,392.55,470.39,201.9,192.9,0.773,781752.2,781752.2,5350,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513013,1965276.00
05/11/2017 10:30,2,7.762,ACTIVE,220.29,368.80,59.970,1494513003,"201051344000579","219011344069620",29.14,30.00,0,318.91,420.80,228.9,219.1,1.056,709207.1,709207.1,5223,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513014,1965277.00
05/11/2017 10:30,2,7.906,ACTIVE,217.13,364.89,59.949,1494513003,"201051344000890","219011344069620",29.12,29.30,0,318.30,412.68,233.3,223.2,1.061,692387.7,692387.7,5234,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513015,1965278.00
05/11/2017 10:30,2,7.979,ACTIVE,217.80,364.59,59.959,1494513003,"201051344000438","219011344069620",29.10,28.00,0,318.00,418.39,235.1,225.0,1.087,695201.5,695201.5,5226,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513016,1965279.00
05/11/2017 10:30,2,7.807,ACTIVE,217.35,357.08,59.949,1494513003,"201051344000417","219011344069620",18.98,27.80,0,318.61,389.24,150.1,142.9,0.703,647810.8,647810.8,5253,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513017,1965280.00
05/11/2017 10:30,2,7.332,ACTIVE,213.51,345.96,59.975,1494513003,"274151322000083","219011344069620",29.06,34.80,0,327.02,393.75,215.7,206.3,0.862,945941.7,945941.7,5197,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513018,1965281.00
05/11/2017 10:30,2,7.928,ACTIVE,215.32,356.18,59.970,1494513003,"274151322000076","219011344069620",29.68,33.80,0,329.13,398.56,238.1,227.9,0.928,1008541.1,1008541.1,5190,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513019,1965282.00
05/11/2017 10:30,2,7.861,ACTIVE,218.48,365.19,59.970,1494513003,"201051344000868","219011344069620",28.67,25.30,0,317.40,417.19,228.3,218.5,1.003,690010.0,690010.0,5228,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513020,1965283.00
05/11/2017 10:30,2,7.893,ACTIVE,213.96,381.42,59.975,1494513003,"274151322000095","219011344069620",29.16,37.00,0,327.02,397.05,232.9,222.9,0.902,998779.9,998779.9,5193,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513020,1965284.00
05/11/2017 10:30,2,7.807,ACTIVE,220.06,362.19,60.007,1494513003,"201051344000988","219011344069620",18.75,25.80,0,320.11,394.35,148.2,141.2,0.681,622479.7,622479.7,5246,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513021,1965285.00
05/11/2017 10:30,2,7.992,ACTIVE,218.26,364.29,59.959,1494513003,"201051344001025","219011344069620",28.82,30.80,0,318.30,417.79,233.2,223.2,1.052,694497.5,694497.5,5235,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513022,1965286.00
05/11/2017 10:30,2,7.623,ACTIVE,219.84,366.70,59.975,1494513003,"201051344000458","219011344069620",28.61,26.50,0,317.10,418.09,220.8,211.2,1.034,702142.3,702142.3,5213,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513023,1965287.00
05/11/2017 10:30,2,7.570,ACTIVE,220.06,367.60,59.975,1494513003,"201051344000853","219011344069620",28.82,24.80,0,320.71,420.80,221.0,211.4,1.025,702730.7,702730.7,5215,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513024,1965288.00
05/11/2017 10:30,2,7.922,ACTIVE,216.67,365.19,59.996,1494513003,"201051344000685","219011344069620",29.26,26.50,0,316.80,412.98,234.6,224.5,1.131,695323.0,695323.0,5239,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513025,1965289.00
05/11/2017 10:30,2,7.865,ACTIVE,218.26,365.49,59.991,1494513003,"201051344000917","219011344069620",29.02,27.00,0,319.51,418.70,231.1,221.1,1.078,691961.9,691961.9,5226,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513026,1965290.00
05/11/2017 10:30,2,7.791,ACTIVE,216.90,363.69,59.986,1494513003,"201051344001145","219011344069620",29.42,25.30,0,318.30,416.29,231.9,221.9,1.065,699863.3,699863.3,5214,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513027,1965291.00
05/11/2017 10:30,2,7.896,ACTIVE,218.48,365.49,59.991,1494513003,"201051344000651","219011344069620",28.96,28.00,0,318.91,418.09,231.5,221.5,1.034,688314.7,688314.7,5235,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513028,1965292.00
05/11/2017 10:30,2,7.424,ACTIVE,213.96,372.71,59.986,1494513003,"274151322000088","219011344069620",28.57,31.80,0,327.62,393.15,214.7,205.3,0.809,906805.3,906805.3,5196,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513029,1965293.00
05/11/2017 10:30,2,5.057,ACTIVE,215.09,436.73,59.986,1494513003,"274151322000068","219011344069620",39.56,34.00,0,396.15,476.10,202.6,193.6,0.782,781937.4,781937.4,5375,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513030,1965294.00
05/11/2017 10:30,2,7.723,ACTIVE,218.03,365.19,59.975,1494513003,"201051344001135","219011344069620",29.02,27.80,0,318.30,417.49,226.7,216.9,1.039,683890.7,683890.7,5224,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513030,1965295.00
05/11/2017 10:30,2,7.525,ACTIVE,217.58,364.29,59.981,1494513003,"201051344000594","219011344069620",28.65,31.50,0,318.61,418.39,218.2,208.7,1.003,704327.4,704327.4,5225,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513031,1965296.00
05/11/2017 10:30,2,7.711,ACTIVE,218.03,367.90,59.981,1494513003,"201051344001203","219011344069620",29.26,30.50,0,311.69,418.70,228.5,218.6,1.065,692917.2,692917.2,5241,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513032,1965297.00
05/11/2017 10:30,2,7.457,ACTIVE,214.41,364.89,59.996,1494513003,"274151322000054","219011344069620",27.35,33.00,0,327.02,392.55,206.6,197.5,0.795,924593.8,924593.8,5188,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513033,1965298.00
05/11/2017 10:30,2,7.215,ACTIVE,218.26,362.19,59.991,1494513003,"201051344000867","219011344069620",28.69,29.00,0,318.30,415.99,209.6,200.3,0.941,688913.8,688913.8,5242,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513034,1965299.00
05/11/2017 10:30,2,7.646,ACTIVE,218.26,366.10,59.996,1494513003,"201051344001093","219011344069620",29.10,28.50,0,318.61,418.70,225.4,215.6,1.021,691712.8,691712.8,5235,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513035,1965300.00
05/11/2017 10:30,2,6.883,ACTIVE,218.71,363.99,60.012,1494513003,"201051344000900","219011344069620",29.46,23.00,0,318.00,417.19,205.1,196.1,0.937,710386.4,710386.4,5218,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513036,1965301.00
05/11/2017 10:30,2,6.877,ACTIVE,218.48,366.40,59.986,1494513003,"201051344000648","219011344069620",28.75,25.80,0,317.70,416.29,200.1,191.2,0.928,699504.8,699504.8,5218,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513037,1965302.00
05/11/2017 10:30,2,6.682,ACTIVE,218.93,366.10,59.991,1494513003,"201051344000569","219011344069620",28.86,24.00,0,317.70,416.89,195.3,186.5,0.924,712698.1,712698.1,5205,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513038,1965303.00
05/11/2017 10:30,2,6.605,ACTIVE,218.93,365.49,59.981,1494513003,"201051344000983","219011344069620",28.94,25.30,0,319.21,415.99,193.6,184.9,0.910,703134.4,703134.4,5218,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513039,1965304.00
05/11/2017 10:30,2,6.754,ACTIVE,218.93,364.29,59.975,1494513003,"201051344001158","219011344069620",28.45,29.00,0,317.40,415.69,194.5,185.8,0.879,688586.1,688586.1,5226,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513040,1965305.00
05/11/2017 10:30,2,6.475,ACTIVE,218.71,364.59,59.991,1494513003,"201051344000576","219011344069620",28.71,26.30,0,317.40,420.80,188.2,179.7,0.862,703286.1,703286.1,5213,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513041,1965306.00
05/11/2017 10:30,2,7.064,ACTIVE,213.96,365.80,59.970,1494513003,"274151322000087","219011344069620",28.51,44.50,0,329.13,391.64,203.7,194.7,0.760,897089.9,897089.9,5284,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513042,1965307.00
05/11/2017 10:45,2,5.037,ACTIVE,216.67,357.38,60.023,1494513903,"201051344000645","219011344069620",29.72,25.80,0,317.40,418.39,151.5,144.3,0.703,702199.8,702199.8,5209,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513904,1965308.00
05/11/2017 10:45,2,4.662,ACTIVE,212.83,348.96,59.986,1494513903,"274151322000085","219011344069620",28.17,31.00,0,327.62,391.64,133.0,126.4,0.513,921302.9,921302.9,5186,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513905,1965309.00
05/11/2017 10:45,2,5.021,ACTIVE,216.00,357.08,59.991,1494513903,"201051344000633","219011344069620",29.30,29.50,0,317.40,417.79,149.0,141.9,0.720,688487.4,688487.4,5242,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513906,1965310.00
05/11/2017 10:45,2,4.957,ACTIVE,216.67,356.78,59.981,1494513903,"201051344000469","219011344069620",29.68,24.50,0,317.70,423.20,149.1,141.9,0.707,691516.4,691516.4,5222,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513907,1965311.00
05/11/2017 10:45,2,5.020,ACTIVE,214.41,354.67,60.002,1494513903,"201051344000646","219011344069620",29.64,28.50,0,316.80,420.80,150.7,143.5,0.716,685510.3,685510.3,5232,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513908,1965312.00
05/11/2017 10:45,2,4.596,ACTIVE,212.61,363.39,59.986,1494513903,"274151322000052","219011344069620",29.66,32.40,0,327.62,396.75,138.0,131.3,0.548,955645.3,955645.3,5194,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513909,1965313.00
05/11/2017 10:45,2,4.914,ACTIVE,215.32,352.27,59.991,1494513903,"201051344000585","219011344069620",29.72,29.00,0,318.61,418.70,147.9,140.8,0.689,696860.1,696860.1,5236,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513910,1965314.00
05/11/2017 10:45,2,4.701,ACTIVE,214.19,352.57,59.975,1494513903,"201051344001230","219011344069620",30.00,28.30,0,316.20,415.69,142.8,135.9,0.676,690061.7,690061.7,5228,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513911,1965315.00
05/11/2017 10:45,2,4.809,ACTIVE,215.32,354.97,59.954,1494513903,"201051344000582","219011344069620",29.54,26.80,0,318.61,421.70,143.8,136.9,0.667,679857.7,679857.7,5224,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513912,1965316.00
05/11/2017 10:45,2,4.902,ACTIVE,214.41,352.57,60.007,1494513903,"201051344000955","219011344069620",29.78,27.50,0,330.93,420.20,147.9,140.8,0.707,698544.1,698544.1,5238,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513913,1965317.00
05/11/2017 10:45,2,2.881,ACTIVE,212.61,437.33,59.991,1494513903,"274151322000094","219011344069620",40.18,32.40,0,391.94,470.99,117.7,111.7,0.455,781778.1,781778.1,5351,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513913,1965318.00
05/11/2017 10:45,2,5.492,ACTIVE,217.58,359.18,60.002,1494513903,"201051344000579","219011344069620",29.34,29.80,0,320.11,423.20,163.2,155.6,0.765,709236.7,709236.7,5224,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513914,1965319.00
05/11/2017 10:45,2,5.197,ACTIVE,214.41,354.07,59.954,1494513903,"201051344000890","219011344069620",29.34,29.00,0,318.00,419.30,154.5,147.2,0.734,692417.9,692417.9,5235,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513915,1965320.00
05/11/2017 10:45,2,5.184,ACTIVE,215.09,355.88,60.012,1494513903,"201051344000438","219011344069620",29.90,27.30,0,332.43,421.70,157.0,149.6,0.742,695231.8,695231.8,5227,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513916,1965321.00
05/11/2017 10:45,2,5.396,ACTIVE,214.87,348.96,59.975,1494513903,"201051344000417","219011344069620",19.10,26.50,0,317.10,391.34,104.5,99.0,0.499,647830.0,647830.0,5254,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513917,1965322.00
05/11/2017 10:45,2,4.623,ACTIVE,212.61,355.88,60.007,1494513903,"274151322000083","219011344069620",29.60,34.00,0,327.32,395.85,138.7,131.9,0.557,945969.8,945969.8,5198,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513918,1965323.00
05/11/2017 10:45,2,5.139,ACTIVE,213.51,369.40,59.991,1494513903,"274151322000076","219011344069620",30.20,31.80,0,330.63,400.96,157.1,149.7,0.614,1008572.0,1008572.0,5191,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513919,1965324.00
05/11/2017 10:45,2,6.080,ACTIVE,216.67,361.59,60.002,1494513903,"201051344000868","219011344069620",29.64,25.50,0,317.70,419.60,182.5,174.2,0.831,690039.6,690039.6,5229,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513920,1965325.00
05/11/2017 10:45,2,5.354,ACTIVE,213.06,361.59,59.996,1494513903,"274151322000095","219011344069620",29.86,34.50,0,328.82,399.46,162.0,154.4,0.623,998810.0,998810.0,5194,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513921,1965326.00
05/11/2017 10:45,2,6.289,ACTIVE,218.26,355.88,60.002,1494513903,"201051344000988","219011344069620",18.94,25.80,0,318.61,395.85,120.6,114.5,0.570,622498.8,622498.8,5247,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513921,1965327.00
05/11/2017 10:45,2,6.158,ACTIVE,216.22,357.98,59.996,1494513903,"201051344001025","219011344069620",29.56,30.50,0,319.51,421.10,184.4,176.0,0.835,694527.5,694527.5,5236,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513922,1965328.00
05/11/2017 10:45,2,6.227,ACTIVE,218.03,361.59,59.996,1494513903,"201051344000458","219011344069620",29.46,27.30,0,318.30,421.10,185.8,177.4,0.875,702171.4,702171.4,5214,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513923,1965329.00
05/11/2017 10:45,2,6.303,ACTIVE,218.71,364.29,60.002,1494513903,"201051344000853","219011344069620",29.58,24.30,0,320.41,423.81,188.8,180.3,0.884,702760.2,702760.2,5216,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513924,1965330.00
05/11/2017 10:45,2,6.197,ACTIVE,215.09,355.88,60.002,1494513903,"201051344000685","219011344069620",29.90,25.80,0,316.80,419.90,187.8,179.3,0.915,695353.0,695353.0,5240,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513925,1965331.00
05/11/2017 10:45,2,6.182,ACTIVE,216.22,359.78,59.996,1494513903,"201051344000917","219011344069620",29.80,26.80,0,320.41,420.50,186.5,178.1,0.879,691991.7,691991.7,5227,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513926,1965332.00
05/11/2017 10:45,2,6.182,ACTIVE,215.32,357.98,59.991,1494513903,"201051344001145","219011344069620",29.96,25.30,0,321.01,421.40,187.6,179.1,0.857,699893.1,699893.1,5215,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513927,1965333.00
05/11/2017 10:45,2,6.146,ACTIVE,216.67,359.18,59.991,1494513903,"201051344000651","219011344069620",30.22,27.80,0,320.41,420.20,188.0,179.6,0.871,688344.5,688344.5,5236,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513928,1965334.00
05/11/2017 10:45,2,5.891,ACTIVE,213.51,363.39,59.996,1494513903,"274151322000088","219011344069620",29.32,30.50,0,327.32,394.95,175.0,167.0,0.663,906832.9,906832.9,5197,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513929,1965335.00
05/11/2017 10:45,2,3.990,ACTIVE,214.41,443.34,59.986,1494513903,"274151322000068","219011344069620",40.99,33.50,0,403.07,478.81,163.4,155.8,0.614,781963.1,781963.1,5376,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513930,1965336.00
05/11/2017 10:45,2,6.242,ACTIVE,216.45,357.38,59.981,1494513903,"201051344001135","219011344069620",29.70,27.80,0,316.80,420.50,187.8,179.4,0.871,683920.3,683920.3,5225,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513930,1965337.00
05/11/2017 10:45,2,6.537,ACTIVE,216.45,361.29,60.007,1494513903,"201051344000594","219011344069620",29.18,31.80,0,318.61,420.50,193.2,184.6,0.893,704356.9,704356.9,5226,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513931,1965338.00
05/11/2017 10:45,2,6.426,ACTIVE,216.67,360.99,60.007,1494513903,"201051344001203","219011344069620",29.74,29.30,0,333.03,421.70,193.6,184.9,0.910,692947.4,692947.4,5242,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513932,1965339.00
05/11/2017 10:45,2,6.051,ACTIVE,213.51,354.97,59.986,1494513903,"274151322000054","219011344069620",28.51,32.20,0,326.72,394.35,174.5,166.5,0.663,924620.7,924620.7,5189,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513933,1965340.00
05/11/2017 10:45,2,6.592,ACTIVE,217.13,361.59,59.991,1494513903,"201051344000867","219011344069620",29.84,29.00,0,320.11,419.30,198.9,190.1,0.915,688943.1,688943.1,5243,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513934,1965341.00
05/11/2017 10:45,2,6.553,ACTIVE,215.32,358.88,60.007,1494513903,"201051344001093","219011344069620",29.88,28.30,0,320.11,422.60,198.3,189.5,0.915,691742.9,691742.9,5236,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513935,1965342.00
05/11/2017 10:45,2,6.693,ACTIVE,217.35,364.59,59.981,1494513903,"201051344000900","219011344069620",30.14,23.30,0,316.50,424.11,204.4,195.4,0.955,710416.3,710416.3,5219,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513936,1965343.00
05/11/2017 10:45,2,6.559,ACTIVE,217.58,365.49,60.007,1494513903,"201051344000648","219011344069620",29.92,26.00,0,317.40,419.00,198.8,189.9,0.937,699533.8,699533.8,5219,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513937,1965344.00
05/11/2017 10:45,2,6.531,ACTIVE,218.03,363.39,60.002,1494513903,"201051344000569","219011344069620",29.96,24.50,0,318.30,419.30,198.2,189.4,0.915,712727.6,712727.6,5206,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513938,1965345.00
05/11/2017 10:45,2,6.582,ACTIVE,218.26,363.39,59.996,1494513903,"201051344000983","219011344069620",29.46,25.30,0,317.70,418.39,196.3,187.6,0.906,703163.7,703163.7,5219,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513939,1965346.00
05/11/2017 10:45,2,6.658,ACTIVE,218.48,363.39,59.996,1494513903,"201051344001158","219011344069620",29.22,29.00,0,318.91,421.10,197.1,188.3,0.928,688615.0,688615.0,5227,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513940,1965347.00
05/11/2017 10:45,2,6.344,ACTIVE,218.26,363.99,59.991,1494513903,"201051344000576","219011344069620",30.04,25.30,0,318.61,423.20,193.0,184.4,0.866,703315.4,703315.4,5214,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513941,1965348.00
05/11/2017 10:45,2,6.211,ACTIVE,213.29,357.08,59.991,1494513903,"274151322000087","219011344069620",29.30,43.20,0,327.62,393.15,184.1,175.8,0.685,897117.2,897117.2,5285,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494513942,1965349.00
05/11/2017 11:00,2,7.227,ACTIVE,218.93,366.70,59.996,1494514803,"201051344000645","219011344069620",28.61,27.50,0,335.14,417.49,209.4,200.2,0.946,702247.2,702247.2,5210,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514804,1965350.00
05/11/2017 11:00,2,6.807,ACTIVE,213.96,354.67,59.986,1494514803,"274151322000085","219011344069620",26.26,36.50,0,330.33,391.64,180.7,172.5,0.703,921344.7,921344.7,5187,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514805,1965351.00
05/11/2017 11:00,2,7.205,ACTIVE,218.03,363.99,59.991,1494514803,"201051344000633","219011344069620",28.19,32.20,0,334.24,417.19,205.6,196.6,0.994,688534.4,688534.4,5243,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514806,1965352.00
05/11/2017 11:00,2,7.186,ACTIVE,219.39,365.49,59.996,1494514803,"201051344000469","219011344069620",28.86,26.30,0,333.63,419.00,209.9,200.7,0.986,691563.9,691563.9,5223,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514807,1965353.00
05/11/2017 11:00,2,7.141,ACTIVE,216.22,361.59,60.002,1494514803,"201051344000646","219011344069620",27.95,32.00,0,330.03,417.49,202.2,193.2,0.955,685557.0,685557.0,5233,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514808,1965354.00
05/11/2017 11:00,2,6.906,ACTIVE,213.74,373.91,59.996,1494514803,"274151322000052","219011344069620",28.03,37.50,0,329.73,395.25,195.7,187.0,0.773,955690.5,955690.5,5195,0,0,0,L,1151911521,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514809,1965355.00
05/11/2017 11:00,2,7.082,ACTIVE,217.13,360.99,59.991,1494514803,"201051344000585","219011344069620",28.53,32.40,0,332.43,416.89,204.5,195.5,0.955,696907.1,696907.1,5237,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514810,1965356.00
05/11/2017 11:00,2,7.117,ACTIVE,215.77,361.29,59.996,1494514803,"201051344001230","219011344069620",28.59,31.80,0,329.13,412.68,206.0,196.9,0.959,690109.2,690109.2,5229,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514811,1965357.00
05/11/2017 11:00,2,7.152,ACTIVE,217.35,362.49,60.044,1494514803,"201051344000582","219011344069620",28.01,30.00,0,332.13,419.00,203.0,194.0,0.928,679904.5,679904.5,5225,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514812,1965358.00
05/11/2017 11:00,2,7.139,ACTIVE,216.00,360.08,59.975,1494514803,"201051344000955","219011344069620",28.27,31.00,0,330.03,413.59,204.5,195.5,0.968,698591.8,698591.8,5239,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514813,1965359.00
05/11/2017 11:00,2,4.609,ACTIVE,213.74,424.41,60.007,1494514803,"274151322000094","219011344069620",38.66,36.50,0,397.66,473.70,179.3,171.2,0.703,781819.6,781819.6,5352,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514813,1965360.00
05/11/2017 11:00,2,7.180,ACTIVE,219.61,367.90,59.996,1494514803,"201051344000579","219011344069620",28.23,32.00,0,334.54,417.79,205.2,196.1,0.955,709283.8,709283.8,5225,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514814,1965361.00
05/11/2017 11:00,2,7.219,ACTIVE,216.00,361.89,59.991,1494514803,"201051344000890","219011344069620",28.03,32.40,0,330.03,414.19,204.7,195.6,0.932,692465.4,692465.4,5236,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514815,1965362.00
05/11/2017 11:00,2,7.176,ACTIVE,216.67,362.19,59.991,1494514803,"201051344000438","219011344069620",28.09,30.00,0,331.23,418.70,204.2,195.1,0.955,695279.5,695279.5,5228,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514816,1965363.00
05/11/2017 11:00,2,6.998,ACTIVE,216.22,355.58,60.012,1494514803,"201051344000417","219011344069620",18.51,29.80,0,318.30,389.54,131.2,124.7,0.623,647860.4,647860.4,5255,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514817,1965364.00
05/11/2017 11:00,2,6.797,ACTIVE,213.51,354.97,59.991,1494514803,"274151322000083","219011344069620",27.93,38.40,0,330.33,394.65,192.0,183.4,0.773,946014.4,946014.4,5199,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514818,1965365.00
05/11/2017 11:00,2,7.207,ACTIVE,214.64,347.16,60.002,1494514803,"274151322000076","219011344069620",28.69,37.30,0,330.63,398.86,209.2,200.0,0.795,1008620.8,1008620.8,5192,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514819,1965366.00
05/11/2017 11:00,2,7.256,ACTIVE,217.58,362.79,59.996,1494514803,"201051344000868","219011344069620",28.51,27.00,0,332.43,419.60,209.4,200.2,0.972,690087.3,690087.3,5230,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514820,1965367.00
05/11/2017 11:00,2,7.143,ACTIVE,213.29,352.57,59.996,1494514803,"274151322000095","219011344069620",28.47,39.50,0,329.43,398.26,205.8,196.7,0.800,998857.9,998857.9,5195,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514821,1965368.00
05/11/2017 11:00,2,7.189,ACTIVE,219.16,360.08,59.996,1494514803,"201051344000988","219011344069620",18.67,27.80,0,317.70,394.95,135.9,129.2,0.623,622529.6,622529.6,5248,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514821,1965369.00
05/11/2017 11:00,2,7.176,ACTIVE,217.13,361.59,60.018,1494514803,"201051344001025","219011344069620",28.43,33.00,0,331.83,419.90,206.5,197.4,0.928,694575.1,694575.1,5237,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514822,1965370.00
05/11/2017 11:00,2,7.160,ACTIVE,218.93,368.50,60.002,1494514803,"201051344000458","219011344069620",28.63,28.50,0,335.14,417.49,207.6,198.4,0.968,702218.5,702218.5,5215,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514823,1965371.00
05/11/2017 11:00,2,7.111,ACTIVE,219.61,366.70,60.012,1494514803,"201051344000853","219011344069620",29.34,25.50,0,336.34,422.60,211.0,201.7,0.990,702808.0,702808.0,5217,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514824,1965372.00
05/11/2017 11:00,2,7.141,ACTIVE,216.00,360.99,60.007,1494514803,"201051344000685","219011344069620",28.33,29.30,0,330.63,416.89,204.9,195.9,0.990,695400.7,695400.7,5241,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514825,1965373.00
05/11/2017 11:00,2,7.088,ACTIVE,217.13,362.79,60.002,1494514803,"201051344000917","219011344069620",28.57,29.30,0,332.73,419.60,205.0,195.9,0.963,692039.1,692039.1,5228,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514826,1965374.00
05/11/2017 11:00,2,7.125,ACTIVE,216.00,361.59,59.991,1494514803,"201051344001145","219011344069620",28.29,27.50,0,331.23,416.89,204.1,195.0,0.937,699940.5,699940.5,5216,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514827,1965375.00
