ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 11:00,2,7.160,ACTIVE,217.35,363.69,60.002,1494514803,"201051344000651","219011344069620",28.35,30.80,0,332.43,417.79,205.6,196.5,0.937,688392.1,688392.1,5237,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514829,1965376.00
05/11/2017 11:00,2,6.797,ACTIVE,213.29,358.58,59.991,1494514803,"274151322000088","219011344069620",27.57,34.80,0,330.63,394.35,189.8,181.3,0.734,906877.1,906877.1,5198,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514829,1965377.00
05/11/2017 11:00,2,4.598,ACTIVE,214.87,434.63,60.007,1494514803,"274151322000068","219011344069620",38.76,37.50,0,398.26,472.50,180.0,171.8,0.689,782004.8,782004.8,5377,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514830,1965378.00
05/11/2017 11:00,2,7.133,ACTIVE,216.90,362.79,59.996,1494514803,"201051344001135","219011344069620",28.15,30.30,0,331.53,417.49,203.3,194.3,0.941,683967.4,683967.4,5226,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514831,1965379.00
05/11/2017 11:00,2,7.170,ACTIVE,217.13,363.99,60.002,1494514803,"201051344000594","219011344069620",28.53,33.80,0,331.83,419.30,207.0,197.9,0.946,704404.4,704404.4,5227,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514832,1965380.00
05/11/2017 11:00,2,7.260,ACTIVE,217.35,363.99,60.002,1494514803,"201051344001203","219011344069620",28.47,32.00,0,332.73,419.60,209.2,200.0,0.977,692995.6,692995.6,5243,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514833,1965381.00
05/11/2017 11:00,2,6.816,ACTIVE,213.96,370.00,60.002,1494514803,"274151322000054","219011344069620",26.78,36.30,0,329.73,393.45,184.8,176.5,0.703,924663.8,924663.8,5190,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514834,1965382.00
05/11/2017 11:00,2,7.143,ACTIVE,218.03,362.49,60.012,1494514803,"201051344000867","219011344069620",28.73,30.80,0,334.24,417.79,207.8,198.6,0.924,688990.5,688990.5,5244,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514835,1965383.00
05/11/2017 11:00,2,7.201,ACTIVE,217.35,363.39,60.012,1494514803,"201051344001093","219011344069620",28.67,31.00,0,331.23,420.20,209.1,199.9,0.955,691791.1,691791.1,5237,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514836,1965384.00
05/11/2017 11:00,2,7.211,ACTIVE,218.48,367.00,60.012,1494514803,"201051344000900","219011344069620",29.38,23.80,0,333.33,420.20,214.4,205.0,0.968,710465.0,710465.0,5220,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514837,1965385.00
05/11/2017 11:00,2,7.070,ACTIVE,218.48,363.09,60.007,1494514803,"201051344000648","219011344069620",28.84,28.00,0,334.84,419.00,206.6,197.5,0.959,699580.8,699580.8,5220,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514838,1965386.00
05/11/2017 11:00,2,7.131,ACTIVE,218.93,363.99,60.018,1494514803,"201051344000569","219011344069620",29.30,25.50,0,333.93,419.00,211.4,202.1,0.977,712775.5,712775.5,5207,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514839,1965387.00
05/11/2017 11:00,2,7.070,ACTIVE,219.16,365.19,60.034,1494514803,"201051344000983","219011344069620",29.22,26.80,0,333.93,419.00,209.1,199.8,0.972,703211.1,703211.1,5220,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514840,1965388.00
05/11/2017 11:00,2,7.176,ACTIVE,219.39,366.40,60.007,1494514803,"201051344001158","219011344069620",28.27,30.80,0,334.54,417.19,205.1,196.1,0.946,688661.9,688661.9,5228,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514840,1965389.00
05/11/2017 11:00,2,7.088,ACTIVE,218.93,367.30,60.007,1494514803,"201051344000576","219011344069620",29.30,27.00,0,335.44,418.09,210.1,200.9,0.963,703363.1,703363.1,5215,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514841,1965390.00
05/11/2017 11:00,2,6.820,ACTIVE,213.96,351.37,60.012,1494514803,"274151322000087","219011344069620",27.47,49.00,0,327.62,392.25,189.6,181.1,0.712,897161.2,897161.2,5286,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494514842,1965391.00
05/11/2017 11:15,2,7.486,ACTIVE,219.16,368.50,59.959,1494515704,"201051344000645","219011344069620",28.43,28.80,0,335.74,412.38,215.5,206.1,0.972,702298.2,702298.2,5211,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515705,1965392.00
05/11/2017 11:15,2,7.053,ACTIVE,213.74,369.70,59.938,1494515704,"274151322000085","219011344069620",25.68,39.50,0,330.93,387.14,183.5,175.2,0.685,921388.4,921388.4,5188,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515706,1965393.00
05/11/2017 11:15,2,7.434,ACTIVE,218.48,366.10,59.954,1494515704,"201051344000633","219011344069620",28.07,33.50,0,334.54,412.08,211.2,201.9,0.981,688584.5,688584.5,5244,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515707,1965394.00
05/11/2017 11:15,2,7.547,ACTIVE,219.61,367.90,59.954,1494515704,"201051344000469","219011344069620",28.17,26.80,0,335.14,413.89,215.4,206.0,1.003,691615.0,691615.0,5224,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515708,1965395.00
05/11/2017 11:15,2,7.395,ACTIVE,216.22,361.29,59.959,1494515704,"201051344000646","219011344069620",27.75,34.30,0,329.73,406.97,207.8,198.7,0.977,685606.2,685606.2,5234,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515709,1965396.00
05/11/2017 11:15,2,7.107,ACTIVE,214.19,371.81,59.949,1494515704,"274151322000052","219011344069620",28.03,42.30,0,329.43,390.44,201.7,192.7,0.782,955738.1,955738.1,5196,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515709,1965397.00
05/11/2017 11:15,2,7.434,ACTIVE,217.58,363.99,59.959,1494515704,"201051344000585","219011344069620",27.93,35.20,0,337.24,411.18,210.2,201.0,0.968,696956.8,696956.8,5238,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515710,1965398.00
05/11/2017 11:15,2,7.424,ACTIVE,215.77,361.29,59.954,1494515704,"201051344001230","219011344069620",28.15,34.30,0,329.13,406.97,211.6,202.3,0.977,690159.2,690159.2,5230,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515711,1965399.00
05/11/2017 11:15,2,7.438,ACTIVE,217.58,363.09,59.944,1494515704,"201051344000582","219011344069620",27.69,32.00,0,336.34,412.68,208.5,199.3,0.950,679953.9,679953.9,5226,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515712,1965400.00
05/11/2017 11:15,2,7.443,ACTIVE,216.45,360.38,59.991,1494515704,"201051344000955","219011344069620",27.87,33.50,0,330.33,406.67,210.2,200.9,1.003,698641.5,698641.5,5240,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515713,1965401.00
05/11/2017 11:15,2,4.844,ACTIVE,213.96,423.81,59.944,1494515704,"274151322000094","219011344069620",37.95,39.80,0,389.54,460.47,186.0,177.6,0.720,781863.5,781863.5,5353,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515714,1965402.00
05/11/2017 11:15,2,7.377,ACTIVE,219.39,366.10,59.991,1494515704,"201051344000579","219011344069620",28.17,34.80,0,335.44,415.09,210.4,201.2,0.972,709333.7,709333.7,5226,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515715,1965403.00
05/11/2017 11:15,2,7.490,ACTIVE,216.45,362.19,59.965,1494515704,"201051344000890","219011344069620",27.73,35.00,0,329.73,407.27,210.4,201.1,0.968,692515.1,692515.1,5237,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515716,1965404.00
05/11/2017 11:15,2,7.443,ACTIVE,217.13,362.19,59.954,1494515704,"201051344000438","219011344069620",27.89,33.30,0,336.04,412.08,210.4,201.1,0.981,695329.2,695329.2,5229,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515717,1965405.00
05/11/2017 11:15,2,7.344,ACTIVE,216.67,355.28,59.954,1494515704,"201051344000417","219011344069620",18.15,33.30,0,335.14,384.73,135.1,128.4,0.636,647892.2,647892.2,5256,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515718,1965406.00
05/11/2017 11:15,2,7.053,ACTIVE,213.51,362.19,59.965,1494515704,"274151322000083","219011344069620",27.81,42.00,0,330.63,390.44,198.5,189.7,0.800,946061.2,946061.2,5200,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515719,1965407.00
05/11/2017 11:15,2,7.494,ACTIVE,214.64,361.59,59.959,1494515704,"274151322000076","219011344069620",28.51,41.30,0,330.63,393.45,216.3,206.9,0.849,1008671.9,1008671.9,5193,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515720,1965408.00
05/11/2017 11:15,2,7.578,ACTIVE,218.03,365.80,59.965,1494515704,"201051344000868","219011344069620",28.11,27.50,0,336.04,413.89,215.7,206.3,0.977,690138.4,690138.4,5231,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515720,1965409.00
05/11/2017 11:15,2,7.502,ACTIVE,213.74,354.67,59.954,1494515704,"274151322000095","219011344069620",28.05,43.60,0,329.73,393.75,213.0,203.7,0.804,998908.2,998908.2,5196,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515721,1965410.00
05/11/2017 11:15,2,7.627,ACTIVE,219.61,361.29,59.970,1494515704,"201051344000988","219011344069620",17.95,28.80,0,337.54,391.34,138.8,132.0,0.645,622562.5,622562.5,5249,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515722,1965411.00
05/11/2017 11:15,2,7.449,ACTIVE,217.35,361.89,59.975,1494515704,"201051344001025","219011344069620",28.11,36.00,0,337.24,412.38,212.2,202.9,0.959,694625.4,694625.4,5238,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515723,1965412.00
05/11/2017 11:15,2,7.400,ACTIVE,219.39,365.80,59.954,1494515704,"201051344000458","219011344069620",28.47,30.30,0,336.04,412.68,213.1,203.8,0.994,702269.0,702269.0,5216,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515724,1965413.00
05/11/2017 11:15,2,7.383,ACTIVE,220.06,367.60,59.965,1494515704,"201051344000853","219011344069620",29.08,27.00,0,336.94,418.39,217.3,207.8,1.012,702859.5,702859.5,5218,0,0,0,L,1122011218,0,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515725,1965414.00
05/11/2017 11:15,2,7.451,ACTIVE,216.00,361.89,59.954,1494515704,"201051344000685","219011344069620",27.93,32.20,0,330.63,406.67,210.7,201.5,1.025,695450.6,695450.6,5242,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515726,1965415.00
05/11/2017 11:15,2,7.414,ACTIVE,217.58,364.59,59.970,1494515704,"201051344000917","219011344069620",28.05,32.20,0,336.04,412.38,210.7,201.4,0.986,692089.0,692089.0,5229,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515727,1965416.00
05/11/2017 11:15,2,7.324,ACTIVE,216.22,362.79,59.944,1494515704,"201051344001145","219011344069620",28.33,30.50,0,331.23,407.27,210.0,200.8,0.968,699990.2,699990.2,5217,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515728,1965417.00
05/11/2017 11:15,2,7.428,ACTIVE,217.80,363.99,59.938,1494515704,"201051344000651","219011344069620",27.97,32.20,0,336.64,412.38,210.5,201.2,0.968,688442.0,688442.0,5238,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515729,1965418.00
05/11/2017 11:15,2,7.029,ACTIVE,213.74,363.99,59.944,1494515704,"274151322000088","219011344069620",27.43,38.60,0,330.33,390.14,195.3,186.5,0.734,906923.2,906923.2,5199,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515729,1965419.00
05/11/2017 11:15,2,4.709,ACTIVE,214.87,439.13,59.965,1494515704,"274151322000068","219011344069620",38.86,41.80,0,389.84,459.57,186.0,177.6,0.716,782048.7,782048.7,5378,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515730,1965420.00
05/11/2017 11:15,2,7.379,ACTIVE,217.35,361.89,59.965,1494515704,"201051344001135","219011344069620",27.87,32.80,0,336.64,410.88,208.2,199.1,0.950,684016.7,684016.7,5227,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515731,1965421.00
05/11/2017 11:15,2,7.494,ACTIVE,217.35,363.99,59.975,1494515704,"201051344000594","219011344069620",27.93,37.30,0,336.04,414.19,211.9,202.6,0.972,704454.7,704454.7,5228,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515732,1965422.00
05/11/2017 11:15,2,7.562,ACTIVE,217.58,364.29,59.970,1494515704,"201051344001203","219011344069620",27.95,35.20,0,338.14,413.29,214.0,204.6,0.999,693046.3,693046.3,5244,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515733,1965423.00
05/11/2017 11:15,2,7.098,ACTIVE,213.96,369.40,59.981,1494515704,"274151322000054","219011344069620",26.14,40.40,0,330.03,388.94,187.8,179.4,0.689,924708.3,924708.3,5191,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515734,1965424.00
05/11/2017 11:15,2,7.518,ACTIVE,218.26,363.09,59.970,1494515704,"201051344000867","219011344069620",28.01,32.40,0,335.44,412.68,213.3,204.0,0.972,689041.1,689041.1,5245,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515735,1965425.00
05/11/2017 11:15,2,7.398,ACTIVE,217.58,363.99,59.975,1494515704,"201051344001093","219011344069620",28.51,33.30,0,336.64,413.29,213.7,204.3,0.972,691841.7,691841.7,5238,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515736,1965426.00
05/11/2017 11:15,2,7.537,ACTIVE,218.93,369.10,59.975,1494515704,"201051344000900","219011344069620",28.90,25.80,0,334.54,414.79,220.5,210.9,0.994,710517.1,710517.1,5221,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515737,1965427.00
05/11/2017 11:15,2,7.342,ACTIVE,218.71,365.19,59.975,1494515704,"201051344000648","219011344069620",28.49,28.80,0,335.74,413.59,211.8,202.5,0.963,699631.0,699631.0,5221,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515738,1965428.00
05/11/2017 11:15,2,7.434,ACTIVE,219.39,365.49,59.981,1494515704,"201051344000569","219011344069620",28.88,26.50,0,334.54,413.89,217.4,207.9,1.025,712827.0,712827.0,5208,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515738,1965429.00
05/11/2017 11:15,2,7.283,ACTIVE,219.61,366.70,59.970,1494515704,"201051344000983","219011344069620",29.12,28.30,0,334.84,413.89,214.7,205.3,1.003,703262.0,703262.0,5221,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515739,1965430.00
05/11/2017 11:15,2,7.457,ACTIVE,219.61,366.10,59.970,1494515704,"201051344001158","219011344069620",27.77,32.40,0,335.74,411.78,209.5,200.3,0.963,688711.6,688711.6,5229,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515740,1965431.00
05/11/2017 11:15,2,7.416,ACTIVE,219.39,366.10,59.975,1494515704,"201051344000576","219011344069620",28.77,28.80,0,335.74,413.29,216.0,206.5,0.986,703414.2,703414.2,5216,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515741,1965432.00
05/11/2017 11:15,2,7.039,ACTIVE,213.74,372.71,59.970,1494515704,"274151322000087","219011344069620",27.37,52.80,0,330.63,388.34,195.1,186.4,0.742,897207.3,897207.3,5287,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494515742,1965433.00
05/11/2017 11:30,2,7.787,ACTIVE,219.16,366.10,60.002,1494516604,"201051344000645","219011344069620",27.77,30.50,0,335.44,413.29,218.9,209.4,0.990,702349.5,702349.5,5212,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516605,1965434.00
05/11/2017 11:30,2,7.252,ACTIVE,214.19,352.87,59.991,1494516604,"274151322000085","219011344069620",25.54,41.50,0,331.23,387.44,187.6,179.1,0.712,921432.4,921432.4,5189,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516606,1965435.00
05/11/2017 11:30,2,7.639,ACTIVE,218.26,363.09,59.991,1494516604,"201051344000633","219011344069620",27.93,35.60,0,335.14,412.98,215.9,206.4,1.025,688635.1,688635.1,5245,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516607,1965436.00
05/11/2017 11:30,2,7.697,ACTIVE,219.84,370.00,59.991,1494516604,"201051344000469","219011344069620",28.21,28.80,0,335.44,414.79,219.9,210.4,1.021,691666.5,691666.5,5225,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516608,1965437.00
05/11/2017 11:30,2,7.668,ACTIVE,216.22,363.69,59.996,1494516604,"201051344000646","219011344069620",27.61,36.30,0,329.73,411.18,214.4,205.1,1.016,685656.5,685656.5,5235,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516609,1965438.00
05/11/2017 11:30,2,7.342,ACTIVE,214.19,365.19,59.991,1494516604,"274151322000052","219011344069620",27.99,45.30,0,329.43,395.55,208.1,198.9,0.818,955786.9,955786.9,5197,0,0,0,L,1151911521,0,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516610,1965439.00
05/11/2017 11:30,2,7.676,ACTIVE,217.80,365.80,59.996,1494516604,"201051344000585","219011344069620",27.79,36.30,0,333.93,413.29,216.0,206.5,1.003,697007.4,697007.4,5239,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516611,1965440.00
05/11/2017 11:30,2,7.645,ACTIVE,215.77,361.59,60.002,1494516604,"201051344001230","219011344069620",28.01,36.00,0,329.13,408.18,216.7,207.2,1.021,690210.1,690210.1,5231,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516611,1965441.00
05/11/2017 11:30,2,7.705,ACTIVE,217.80,365.19,60.007,1494516604,"201051344000582","219011344069620",27.47,33.50,0,336.34,414.19,214.3,204.9,0.981,680004.2,680004.2,5227,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516612,1965442.00
05/11/2017 11:30,2,7.605,ACTIVE,216.22,362.79,60.012,1494516604,"201051344000955","219011344069620",28.29,35.20,0,330.93,408.18,217.7,208.2,1.034,698692.6,698692.6,5241,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516613,1965443.00
05/11/2017 11:30,2,4.936,ACTIVE,213.96,432.22,60.002,1494516604,"274151322000094","219011344069620",38.53,41.80,0,385.33,460.47,192.5,183.8,0.742,781908.4,781908.4,5354,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516614,1965444.00
05/11/2017 11:30,2,7.672,ACTIVE,219.84,368.50,60.007,1494516604,"201051344000579","219011344069620",27.79,36.80,0,335.74,412.68,215.8,206.4,0.999,709384.3,709384.3,5227,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516615,1965445.00
05/11/2017 11:30,2,7.646,ACTIVE,216.00,363.69,59.996,1494516604,"201051344000890","219011344069620",27.95,36.80,0,330.63,411.48,216.3,206.9,0.986,692565.9,692565.9,5238,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516616,1965446.00
05/11/2017 11:30,2,7.639,ACTIVE,216.90,363.39,60.002,1494516604,"201051344000438","219011344069620",28.17,35.20,0,336.64,414.19,217.8,208.2,1.012,695380.2,695380.2,5230,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516617,1965447.00
05/11/2017 11:30,2,7.602,ACTIVE,216.45,355.58,60.002,1494516604,"201051344000417","219011344069620",18.11,34.80,0,335.14,385.93,139.4,132.6,0.667,647924.7,647924.7,5257,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516618,1965448.00
05/11/2017 11:30,2,7.312,ACTIVE,213.74,364.89,59.996,1494516604,"274151322000083","219011344069620",27.69,45.50,0,330.33,391.94,204.9,195.8,0.804,946109.2,946109.2,5201,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516619,1965449.00
05/11/2017 11:30,2,7.689,ACTIVE,214.87,378.72,59.991,1494516604,"274151322000076","219011344069620",28.71,43.80,0,329.73,394.95,223.3,213.6,0.875,1008724.3,1008724.3,5194,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516620,1965450.00
05/11/2017 11:30,2,7.646,ACTIVE,218.26,367.30,59.991,1494516604,"201051344000868","219011344069620",28.41,28.80,0,335.14,415.09,219.8,210.2,0.986,690189.9,690189.9,5232,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516621,1965451.00
05/11/2017 11:30,2,7.631,ACTIVE,213.74,379.32,59.991,1494516604,"274151322000095","219011344069620",28.39,46.00,0,330.03,394.95,219.2,209.6,0.826,998959.7,998959.7,5197,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516621,1965452.00
05/11/2017 11:30,2,7.742,ACTIVE,219.61,361.59,59.986,1494516604,"201051344000988","219011344069620",18.09,30.30,0,338.44,391.64,142.0,135.1,0.658,622595.5,622595.5,5250,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516622,1965453.00
05/11/2017 11:30,2,7.719,ACTIVE,217.35,363.69,59.981,1494516604,"201051344001025","219011344069620",27.85,37.50,0,336.94,414.49,217.5,208.0,0.981,694676.5,694676.5,5239,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516623,1965454.00
05/11/2017 11:30,2,7.553,ACTIVE,219.84,367.00,59.991,1494516604,"201051344000458","219011344069620",28.45,32.20,0,336.04,414.19,217.4,208.0,1.021,702319.9,702319.9,5217,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516624,1965455.00
05/11/2017 11:30,2,7.635,ACTIVE,220.29,368.80,59.996,1494516604,"201051344000853","219011344069620",28.55,29.00,0,338.74,418.70,220.6,211.0,1.025,702911.3,702911.3,5219,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516625,1965456.00
05/11/2017 11:30,2,7.674,ACTIVE,216.00,362.49,59.965,1494516604,"201051344000685","219011344069620",28.05,34.00,0,331.23,408.78,218.0,208.5,1.061,695501.6,695501.6,5243,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516626,1965457.00
05/11/2017 11:30,2,7.613,ACTIVE,217.35,363.69,60.012,1494516604,"201051344000917","219011344069620",28.11,33.80,0,336.34,412.98,216.7,207.2,1.021,692139.8,692139.8,5230,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516627,1965458.00
05/11/2017 11:30,2,7.576,ACTIVE,216.22,362.49,60.023,1494516604,"201051344001145","219011344069620",28.29,32.60,0,332.13,408.78,217.0,207.6,1.003,700041.1,700041.1,5218,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516628,1965459.00
05/11/2017 11:30,2,7.707,ACTIVE,217.80,364.89,59.991,1494516604,"201051344000651","219011344069620",27.81,35.00,0,336.64,413.89,217.0,207.5,0.990,688492.9,688492.9,5239,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516629,1965460.00
05/11/2017 11:30,2,7.299,ACTIVE,213.96,366.70,59.959,1494516604,"274151322000088","219011344069620",27.25,40.80,0,330.63,390.44,201.4,192.4,0.756,906970.5,906970.5,5200,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516630,1965461.00
05/11/2017 11:30,2,4.957,ACTIVE,214.87,413.89,59.996,1494516604,"274151322000068","219011344069620",38.19,43.40,0,389.84,460.78,192.4,183.8,0.738,782093.6,782093.6,5379,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516630,1965462.00
05/11/2017 11:30,2,7.631,ACTIVE,217.13,364.89,60.002,1494516604,"201051344001135","219011344069620",27.79,35.40,0,336.04,412.68,214.8,205.4,0.994,684067.1,684067.1,5228,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516631,1965463.00
05/11/2017 11:30,2,7.684,ACTIVE,217.58,364.29,60.002,1494516604,"201051344000594","219011344069620",27.93,39.30,0,335.14,414.79,217.2,207.8,0.999,704505.6,704505.6,5229,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516632,1965464.00
05/11/2017 11:30,2,7.734,ACTIVE,217.58,363.99,60.007,1494516604,"201051344001203","219011344069620",27.99,36.50,0,337.84,414.79,219.1,209.6,1.021,693097.9,693097.9,5245,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516633,1965465.00
05/11/2017 11:30,2,7.266,ACTIVE,214.19,370.30,60.012,1494516604,"274151322000054","219011344069620",26.14,42.00,0,330.03,389.54,192.3,183.7,0.729,924753.6,924753.6,5192,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516634,1965466.00
05/11/2017 11:30,2,7.670,ACTIVE,218.26,365.19,60.002,1494516604,"201051344000867","219011344069620",28.01,33.30,0,335.74,413.89,217.6,208.1,0.981,689092.1,689092.1,5246,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516635,1965467.00
05/11/2017 11:30,2,7.625,ACTIVE,217.35,363.99,59.996,1494516604,"201051344001093","219011344069620",28.25,35.40,0,336.34,414.79,218.2,208.6,1.003,691893.1,691893.1,5239,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516636,1965468.00
05/11/2017 11:30,2,7.738,ACTIVE,218.93,367.60,60.002,1494516604,"201051344000900","219011344069620",28.67,27.80,0,334.54,415.99,224.6,214.8,1.016,710569.8,710569.8,5222,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516637,1965469.00
05/11/2017 11:30,2,7.635,ACTIVE,218.93,367.30,59.991,1494516604,"201051344000648","219011344069620",28.01,31.00,0,335.14,414.79,216.5,207.0,0.994,699681.6,699681.6,5222,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516638,1965470.00
05/11/2017 11:30,2,7.641,ACTIVE,219.39,367.60,59.981,1494516604,"201051344000569","219011344069620",28.57,29.80,0,334.54,415.09,221.0,211.4,1.016,712878.8,712878.8,5209,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516639,1965471.00
05/11/2017 11:30,2,7.688,ACTIVE,219.61,368.20,59.991,1494516604,"201051344000983","219011344069620",28.21,30.50,0,334.84,414.19,219.6,210.0,1.047,703313.3,703313.3,5222,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516640,1965472.00
05/11/2017 11:30,2,7.654,ACTIVE,219.84,368.50,59.996,1494516604,"201051344001158","219011344069620",27.65,35.00,0,335.14,412.38,214.3,204.9,0.999,688761.8,688761.8,5230,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516641,1965473.00
05/11/2017 11:30,2,7.652,ACTIVE,219.84,368.80,60.002,1494516604,"201051344000576","219011344069620",28.47,31.00,0,335.14,417.49,220.6,211.0,1.003,703465.8,703465.8,5217,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516641,1965474.00
05/11/2017 11:30,2,7.236,ACTIVE,214.19,357.68,59.996,1494516604,"274151322000087","219011344069620",27.39,57.00,0,329.73,389.84,200.9,192.0,0.769,897254.4,897254.4,5288,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494516642,1965475.00
05/11/2017 11:45,2,7.869,ACTIVE,219.61,368.80,59.991,1494517504,"201051344000645","219011344069620",27.85,32.80,0,336.04,417.79,221.8,212.2,1.003,702402.5,702402.5,5213,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517505,1965476.00
05/11/2017 11:45,2,7.412,ACTIVE,214.41,352.27,60.002,1494517504,"274151322000085","219011344069620",25.31,43.60,0,330.03,389.24,189.8,181.3,0.729,921478.0,921478.0,5190,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517506,1965477.00
05/11/2017 11:45,2,7.816,ACTIVE,218.48,366.10,59.975,1494517504,"201051344000633","219011344069620",27.65,37.80,0,334.24,415.09,218.8,209.2,1.039,688687.5,688687.5,5246,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517506,1965478.00
05/11/2017 11:45,2,7.871,ACTIVE,220.06,367.30,60.007,1494517504,"201051344000469","219011344069620",27.87,31.00,0,335.14,420.50,222.1,212.4,1.030,691719.5,691719.5,5226,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517507,1965479.00
05/11/2017 11:45,2,7.883,ACTIVE,216.45,364.59,60.018,1494517504,"201051344000646","219011344069620",27.35,37.30,0,328.22,415.09,218.3,208.8,1.021,685709.0,685709.0,5236,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517508,1965480.00
05/11/2017 11:45,2,7.465,ACTIVE,213.96,362.79,59.986,1494517504,"274151322000052","219011344069620",27.93,47.00,0,329.13,394.65,211.3,202.0,0.835,955837.6,955837.6,5198,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517509,1965481.00
05/11/2017 11:45,2,7.912,ACTIVE,217.58,366.10,60.018,1494517504,"201051344000585","219011344069620",27.47,37.30,0,332.43,415.69,220.1,210.5,1.025,697060.1,697060.1,5240,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517510,1965482.00
05/11/2017 11:45,2,7.826,ACTIVE,216.00,362.49,59.991,1494517504,"201051344001230","219011344069620",27.91,36.00,0,328.52,410.88,221.2,211.6,1.008,690263.2,690263.2,5232,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517511,1965483.00
05/11/2017 11:45,2,7.797,ACTIVE,217.58,365.19,60.018,1494517504,"201051344000582","219011344069620",27.67,35.20,0,333.93,417.19,218.5,209.0,1.003,680056.6,680056.6,5228,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517512,1965484.00
05/11/2017 11:45,2,7.781,ACTIVE,216.22,363.69,59.959,1494517504,"201051344000955","219011344069620",28.05,36.50,0,328.82,415.09,220.9,211.3,1.047,698745.7,698745.7,5242,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517513,1965485.00
05/11/2017 11:45,2,5.018,ACTIVE,214.19,418.09,59.991,1494517504,"274151322000094","219011344069620",38.59,43.00,0,384.73,460.47,195.5,186.8,0.765,781955.2,781955.2,5355,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517514,1965486.00
05/11/2017 11:45,2,7.840,ACTIVE,220.29,368.50,60.023,1494517504,"201051344000579","219011344069620",27.53,38.60,0,336.04,419.60,218.7,209.1,1.012,709436.7,709436.7,5228,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517515,1965487.00
05/11/2017 11:45,2,7.891,ACTIVE,216.22,363.09,59.954,1494517504,"201051344000890","219011344069620",27.57,38.20,0,330.03,411.18,220.3,210.7,1.008,692618.8,692618.8,5239,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517516,1965488.00
05/11/2017 11:45,2,7.846,ACTIVE,217.35,364.59,60.018,1494517504,"201051344000438","219011344069620",27.87,36.50,0,330.93,417.19,221.5,211.8,1.034,695433.4,695433.4,5231,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517517,1965489.00
05/11/2017 11:45,2,7.730,ACTIVE,216.67,356.18,59.996,1494517504,"201051344000417","219011344069620",18.11,35.40,0,332.73,388.04,141.8,135.0,0.681,647958.6,647958.6,5258,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517518,1965490.00
05/11/2017 11:45,2,7.486,ACTIVE,213.74,353.17,59.991,1494517504,"274151322000083","219011344069620",27.49,46.60,0,329.73,394.05,208.3,199.2,0.831,946159.1,946159.1,5202,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517518,1965491.00
05/11/2017 11:45,2,7.932,ACTIVE,215.09,354.37,59.986,1494517504,"274151322000076","219011344069620",28.23,46.40,0,329.73,397.96,226.6,216.8,0.888,1008778.9,1008778.9,5195,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517519,1965492.00
05/11/2017 11:45,2,7.854,ACTIVE,218.48,367.60,59.970,1494517504,"201051344000868","219011344069620",28.01,31.30,0,334.84,416.29,222.7,213.0,1.034,690243.1,690243.1,5233,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517520,1965493.00
05/11/2017 11:45,2,7.820,ACTIVE,213.74,378.12,59.975,1494517504,"274151322000095","219011344069620",28.17,48.30,0,328.82,397.35,222.9,213.2,0.879,999013.2,999013.2,5198,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517521,1965494.00
05/11/2017 11:45,2,7.822,ACTIVE,220.06,362.19,59.991,1494517504,"201051344000988","219011344069620",18.05,32.60,0,339.34,393.75,142.8,136.0,0.650,622629.6,622629.6,5251,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517522,1965495.00
05/11/2017 11:45,2,7.965,ALERT,217.58,364.29,60.018,1494517504,"201051344001025","219011344069620",27.45,38.60,0,301.77,415.99,221.4,211.8,1.030,694729.4,694729.4,5240,0,0,0,L,1122011218,0,124.27,123.81,0002,34,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517524,1965496.00
05/11/2017 11:45,2,7.791,ACTIVE,220.06,368.50,60.012,1494517504,"201051344000458","219011344069620",27.91,33.50,0,336.34,419.30,220.3,210.7,1.034,702372.5,702372.5,5218,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517525,1965497.00
05/11/2017 11:45,2,7.906,ACTIVE,220.52,369.10,59.944,1494517504,"201051344000853","219011344069620",27.97,31.50,0,342.05,421.40,223.7,214.0,1.030,702964.7,702964.7,5220,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517526,1965498.00
05/11/2017 11:45,2,7.930,ACTIVE,216.00,364.59,59.959,1494517504,"201051344000685","219011344069620",27.63,34.80,0,330.03,413.89,221.9,212.3,1.074,695555.1,695555.1,5244,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517527,1965499.00
05/11/2017 11:45,2,7.875,ALERT,217.58,365.49,60.034,1494517504,"201051344000917","219011344069620",27.65,35.40,0,301.77,416.89,220.3,210.8,1.043,692192.7,692192.7,5231,0,0,0,L,1122011218,0,124.49,123.81,0002,30,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517528,1965500.00
05/11/2017 11:45,2,7.758,ACTIVE,216.22,362.19,60.007,1494517504,"201051344001145","219011344069620",28.23,33.30,0,329.73,415.09,221.6,212.0,1.012,700094.4,700094.4,5219,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517529,1965501.00
05/11/2017 11:45,2,7.996,ACTIVE,217.80,366.10,60.007,1494517504,"201051344000651","219011344069620",27.25,36.30,0,336.64,416.59,220.8,211.1,0.994,688546.0,688546.0,5240,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517530,1965502.00
05/11/2017 11:45,2,7.471,ACTIVE,213.96,371.51,60.002,1494517504,"274151322000088","219011344069620",27.04,43.40,0,329.73,393.15,204.3,195.2,0.760,907019.8,907019.8,5201,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517531,1965503.00
05/11/2017 11:45,2,5.023,ACTIVE,215.09,433.72,59.981,1494517504,"274151322000068","219011344069620",38.39,44.30,0,389.54,460.78,194.9,186.2,0.747,782140.6,782140.6,5380,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517532,1965504.00
05/11/2017 11:45,2,7.912,ACTIVE,217.58,364.59,59.986,1494517504,"201051344001135","219011344069620",27.33,36.80,0,330.93,415.69,218.9,209.4,1.012,684119.8,684119.8,5229,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517533,1965505.00
05/11/2017 11:45,2,7.842,ACTIVE,217.80,368.80,60.007,1494517504,"201051344000594","219011344069620",27.79,41.00,0,335.74,416.89,220.9,211.3,1.012,704558.5,704558.5,5230,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517534,1965506.00
05/11/2017 11:45,2,7.902,ALERT,217.80,363.99,59.981,1494517504,"201051344001203","219011344069620",27.95,37.80,0,295.16,417.19,223.5,213.8,1.047,693151.3,693151.3,5246,0,0,0,L,1122011218,0,124.94,123.59,0002,34,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517535,1965507.00
05/11/2017 11:45,2,7.455,ACTIVE,214.41,360.08,60.007,1494517504,"274151322000054","219011344069620",25.86,43.40,0,328.82,391.34,195.2,186.5,0.738,924800.6,924800.6,5193,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517536,1965508.00
05/11/2017 11:45,2,7.830,ACTIVE,218.71,368.20,60.012,1494517504,"201051344000867","219011344069620",27.85,36.30,0,335.14,415.69,220.9,211.3,1.008,689145.0,689145.0,5247,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517537,1965509.00
05/11/2017 11:45,2,7.838,ACTIVE,217.80,367.00,60.007,1494517504,"201051344001093","219011344069620",28.11,36.50,0,332.43,417.19,223.2,213.5,1.016,691946.6,691946.6,5240,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517538,1965510.00
05/11/2017 11:45,2,7.852,ACTIVE,219.61,368.80,60.007,1494517504,"201051344000900","219011344069620",28.73,28.30,0,333.93,420.80,228.4,218.5,1.025,710624.4,710624.4,5223,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517539,1965511.00
05/11/2017 11:45,2,7.764,ACTIVE,219.39,368.20,59.959,1494517504,"201051344000648","219011344069620",27.89,32.60,0,334.54,418.70,219.2,209.6,1.003,699734.0,699734.0,5223,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517540,1965512.00
05/11/2017 11:45,2,7.746,ACTIVE,219.84,370.00,59.965,1494517504,"201051344000569","219011344069620",28.63,30.00,0,334.54,419.90,224.6,214.8,1.030,712932.3,712932.3,5210,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517541,1965513.00
05/11/2017 11:45,2,7.699,ACTIVE,220.06,367.60,60.023,1494517504,"201051344000983","219011344069620",28.51,32.00,0,334.84,418.39,222.1,212.5,1.034,703366.4,703366.4,5223,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517542,1965514.00
05/11/2017 11:45,2,7.855,ACTIVE,220.06,368.50,60.012,1494517504,"201051344001158","219011344069620",27.27,36.30,0,335.44,418.70,217.0,207.5,0.999,688813.8,688813.8,5231,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517543,1965515.00
05/11/2017 11:45,2,7.781,ACTIVE,219.84,370.00,59.975,1494517504,"201051344000576","219011344069620",28.33,31.00,0,334.54,421.40,223.3,213.6,1.025,703519.1,703519.1,5218,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517544,1965516.00
05/11/2017 11:45,2,7.457,ACTIVE,214.41,374.81,60.002,1494517504,"274151322000087","219011344069620",27.04,60.00,0,328.52,392.25,204.1,195.0,0.765,897303.4,897303.4,5289,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494517545,1965517.00
