ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 12:00,2,8.162,ACTIVE,220.29,368.50,60.007,1494518403,"201051344000645","219011344069620",27.43,34.80,0,330.63,419.90,226.6,216.8,1.021,702455.2,702455.2,5214,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518405,1965518.00
05/11/2017 12:00,2,7.777,ACTIVE,215.09,352.27,59.965,1494518403,"274151322000085","219011344069620",25.05,45.00,0,330.63,389.84,197.2,188.4,0.756,921523.3,921523.3,5191,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518405,1965519.00
05/11/2017 12:00,2,8.180,ACTIVE,219.16,368.80,60.007,1494518403,"201051344000633","219011344069620",27.41,40.00,0,330.93,418.39,227.1,217.2,1.069,688739.8,688739.8,5247,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518406,1965520.00
05/11/2017 12:00,2,8.238,ACTIVE,220.52,370.60,59.949,1494518403,"201051344000469","219011344069620",27.29,32.00,0,335.14,422.00,227.6,217.8,1.061,691772.3,691772.3,5227,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518407,1965521.00
05/11/2017 12:00,2,8.188,ACTIVE,218.26,368.80,59.938,1494518403,"201051344000646","219011344069620",27.71,37.30,0,331.23,424.11,229.7,219.7,1.065,685761.6,685761.6,5237,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518408,1965522.00
05/11/2017 12:00,2,7.812,ACTIVE,215.32,357.98,59.996,1494518403,"274151322000052","219011344069620",27.87,48.00,0,324.32,408.18,220.4,210.8,0.862,955888.1,955888.1,5199,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518409,1965523.00
05/11/2017 12:00,2,8.299,ACTIVE,219.39,370.00,59.970,1494518403,"201051344000585","219011344069620",27.41,38.20,0,333.33,424.11,230.3,220.4,1.069,697113.0,697113.0,5241,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518410,1965524.00
05/11/2017 12:00,2,8.219,ACTIVE,217.35,364.89,60.034,1494518403,"201051344001230","219011344069620",27.79,37.30,0,328.82,424.11,231.2,221.2,1.069,690316.3,690316.3,5233,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518411,1965525.00
05/11/2017 12:00,2,8.143,ACTIVE,219.61,366.70,59.996,1494518403,"201051344000582","219011344069620",27.81,36.80,0,333.33,425.61,229.4,219.5,1.043,680109.1,680109.1,5229,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518412,1965526.00
05/11/2017 12:00,2,8.166,ACTIVE,218.48,367.60,59.965,1494518403,"201051344000955","219011344069620",28.11,37.80,0,330.33,424.11,232.5,222.5,1.056,698799.0,698799.0,5243,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518413,1965527.00
05/11/2017 12:00,2,5.203,ACTIVE,215.09,433.72,59.996,1494518403,"274151322000094","219011344069620",38.47,44.30,0,384.43,461.08,203.5,194.5,0.791,782001.7,782001.7,5356,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518414,1965528.00
05/11/2017 12:00,2,8.195,ACTIVE,220.74,369.10,59.991,1494518403,"201051344000579","219011344069620",27.41,39.80,0,331.23,421.10,227.4,217.6,1.069,709489.1,709489.1,5229,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518414,1965529.00
05/11/2017 12:00,2,8.311,ACTIVE,217.80,367.00,59.970,1494518403,"201051344000890","219011344069620",27.37,38.40,0,330.93,423.81,230.3,220.3,1.052,692671.6,692671.6,5240,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518415,1965530.00
05/11/2017 12:00,2,8.180,ACTIVE,218.71,367.90,60.028,1494518403,"201051344000438","219011344069620",28.03,36.50,0,332.73,425.61,231.9,222.0,1.083,695486.6,695486.6,5232,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518416,1965531.00
05/11/2017 12:00,2,8.002,ACTIVE,218.26,360.08,59.981,1494518403,"201051344000417","219011344069620",18.27,35.40,0,334.54,398.56,148.1,141.0,0.689,647992.4,647992.4,5259,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518417,1965532.00
05/11/2017 12:00,2,7.713,ACTIVE,214.64,360.08,59.959,1494518403,"274151322000083","219011344069620",27.59,48.30,0,329.43,394.35,215.5,206.1,0.866,946208.7,946208.7,5203,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518418,1965533.00
05/11/2017 12:00,2,8.254,ACTIVE,216.22,368.20,60.002,1494518403,"274151322000076","219011344069620",28.25,47.50,0,329.73,415.69,235.9,225.8,0.919,1008833.1,1008833.1,5196,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518419,1965534.00
05/11/2017 12:00,2,8.258,ACTIVE,218.93,366.70,60.007,1494518403,"201051344000868","219011344069620",27.27,33.80,0,330.33,419.00,227.9,218.0,1.039,690296.1,690296.1,5234,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518420,1965535.00
05/11/2017 12:00,2,8.172,ACTIVE,214.87,364.29,60.002,1494518403,"274151322000095","219011344069620",27.97,49.30,0,329.13,397.35,231.4,221.4,0.875,999066.4,999066.4,5199,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518421,1965536.00
05/11/2017 12:00,2,8.090,ACTIVE,220.74,363.09,59.981,1494518403,"201051344000988","219011344069620",17.91,35.00,0,337.24,396.75,146.9,139.9,0.681,622663.6,622663.6,5252,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518422,1965537.00
05/11/2017 12:00,2,8.281,ACTIVE,219.39,367.00,60.002,1494518403,"201051344001025","219011344069620",27.59,40.00,0,332.73,423.81,231.4,221.4,1.030,694782.7,694782.7,5242,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518423,1965538.00
05/11/2017 12:00,2,8.166,ACTIVE,220.74,368.20,60.007,1494518403,"201051344000458","219011344069620",27.31,36.30,0,333.63,420.80,225.8,216.0,1.052,702424.9,702424.9,5219,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518423,1965539.00
05/11/2017 12:00,2,8.250,ACTIVE,221.19,370.60,59.975,1494518403,"201051344000853","219011344069620",27.31,33.50,0,337.84,422.30,228.0,218.1,1.065,703017.8,703017.8,5221,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518424,1965540.00
05/11/2017 12:00,2,8.258,ACTIVE,217.80,366.70,59.986,1494518403,"201051344000685","219011344069620",27.91,35.40,0,330.33,423.81,233.3,223.3,1.123,695608.5,695608.5,5245,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518425,1965541.00
05/11/2017 12:00,2,8.189,ACTIVE,219.16,367.60,59.981,1494518403,"201051344000917","219011344069620",27.91,36.80,0,333.03,424.41,231.6,221.6,1.083,692245.8,692245.8,5233,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518426,1965542.00
05/11/2017 12:00,2,8.215,ACTIVE,217.80,365.49,60.002,1494518403,"201051344001145","219011344069620",27.95,35.00,0,329.73,425.01,232.5,222.5,1.039,700147.6,700147.6,5220,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518427,1965543.00
05/11/2017 12:00,2,8.248,ACTIVE,219.84,368.20,60.002,1494518403,"201051344000651","219011344069620",27.69,37.50,0,334.24,425.61,231.4,221.4,1.047,688598.9,688598.9,5241,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518428,1965544.00
05/11/2017 12:00,2,7.697,ACTIVE,215.32,379.62,59.949,1494518403,"274151322000088","219011344069620",27.41,43.80,0,330.33,398.26,213.3,203.9,0.809,907068.5,907068.5,5202,0,0,0,L,1151911521,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518429,1965545.00
05/11/2017 12:00,2,5.268,ACTIVE,216.22,419.60,59.986,1494518403,"274151322000068","219011344069620",38.27,44.30,0,389.24,461.08,203.7,194.7,0.778,782187.2,782187.2,5381,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518430,1965546.00
05/11/2017 12:00,2,8.258,ACTIVE,219.16,366.40,60.002,1494518403,"201051344001135","219011344069620",27.45,37.00,0,332.43,423.20,229.4,219.5,1.074,684172.4,684172.4,5230,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518431,1965547.00
05/11/2017 12:00,2,8.301,ACTIVE,218.26,367.60,59.996,1494518403,"201051344000594","219011344069620",27.41,42.50,0,331.53,418.70,230.3,220.4,1.065,704611.4,704611.4,5231,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518432,1965548.00
05/11/2017 12:00,2,8.340,ACTIVE,219.61,366.40,59.954,1494518403,"201051344001203","219011344069620",27.67,38.60,0,333.93,424.11,233.7,223.6,1.078,693204.8,693204.8,5248,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518433,1965549.00
05/11/2017 12:00,2,7.787,ACTIVE,214.87,353.17,59.965,1494518403,"274151322000054","219011344069620",25.86,45.00,0,329.43,395.25,203.8,194.8,0.778,924847.1,924847.1,5194,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518434,1965550.00
05/11/2017 12:00,2,8.295,ACTIVE,219.61,367.30,59.975,1494518403,"201051344000867","219011344069620",27.10,38.40,0,330.93,417.49,227.5,217.6,1.016,689197.5,689197.5,5248,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518435,1965551.00
05/11/2017 12:00,2,8.203,ACTIVE,219.61,370.30,59.996,1494518403,"201051344001093","219011344069620",27.97,37.30,0,333.03,424.11,232.5,222.5,1.052,691999.8,691999.8,5241,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518435,1965552.00
05/11/2017 12:00,2,8.289,ACTIVE,220.29,370.30,60.012,1494518403,"201051344000900","219011344069620",27.81,31.80,0,334.54,423.20,233.4,223.4,1.043,710678.5,710678.5,5224,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518436,1965553.00
05/11/2017 12:00,2,8.164,ACTIVE,220.06,368.20,60.018,1494518403,"201051344000648","219011344069620",27.21,35.60,0,330.93,419.90,224.9,215.2,1.039,699786.0,699786.0,5224,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518437,1965554.00
05/11/2017 12:00,2,8.166,ACTIVE,220.52,369.10,59.959,1494518403,"201051344000569","219011344069620",27.65,32.40,0,333.03,421.40,228.7,218.8,1.052,712985.4,712985.4,5211,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518438,1965555.00
05/11/2017 12:00,2,8.070,ACTIVE,220.74,370.30,59.954,1494518403,"201051344000983","219011344069620",27.75,34.50,0,331.83,421.40,226.8,217.0,1.056,703419.0,703419.0,5224,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518439,1965556.00
05/11/2017 12:00,2,8.191,ACTIVE,220.74,368.50,60.007,1494518403,"201051344001158","219011344069620",27.00,38.40,0,334.84,420.20,223.9,214.2,1.025,688865.4,688865.4,5232,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518440,1965557.00
05/11/2017 12:00,2,8.062,ACTIVE,220.74,369.70,59.965,1494518403,"201051344000576","219011344069620",27.85,33.80,0,334.84,422.30,227.4,217.6,1.043,703571.9,703571.9,5219,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518441,1965558.00
05/11/2017 12:00,2,7.746,ACTIVE,215.32,377.82,59.986,1494518403,"274151322000087","219011344069620",27.12,61.00,0,330.03,395.85,212.7,203.4,0.791,897351.9,897351.9,5290,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494518442,1965559.00
05/11/2017 12:15,2,8.348,ACTIVE,222.10,372.11,59.986,1494519303,"201051344000645","219011344069620",27.95,34.30,0,336.64,424.41,236.2,226.1,1.056,702509.2,702509.2,5215,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519304,1965560.00
05/11/2017 12:15,2,7.953,ACTIVE,216.67,371.21,60.002,1494519303,"274151322000085","219011344069620",24.85,47.00,0,332.13,397.05,200.1,191.2,0.742,921569.5,921569.5,5192,0,0,0,L,1151911521,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519305,1965561.00
05/11/2017 12:15,2,8.332,ACTIVE,220.97,371.81,59.944,1494519303,"201051344000633","219011344069620",27.45,39.80,0,334.54,423.50,231.6,221.6,1.056,688793.2,688793.2,5248,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519306,1965562.00
05/11/2017 12:15,2,8.303,ACTIVE,222.55,373.91,59.986,1494519303,"201051344000469","219011344069620",28.01,31.30,0,335.74,424.11,235.7,225.5,1.056,691826.4,691826.4,5228,0,0,0,L,1122011218,0,126.07,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519307,1965563.00
05/11/2017 12:15,2,8.160,ACTIVE,219.16,370.00,59.933,1494519303,"201051344000646","219011344069620",27.77,38.40,0,333.63,422.90,229.5,219.6,1.069,685814.8,685814.8,5238,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519308,1965564.00
05/11/2017 12:15,2,7.924,ACTIVE,216.45,354.67,59.959,1494519303,"274151322000052","219011344069620",27.39,49.30,0,331.23,401.86,219.6,210.0,0.857,955939.2,955939.2,5200,0,0,0,L,1151911521,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519309,1965565.00
05/11/2017 12:15,2,8.324,ACTIVE,220.29,369.70,59.986,1494519303,"201051344000585","219011344069620",27.43,38.60,0,335.14,422.30,231.2,221.3,1.061,697166.7,697166.7,5242,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519310,1965566.00
05/11/2017 12:15,2,8.287,ACTIVE,218.71,366.10,59.933,1494519303,"201051344001230","219011344069620",27.71,37.30,0,331.53,419.60,232.5,222.5,1.074,690370.1,690370.1,5234,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519311,1965567.00
05/11/2017 12:15,2,8.213,ACTIVE,220.74,367.90,59.970,1494519303,"201051344000582","219011344069620",27.73,37.30,0,332.73,423.81,230.6,220.7,1.043,680162.3,680162.3,5230,0,0,0,L,1122011218,0,126.07,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519312,1965568.00
05/11/2017 12:15,2,8.303,ACTIVE,219.16,367.30,59.922,1494519303,"201051344000955","219011344069620",27.65,38.80,0,334.54,419.30,232.4,222.4,1.092,698852.6,698852.6,5244,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519313,1965569.00
05/11/2017 12:15,2,5.396,ACTIVE,216.45,429.22,59.949,1494519303,"274151322000094","219011344069620",37.81,46.00,0,387.74,458.37,206.4,197.3,0.795,782049.0,782049.0,5357,0,0,0,L,1151911521,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519314,1965570.00
05/11/2017 12:15,2,8.328,ACTIVE,222.55,370.60,59.996,1494519303,"201051344000579","219011344069620",27.55,39.80,0,337.24,423.20,232.3,222.3,1.061,709542.3,709542.3,5230,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519315,1965571.00
05/11/2017 12:15,2,8.322,ACTIVE,218.93,368.50,59.996,1494519303,"201051344000890","219011344069620",27.73,39.30,0,335.14,419.90,233.7,223.6,1.056,692725.2,692725.2,5241,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519315,1965572.00
05/11/2017 12:15,2,8.367,ACTIVE,219.84,369.10,59.996,1494519303,"201051344000438","219011344069620",27.55,37.50,0,334.24,422.90,233.4,223.4,1.069,695540.3,695540.3,5233,0,0,0,L,1122011218,0,126.07,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519316,1965573.00
05/11/2017 12:15,2,8.223,ACTIVE,219.39,361.29,59.944,1494519303,"201051344000417","219011344069620",17.99,36.50,0,337.24,393.75,149.9,142.7,0.694,648026.7,648026.7,5260,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519317,1965574.00
05/11/2017 12:15,2,7.949,ACTIVE,215.77,353.77,59.938,1494519303,"274151322000083","219011344069620",27.31,50.80,0,330.63,400.66,219.8,210.2,0.875,946259.1,946259.1,5204,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519318,1965575.00
05/11/2017 12:15,2,8.365,ACTIVE,217.58,357.08,59.959,1494519303,"274151322000076","219011344069620",28.15,49.30,0,335.44,405.47,238.3,228.1,0.928,1008888.0,1008888.0,5197,0,0,0,L,1151911521,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519319,1965576.00
05/11/2017 12:15,2,8.453,ACTIVE,220.74,372.11,59.996,1494519303,"201051344000868","219011344069620",27.81,32.20,0,333.63,424.71,238.2,227.9,1.061,690350.5,690350.5,5235,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519320,1965577.00
05/11/2017 12:15,2,8.369,ACTIVE,216.22,375.11,59.954,1494519303,"274151322000095","219011344069620",27.83,51.80,0,328.52,403.97,235.7,225.6,0.879,999120.6,999120.6,5200,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519321,1965578.00
05/11/2017 12:15,2,8.285,ACTIVE,222.55,366.40,59.991,1494519303,"201051344000988","219011344069620",18.15,33.80,0,338.74,399.46,152.2,145.0,0.712,622698.4,622698.4,5253,0,0,0,L,1122011218,0,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519322,1965579.00
05/11/2017 12:15,2,8.395,ACTIVE,220.29,367.60,59.991,1494519303,"201051344001025","219011344069620",27.75,40.40,0,333.93,423.50,235.8,225.7,1.047,694836.7,694836.7,5243,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519323,1965580.00
05/11/2017 12:15,2,8.268,ACTIVE,222.32,371.21,59.949,1494519303,"201051344000458","219011344069620",28.03,35.00,0,336.64,423.81,234.7,224.6,1.109,702478.6,702478.6,5220,0,0,0,L,1122011218,0,126.53,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519324,1965581.00
05/11/2017 12:15,2,8.266,ACTIVE,223.00,376.01,59.996,1494519303,"201051344000853","219011344069620",28.61,32.60,0,337.24,426.21,239.5,229.2,1.105,703072.5,703072.5,5222,0,0,0,L,1122011218,0,126.75,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519325,1965582.00
05/11/2017 12:15,2,8.324,ACTIVE,218.71,367.60,59.938,1494519303,"201051344000685","219011344069620",27.83,36.50,0,334.84,421.10,234.5,224.4,1.118,695662.6,695662.6,5246,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519326,1965583.00
05/11/2017 12:15,2,8.404,ACTIVE,220.29,368.80,59.970,1494519303,"201051344000917","219011344069620",27.45,36.30,0,335.44,422.90,233.7,223.6,1.083,692299.6,692299.6,5234,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519326,1965584.00
05/11/2017 12:15,2,8.348,ACTIVE,218.93,365.80,59.938,1494519303,"201051344001145","219011344069620",27.77,34.80,0,334.84,422.00,234.7,224.6,1.061,700201.5,700201.5,5221,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519327,1965585.00
05/11/2017 12:15,2,8.336,ACTIVE,220.74,370.30,60.002,1494519303,"201051344000651","219011344069620",27.67,37.80,0,334.84,423.50,233.4,223.4,1.052,688652.7,688652.7,5242,0,0,0,L,1122011218,0,126.75,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519328,1965586.00
05/11/2017 12:15,2,7.910,ACTIVE,216.45,376.62,60.018,1494519303,"274151322000088","219011344069620",26.80,45.80,0,330.33,400.36,214.5,205.1,0.787,907118.1,907118.1,5203,0,0,0,L,1151911521,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519329,1965587.00
05/11/2017 12:15,2,5.348,ACTIVE,217.35,414.49,59.986,1494519303,"274151322000068","219011344069620",38.11,45.50,0,389.54,461.98,205.9,196.9,0.791,782234.6,782234.6,5382,0,0,0,L,1151911521,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519330,1965588.00
05/11/2017 12:15,2,8.285,ACTIVE,220.29,368.20,59.970,1494519303,"201051344001135","219011344069620",27.59,37.80,0,334.84,422.00,231.6,221.6,1.052,684225.7,684225.7,5231,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519331,1965589.00
05/11/2017 12:15,2,8.248,ACTIVE,220.06,369.40,59.975,1494519303,"201051344000594","219011344069620",27.87,43.60,0,334.24,423.20,232.5,222.5,1.065,704665.1,704665.1,5232,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519332,1965590.00
05/11/2017 12:15,2,8.340,ACTIVE,220.52,370.00,60.002,1494519303,"201051344001203","219011344069620",27.91,39.30,0,336.04,423.81,235.8,225.7,1.083,693259.2,693259.2,5249,0,0,0,L,1122011218,0,126.53,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519333,1965591.00
05/11/2017 12:15,2,7.871,ACTIVE,216.22,374.21,59.970,1494519303,"274151322000054","219011344069620",25.64,46.60,0,330.93,398.26,204.3,195.3,0.769,924894.5,924894.5,5195,0,0,0,L,1151911521,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519334,1965592.00
05/11/2017 12:15,2,8.371,ACTIVE,221.19,368.50,60.002,1494519303,"201051344000867","219011344069620",27.77,37.30,0,334.54,423.81,235.3,225.2,1.052,689251.4,689251.4,5249,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519334,1965593.00
05/11/2017 12:15,2,8.355,ACTIVE,220.52,370.90,60.007,1494519303,"201051344001093","219011344069620",27.83,38.20,0,333.93,423.50,235.3,225.2,1.056,692053.8,692053.8,5242,0,0,0,L,1122011218,0,126.07,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519336,1965594.00
05/11/2017 12:15,2,8.387,ACTIVE,221.87,368.80,60.002,1494519303,"201051344000900","219011344069620",28.77,29.80,0,335.44,425.91,244.3,233.9,1.087,710734.0,710734.0,5225,0,0,0,L,1122011218,0,126.30,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519336,1965595.00
05/11/2017 12:15,2,8.225,ACTIVE,221.87,373.31,60.007,1494519303,"201051344000648","219011344069620",28.09,34.80,0,335.74,425.01,233.9,223.8,1.065,699839.3,699839.3,5225,0,0,0,L,1122011218,0,125.62,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519337,1965596.00
05/11/2017 12:15,2,8.408,ACTIVE,222.32,371.81,59.986,1494519303,"201051344000569","219011344069620",28.27,32.20,0,335.44,425.91,240.7,230.3,1.105,713040.2,713040.2,5212,0,0,0,L,1122011218,0,125.85,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519338,1965597.00
05/11/2017 12:15,2,8.277,ACTIVE,222.32,374.81,59.991,1494519303,"201051344000983","219011344069620",28.41,33.00,0,335.74,425.01,238.2,227.9,1.105,703473.1,703473.1,5225,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519339,1965598.00
05/11/2017 12:15,2,8.398,ACTIVE,222.55,374.51,59.986,1494519303,"201051344001158","219011344069620",27.17,38.20,0,335.74,422.60,231.3,221.3,1.061,688918.3,688918.3,5233,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519340,1965599.00
05/11/2017 12:15,2,8.238,ACTIVE,222.32,371.81,59.970,1494519303,"201051344000576","219011344069620",28.59,31.50,0,336.64,425.01,238.4,228.2,1.078,703626.2,703626.2,5220,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519341,1965600.00
05/11/2017 12:15,2,7.871,ACTIVE,216.45,378.42,59.954,1494519303,"274151322000087","219011344069620",27.02,64.00,0,331.83,398.86,215.4,206.0,0.795,897401.4,897401.4,5291,0,0,0,L,1151911521,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494519342,1965601.00
05/11/2017 12:30,2,7.621,ACTIVE,221.64,368.50,59.986,1494520203,"201051344000645","219011344069620",28.45,32.20,0,339.95,427.71,219.5,210.0,0.981,702564.0,702564.0,5216,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520204,1965602.00
05/11/2017 12:30,2,7.307,ACTIVE,216.45,352.87,59.981,1494520203,"274151322000085","219011344069620",25.62,46.80,0,335.74,398.86,189.4,180.9,0.716,921615.4,921615.4,5193,0,0,0,L,1151911521,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520205,1965603.00
05/11/2017 12:30,2,7.105,ACTIVE,220.29,367.90,59.954,1494520203,"201051344000633","219011344069620",28.17,38.40,0,337.84,428.01,202.6,193.6,0.950,688847.2,688847.2,5249,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520206,1965604.00
05/11/2017 12:30,2,7.016,ACTIVE,221.42,367.90,60.007,1494520203,"201051344000469","219011344069620",28.51,30.00,0,338.74,428.61,202.6,193.6,0.932,691881.4,691881.4,5229,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520207,1965605.00
05/11/2017 12:30,2,6.889,ACTIVE,218.26,362.79,60.007,1494520203,"201051344000646","219011344069620",27.95,37.80,0,333.33,422.60,194.9,186.2,0.924,685868.3,685868.3,5239,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520208,1965606.00
05/11/2017 12:30,2,6.439,ACTIVE,216.00,367.90,59.981,1494520203,"274151322000052","219011344069620",28.21,48.50,0,329.73,404.57,184.1,175.8,0.720,955990.0,955990.0,5201,0,0,0,L,1151911521,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520208,1965607.00
05/11/2017 12:30,2,7.084,ACTIVE,219.84,364.89,59.991,1494520203,"201051344000585","219011344069620",27.93,38.40,0,335.74,427.11,200.3,191.5,0.924,697220.9,697220.9,5243,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520209,1965608.00
05/11/2017 12:30,2,6.836,ACTIVE,218.03,362.79,59.949,1494520203,"201051344001230","219011344069620",28.51,37.50,0,334.54,423.20,197.2,188.5,0.910,690424.2,690424.2,5235,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520210,1965609.00
05/11/2017 12:30,2,6.697,ACTIVE,219.39,364.29,59.991,1494520203,"201051344000582","219011344069620",28.03,36.00,0,334.54,428.01,190.1,181.5,0.871,680215.8,680215.8,5231,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520211,1965610.00
05/11/2017 12:30,2,6.736,ACTIVE,218.26,361.59,60.012,1494520203,"201051344000955","219011344069620",28.05,37.80,0,334.24,422.00,191.3,182.7,0.888,698906.4,698906.4,5245,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520212,1965611.00
05/11/2017 12:30,2,4.393,ACTIVE,216.00,431.02,59.986,1494520203,"274151322000094","219011344069620",38.39,46.00,0,388.34,461.38,171.8,163.9,0.663,782096.2,782096.2,5358,0,0,0,L,1151911521,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520213,1965612.00
05/11/2017 12:30,2,6.502,ACTIVE,220.97,367.00,59.981,1494520203,"201051344000579","219011344069620",27.99,39.00,0,339.65,427.11,184.6,176.2,0.866,709596.1,709596.1,5231,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520214,1965613.00
05/11/2017 12:30,2,6.604,ACTIVE,218.03,361.59,59.991,1494520203,"201051344000890","219011344069620",28.31,38.80,0,334.24,422.60,189.5,181.0,0.884,692779.0,692779.0,5242,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520215,1965614.00
05/11/2017 12:30,2,7.020,ACTIVE,219.16,365.49,59.975,1494520203,"201051344000438","219011344069620",28.01,37.30,0,334.84,427.11,199.2,190.3,0.941,695594.0,695594.0,5234,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520216,1965615.00
05/11/2017 12:30,2,7.213,ACTIVE,218.93,358.58,59.959,1494520203,"201051344000417","219011344069620",18.21,36.80,0,337.54,396.15,133.3,126.7,0.628,648061.0,648061.0,5261,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520216,1965616.00
05/11/2017 12:30,2,7.000,ACTIVE,215.77,374.51,59.981,1494520203,"274151322000083","219011344069620",27.73,50.60,0,330.93,403.37,196.5,187.8,0.787,946309.2,946309.2,5205,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520217,1965617.00
05/11/2017 12:30,2,7.533,ACTIVE,217.13,361.89,59.954,1494520203,"274151322000076","219011344069620",28.23,49.30,0,316.80,422.90,215.5,206.1,0.835,1008942.5,1008942.5,5198,0,0,0,L,1151911521,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520218,1965618.00
05/11/2017 12:30,2,7.998,ACTIVE,220.97,370.60,60.023,1494520203,"201051344000868","219011344069620",28.90,31.00,0,336.64,429.52,234.0,224.0,1.052,690405.4,690405.4,5236,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520219,1965619.00
05/11/2017 12:30,2,8.197,ACTIVE,216.00,354.97,59.975,1494520203,"274151322000095","219011344069620",28.01,52.00,0,330.33,407.57,232.4,222.4,0.875,999174.4,999174.4,5201,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520220,1965620.00
05/11/2017 12:30,2,8.654,ACTIVE,223.00,367.30,59.949,1494520203,"201051344000988","219011344069620",18.21,32.00,0,340.85,402.77,159.7,152.2,0.729,622733.6,622733.6,5254,0,0,0,L,1122011218,0,126.53,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520221,1965621.00
05/11/2017 12:30,2,8.680,ACTIVE,220.74,369.10,59.949,1494520203,"201051344001025","219011344069620",28.49,39.80,0,334.84,427.11,250.3,239.7,1.118,694891.2,694891.2,5244,0,0,0,L,1122011218,0,126.07,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520222,1965622.00
05/11/2017 12:30,2,8.107,ACTIVE,223.23,371.21,59.986,1494520203,"201051344000458","219011344069620",31.09,34.30,0,340.25,427.41,254.7,243.9,1.176,702532.9,702532.9,5221,0,0,0,L,1122011218,0,126.75,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520223,1965623.00
05/11/2017 12:30,2,7.814,ACTIVE,223.90,373.61,59.949,1494520203,"201051344000853","219011344069620",32.07,31.00,0,339.34,432.52,253.2,242.4,1.158,703127.9,703127.9,5223,0,0,0,L,1122011218,0,127.43,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520224,1965624.00
05/11/2017 12:30,2,8.123,ACTIVE,219.61,366.70,59.970,1494520203,"201051344000685","219011344069620",30.95,35.40,0,333.93,422.60,254.4,243.6,1.207,695716.7,695716.7,5247,0,0,0,L,1122011218,0,126.30,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520225,1965625.00
05/11/2017 12:30,2,8.098,ACTIVE,221.19,370.30,59.991,1494520203,"201051344000917","219011344069620",31.09,35.40,0,335.44,427.11,254.6,243.8,1.233,692353.7,692353.7,5235,0,0,0,L,1122011218,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520226,1965626.00
05/11/2017 12:30,2,8.086,ACTIVE,219.84,367.30,59.944,1494520203,"201051344001145","219011344069620",31.03,34.30,0,333.93,422.30,253.8,243.0,1.149,700255.6,700255.6,5222,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520227,1965627.00
05/11/2017 12:30,2,8.225,ACTIVE,221.64,372.41,59.917,1494520203,"201051344000651","219011344069620",30.63,37.00,0,336.64,427.71,255.1,244.3,1.171,688706.7,688706.7,5243,0,0,0,L,1122011218,0,126.98,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520228,1965628.00
05/11/2017 12:30,2,9.131,ALERT,216.67,363.69,59.944,1494520203,"274151322000088","219011344069620",27.51,45.30,0,302.07,406.97,254.2,243.5,0.977,907167.1,907167.1,5204,0,0,0,L,1151911521,0,124.49,124.72,0002,37,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520230,1965629.00
05/11/2017 12:30,2,6.334,ALERT,218.03,424.41,59.965,1494520203,"274151322000068","219011344069620",38.53,44.80,0,301.47,493.84,246.9,236.4,0.941,782281.7,782281.7,5383,0,0,0,L,1151911521,0,124.94,125.40,0002,37,0,0,0,0,0,0,1,1203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520232,1965630.00
05/11/2017 12:30,2,8.391,ACTIVE,220.97,370.30,60.002,1494520203,"201051344001135","219011344069620",29.96,37.50,0,333.63,427.71,254.1,243.3,1.167,684279.5,684279.5,5232,0,0,0,L,1122011218,0,126.53,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520233,1965631.00
05/11/2017 12:30,2,8.250,ACTIVE,220.74,367.60,59.986,1494520203,"201051344000594","219011344069620",30.47,42.30,0,333.63,429.52,253.9,243.2,1.145,704719.5,704719.5,5233,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520234,1965632.00
05/11/2017 12:30,2,8.172,ACTIVE,221.42,372.41,60.012,1494520203,"201051344001203","219011344069620",30.79,38.60,0,336.34,429.22,254.7,243.9,1.167,693314.1,693314.1,5250,0,0,0,L,1122011218,0,126.98,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520235,1965633.00
05/11/2017 12:30,2,9.076,ACTIVE,217.13,382.63,59.965,1494520203,"274151322000054","219011344069620",26.00,46.80,0,315.90,432.22,238.8,228.5,0.902,924941.8,924941.8,5196,0,0,0,L,1151911521,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520235,1965634.00
05/11/2017 12:30,2,8.258,ACTIVE,221.87,369.40,60.002,1494520203,"201051344000867","219011344069620",30.43,35.40,0,338.14,428.01,253.9,243.2,1.167,689305.9,689305.9,5250,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520236,1965635.00
05/11/2017 12:30,2,8.447,ACTIVE,221.19,370.60,59.996,1494520203,"201051344001093","219011344069620",29.72,36.30,0,335.44,428.31,253.8,243.0,1.149,692108.4,692108.4,5243,0,0,0,L,1122011218,0,126.30,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520237,1965636.00
05/11/2017 12:30,2,8.006,ACTIVE,222.77,374.51,59.975,1494520203,"201051344000900","219011344069620",31.43,28.80,0,335.44,428.61,254.5,243.7,1.118,710790.2,710790.2,5226,0,0,0,L,1122011218,0,126.75,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520238,1965637.00
05/11/2017 12:30,2,8.146,ACTIVE,222.55,372.11,59.996,1494520203,"201051344000648","219011344069620",29.76,32.60,0,339.34,429.52,244.9,234.5,1.083,699893.4,699893.4,5226,0,0,0,L,1122011218,0,125.85,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520239,1965638.00
05/11/2017 12:30,2,7.395,ACTIVE,222.32,368.80,59.954,1494520203,"201051344000569","219011344069620",30.10,31.30,0,336.94,429.52,225.1,215.3,1.012,713095.7,713095.7,5213,0,0,0,L,1122011218,0,125.85,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520240,1965639.00
05/11/2017 12:30,2,7.131,ACTIVE,222.10,369.10,59.944,1494520203,"201051344000983","219011344069620",29.84,31.50,0,338.44,428.61,215.6,206.1,0.994,703528.1,703528.1,5226,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520241,1965640.00
05/11/2017 12:30,2,7.467,ACTIVE,222.32,370.90,59.933,1494520203,"201051344001158","219011344069620",28.63,36.30,0,339.34,427.41,216.4,207.0,0.999,688972.0,688972.0,5234,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520242,1965641.00
05/11/2017 12:30,2,8.381,ACTIVE,222.55,374.81,59.944,1494520203,"201051344000576","219011344069620",28.71,30.00,0,338.44,430.72,243.7,233.2,1.114,703681.3,703681.3,5221,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520243,1965642.00
05/11/2017 12:30,2,7.760,ACTIVE,216.67,374.51,59.975,1494520203,"274151322000087","219011344069620",27.33,62.50,0,332.73,406.67,214.6,205.2,0.800,897451.0,897451.0,5292,0,0,0,L,1151911521,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494520243,1965643.00
05/11/2017 12:45,2,5.996,ACTIVE,219.16,361.29,59.970,1494521103,"201051344000645","219011344069620",29.46,29.00,0,334.24,430.72,178.9,170.7,0.818,702610.1,702610.1,5217,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521104,1965644.00
05/11/2017 12:45,2,5.762,ACTIVE,214.87,349.56,59.965,1494521103,"274151322000085","219011344069620",26.50,45.30,0,331.53,408.48,154.7,147.4,0.588,921656.8,921656.8,5194,0,0,0,L,1151911521,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521105,1965645.00
05/11/2017 12:45,2,5.895,ALERT,218.48,361.29,59.970,1494521103,"201051344000633","219011344069620",29.02,34.30,0,305.08,520.89,173.2,165.2,0.835,688892.6,688892.6,5250,0,0,0,L,1122011218,0,124.49,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521107,1965646.00
05/11/2017 12:45,2,5.986,ACTIVE,219.39,364.29,59.959,1494521103,"201051344000469","219011344069620",29.24,25.30,0,334.54,431.32,177.3,169.2,0.826,691927.8,691927.8,5230,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521107,1965647.00
05/11/2017 12:45,2,5.990,ALERT,217.35,359.78,59.970,1494521103,"201051344000646","219011344069620",28.37,36.00,0,301.77,528.40,172.1,164.2,0.813,685913.6,685913.6,5240,0,0,0,L,1122011218,0,124.49,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521109,1965648.00
05/11/2017 12:45,2,5.740,ALERT,214.64,350.17,59.954,1494521103,"274151322000052","219011344069620",28.23,47.00,0,300.87,526.90,164.2,156.6,0.650,956034.0,956034.0,5202,0,0,0,L,1151911521,0,123.14,123.81,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521111,1965649.00
05/11/2017 12:45,2,6.879,ALERT,219.16,365.19,59.922,1494521103,"201051344000585","219011344069620",28.67,34.80,0,303.88,522.39,199.7,190.8,0.924,697267.1,697267.1,5244,0,0,0,L,1122011218,0,124.72,124.72,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521113,1965650.00
05/11/2017 12:45,2,6.604,ALERT,217.58,362.79,59.965,1494521103,"201051344001230","219011344069620",29.08,33.80,0,302.07,520.59,194.6,185.9,0.902,690470.0,690470.0,5236,0,0,0,L,1122011218,0,124.72,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521115,1965651.00
05/11/2017 12:45,2,6.506,ALERT,219.39,364.29,59.954,1494521103,"201051344000582","219011344069620",28.80,32.80,0,302.98,522.99,189.7,181.2,0.875,680261.4,680261.4,5232,0,0,0,L,1122011218,0,125.17,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521117,1965652.00
05/11/2017 12:45,2,6.240,ALERT,217.80,359.48,59.975,1494521103,"201051344000955","219011344069620",28.53,35.40,0,302.37,527.50,180.2,172.0,0.844,698952.3,698952.3,5246,0,0,0,L,1122011218,0,124.27,123.81,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521119,1965653.00
05/11/2017 12:45,2,3.775,ALERT,214.87,419.30,59.954,1494521103,"274151322000094","219011344069620",38.72,44.30,0,299.97,525.10,147.7,140.6,0.570,782131.0,782131.0,5359,0,0,0,L,1151911521,0,123.36,124.04,0400,37,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521121,1965654.00
05/11/2017 12:45,2,5.914,ACTIVE,219.16,361.89,59.954,1494521103,"201051344000579","219011344069620",28.69,35.60,0,332.43,430.42,171.8,163.9,0.791,709642.2,709642.2,5232,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521121,1965655.00
05/11/2017 12:45,2,5.975,ALERT,217.35,360.69,59.949,1494521103,"201051344000890","219011344069620",29.14,36.50,0,304.48,522.39,176.4,168.3,0.813,692825.3,692825.3,5243,0,0,0,L,1122011218,0,124.72,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521123,1965656.00
05/11/2017 12:45,2,6.037,ALERT,218.26,361.89,59.965,1494521103,"201051344000438","219011344069620",28.84,35.20,0,302.68,524.80,176.2,168.1,0.826,695639.8,695639.8,5235,0,0,0,L,1122011218,0,124.94,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521125,1965657.00
05/11/2017 12:45,2,6.025,ACTIVE,217.80,355.28,59.949,1494521103,"201051344000417","219011344069620",18.73,35.40,0,318.30,405.47,114.4,108.5,0.548,648091.9,648091.9,5262,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521126,1965658.00
05/11/2017 12:45,2,5.656,ACTIVE,214.41,356.78,59.922,1494521103,"274151322000083","219011344069620",28.43,50.00,0,328.82,407.87,162.7,155.1,0.636,946353.7,946353.7,5206,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521127,1965659.00
