ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 12:45,2,6.189,ALERT,215.54,366.40,59.949,1494521103,"274151322000076","219011344069620",28.51,47.00,0,300.57,528.40,178.8,170.7,0.698,1008988.7,1008988.7,5199,0,0,0,L,1151911521,0,123.59,124.04,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521129,1965660.00
05/11/2017 12:45,2,6.654,ALERT,218.71,364.89,59.959,1494521103,"201051344000868","219011344069620",29.00,27.80,0,308.09,522.69,195.3,186.6,0.893,690451.8,690451.8,5237,0,0,0,L,1122011218,0,124.27,125.17,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521130,1965661.00
05/11/2017 12:45,2,6.320,ALERT,214.41,371.51,59.975,1494521103,"274151322000095","219011344069620",28.84,49.80,0,301.17,526.60,184.3,175.9,0.698,999220.5,999220.5,5202,0,0,0,L,1151911521,0,123.59,123.36,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521132,1965662.00
05/11/2017 12:45,2,6.299,ACTIVE,219.39,359.78,59.954,1494521103,"201051344000988","219011344069620",18.92,27.50,0,320.41,410.88,120.7,114.6,0.548,622765.2,622765.2,5255,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521133,1965663.00
05/11/2017 12:45,2,6.225,ALERT,218.48,363.69,59.944,1494521103,"201051344001025","219011344069620",28.80,36.30,0,302.07,520.89,181.4,173.2,0.813,694937.7,694937.7,5245,0,0,0,L,1122011218,0,124.49,124.04,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521135,1965664.00
05/11/2017 12:45,2,5.490,ACTIVE,218.93,360.69,59.959,1494521103,"201051344000458","219011344069620",29.24,30.00,0,336.94,430.42,162.6,155.0,0.778,702579.4,702579.4,5222,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521136,1965665.00
05/11/2017 12:45,2,5.523,ALERT,219.16,362.19,59.954,1494521103,"201051344000853","219011344069620",29.52,27.30,0,308.69,522.69,165.2,157.6,0.773,703174.5,703174.5,5224,0,0,0,L,1122011218,0,124.94,124.94,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521138,1965666.00
05/11/2017 12:45,2,5.596,ALERT,216.90,358.58,59.965,1494521103,"201051344000685","219011344069620",28.71,32.80,0,301.77,517.28,162.6,155.0,0.795,695762.9,695762.9,5248,0,0,0,L,1122011218,0,124.72,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521140,1965667.00
05/11/2017 12:45,2,5.604,ALERT,218.03,361.89,59.949,1494521103,"201051344000917","219011344069620",28.86,32.60,0,301.47,523.29,164.1,156.5,0.773,692400.2,692400.2,5236,0,0,0,L,1122011218,0,124.49,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521141,1965668.00
05/11/2017 12:45,2,5.572,ALERT,217.13,358.58,59.965,1494521103,"201051344001145","219011344069620",28.94,31.30,0,302.37,524.50,163.3,155.7,0.756,700301.9,700301.9,5223,0,0,0,L,1122011218,0,124.27,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521143,1965669.00
05/11/2017 12:45,2,5.682,ALERT,218.26,360.38,59.959,1494521103,"201051344000651","219011344069620",28.63,33.30,0,302.37,529.61,164.8,157.1,0.751,688753.1,688753.1,5244,0,0,0,L,1122011218,0,125.17,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521145,1965670.00
05/11/2017 12:45,2,5.275,ACTIVE,214.19,349.26,59.965,1494521103,"274151322000088","219011344069620",27.87,43.80,0,330.03,408.18,148.8,141.7,0.579,907210.8,907210.8,5206,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521146,1965671.00
05/11/2017 12:45,2,3.635,ALERT,215.54,418.09,59.954,1494521103,"274151322000068","219011344069620",39.04,44.00,0,302.37,526.30,143.3,136.4,0.548,782318.8,782318.8,5385,0,0,0,L,1151911521,0,124.04,123.81,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521148,1965672.00
05/11/2017 12:45,2,6.289,ALERT,218.48,359.78,59.959,1494521103,"201051344001135","219011344069620",28.71,34.50,0,304.48,517.88,182.9,174.6,0.840,684325.6,684325.6,5233,0,0,0,L,1122011218,0,124.94,123.81,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521149,1965673.00
05/11/2017 12:45,2,5.637,ALERT,217.35,359.48,59.959,1494521103,"201051344000594","219011344069620",28.94,40.00,0,306.28,521.49,165.1,157.4,0.765,704765.4,704765.4,5234,0,0,0,L,1122011218,0,123.81,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521151,1965674.00
05/11/2017 12:45,2,5.584,ALERT,218.26,359.78,59.981,1494521103,"201051344001203","219011344069620",28.98,35.20,0,302.68,519.99,163.9,156.3,0.782,693360.3,693360.3,5251,0,0,0,L,1122011218,0,125.40,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521153,1965675.00
05/11/2017 12:45,2,5.043,ACTIVE,214.64,352.87,59.970,1494521103,"274151322000054","219011344069620",27.06,44.30,0,328.52,409.08,138.2,131.5,0.530,924984.2,924984.2,5197,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521154,1965676.00
05/11/2017 12:45,2,5.326,ALERT,217.80,358.88,59.970,1494521103,"201051344000867","219011344069620",29.04,31.30,0,306.88,520.89,156.7,149.4,0.716,689352.1,689352.1,5251,0,0,0,L,1122011218,0,124.27,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521156,1965677.00
05/11/2017 12:45,2,5.377,ALERT,218.26,361.29,59.981,1494521103,"201051344001093","219011344069620",29.44,32.80,0,302.68,520.29,160.2,152.7,0.747,692155.0,692155.0,5244,0,0,0,L,1122011218,0,124.72,123.81,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521157,1965678.00
05/11/2017 12:45,2,5.178,ALERT,218.26,359.48,59.970,1494521103,"201051344000900","219011344069620",29.94,25.00,0,310.79,517.58,156.9,149.5,0.725,710837.0,710837.0,5227,0,0,0,L,1122011218,0,124.49,124.49,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521159,1965679.00
05/11/2017 12:45,2,5.121,ACTIVE,218.26,358.28,59.981,1494521103,"201051344000648","219011344069620",29.26,28.80,0,333.93,431.32,151.8,144.6,0.703,699939.5,699939.5,5227,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521160,1965680.00
05/11/2017 12:45,2,5.182,ALERT,218.48,360.99,59.965,1494521103,"201051344000569","219011344069620",29.70,27.80,0,311.69,520.29,155.9,148.5,0.725,713142.1,713142.1,5214,0,0,0,L,1122011218,0,123.81,124.72,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521162,1965681.00
05/11/2017 12:45,2,5.131,ALERT,218.26,358.58,60.012,1494521103,"201051344000983","219011344069620",29.76,27.80,0,312.29,523.29,154.6,147.3,0.729,703574.6,703574.6,5227,0,0,0,L,1122011218,0,124.27,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521164,1965682.00
05/11/2017 12:45,2,5.129,ACTIVE,218.71,357.98,59.975,1494521103,"201051344001158","219011344069620",29.00,31.50,0,333.63,429.82,150.7,143.5,0.703,689018.0,689018.0,5235,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521165,1965683.00
05/11/2017 12:45,2,5.066,ALERT,218.71,362.49,59.970,1494521103,"201051344000576","219011344069620",29.68,28.30,0,311.39,519.99,152.3,145.1,0.712,703727.7,703727.7,5222,0,0,0,L,1122011218,0,124.49,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521166,1965684.00
05/11/2017 12:45,2,4.869,ALERT,214.64,349.56,59.965,1494521103,"274151322000087","219011344069620",28.11,60.30,0,299.97,515.18,138.6,131.9,0.499,897494.6,897494.6,5293,0,0,0,L,1151911521,0,123.59,123.36,0400,46,0,0,0,0,0,0,125,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494521168,1965685.00
05/11/2017 13:00,2,8.525,ALERT,221.64,369.70,59.991,1494522003,"201051344000645","219011344069620",29.46,27.00,0,299.67,520.89,254.2,243.5,1.109,702654.0,702654.0,5218,0,0,0,L,1122011218,0,125.85,126.07,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522005,1965686.00
05/11/2017 13:00,2,8.174,ACTIVE,215.77,380.22,59.991,1494522003,"274151322000085","219011344069620",26.18,44.00,0,326.12,407.27,216.7,207.2,0.822,921696.0,921696.0,5195,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522007,1965687.00
05/11/2017 13:00,2,8.578,ALERT,220.74,375.41,60.028,1494522003,"201051344000633","219011344069620",28.88,32.60,0,297.87,522.39,250.8,240.1,1.189,688936.0,688936.0,5252,0,0,0,L,1122011218,0,125.62,125.85,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522008,1965688.00
05/11/2017 13:00,2,8.414,ALERT,222.32,373.01,59.986,1494522003,"201051344000469","219011344069620",29.90,24.50,0,299.07,520.89,254.6,243.8,1.149,691971.3,691971.3,5231,0,0,0,L,1122011218,0,125.62,126.75,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522010,1965689.00
05/11/2017 13:00,2,8.598,ALERT,219.39,372.11,60.007,1494522003,"201051344000646","219011344069620",28.55,34.50,0,300.27,525.70,248.4,237.8,1.149,685957.2,685957.2,5242,0,0,0,L,1122011218,0,125.62,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522012,1965690.00
05/11/2017 13:00,2,8.201,ALERT,216.00,354.67,59.996,1494522003,"274151322000052","219011344069620",28.17,47.80,0,299.37,530.21,233.8,223.8,0.915,956075.8,956075.8,5204,0,0,0,L,1151911521,0,123.81,124.49,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522014,1965691.00
05/11/2017 13:00,2,8.727,ALERT,220.97,371.21,59.981,1494522003,"201051344000585","219011344069620",28.63,33.80,0,300.27,524.20,252.7,242.0,1.158,697310.9,697310.9,5246,0,0,0,L,1122011218,0,125.85,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522016,1965692.00
05/11/2017 13:00,2,8.635,ALERT,219.16,370.00,59.975,1494522003,"201051344001230","219011344069620",28.84,33.00,0,300.87,521.49,252.2,241.5,1.145,690513.9,690513.9,5238,0,0,0,L,1122011218,0,125.62,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522018,1965693.00
05/11/2017 13:00,2,8.650,ALERT,220.97,372.41,59.986,1494522003,"201051344000582","219011344069620",28.53,32.00,0,301.47,522.69,249.9,239.2,1.123,680305.0,680305.0,5234,0,0,0,L,1122011218,0,126.30,125.40,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522019,1965694.00
05/11/2017 13:00,2,8.717,ALERT,219.61,370.30,59.970,1494522003,"201051344000955","219011344069620",28.15,34.30,0,300.87,525.10,248.3,237.7,1.123,698996.2,698996.2,5248,0,0,0,L,1122011218,0,125.17,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522021,1965695.00
05/11/2017 13:00,2,5.564,ALERT,215.77,432.82,59.986,1494522003,"274151322000094","219011344069620",38.51,41.30,0,300.87,523.90,217.5,208.0,0.840,782153.5,782153.5,5361,0,0,0,L,1151911521,0,123.36,124.72,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522023,1965696.00
05/11/2017 13:00,2,8.561,ALERT,222.55,373.91,59.981,1494522003,"201051344000579","219011344069620",28.71,32.80,0,300.27,527.80,248.7,238.1,1.149,709685.8,709685.8,5233,0,0,0,L,1122011218,0,126.07,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522025,1965697.00
05/11/2017 13:00,2,8.707,ALERT,219.39,370.30,59.986,1494522003,"201051344000890","219011344069620",28.39,35.20,0,301.47,521.79,250.3,239.6,1.131,692869.7,692869.7,5245,0,0,0,L,1122011218,0,125.62,123.81,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522027,1965698.00
05/11/2017 13:00,2,8.658,ALERT,220.06,370.60,59.986,1494522003,"201051344000438","219011344069620",28.39,33.30,0,301.17,519.99,248.9,238.3,1.149,695684.0,695684.0,5237,0,0,0,L,1122011218,0,126.07,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522028,1965699.00
05/11/2017 13:00,2,8.629,ACTIVE,219.61,362.19,59.938,1494522003,"201051344000417","219011344069620",18.31,34.00,0,318.30,404.87,160.1,152.6,0.738,648121.0,648121.0,5263,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522029,1965700.00
05/11/2017 13:00,2,8.172,ALERT,215.32,382.63,59.986,1494522003,"274151322000083","219011344069620",27.97,49.50,0,299.07,536.22,231.2,221.3,0.946,946395.5,946395.5,5207,0,0,0,L,1151911521,0,123.59,124.04,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522031,1965701.00
05/11/2017 13:00,2,8.699,ALERT,216.67,379.02,59.981,1494522003,"274151322000076","219011344069620",28.39,47.30,0,299.07,532.61,249.8,239.2,0.946,1009032.6,1009032.6,5201,0,0,0,L,1151911521,0,124.27,124.72,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522033,1965702.00
05/11/2017 13:00,2,8.561,ALERT,220.52,369.70,59.981,1494522003,"201051344000868","219011344069620",29.32,25.30,0,300.27,523.59,254.1,243.3,1.131,690496.1,690496.1,5239,0,0,0,L,1122011218,0,125.17,125.85,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522035,1965703.00
05/11/2017 13:00,2,8.623,ALERT,215.54,377.22,59.996,1494522003,"274151322000095","219011344069620",28.49,50.80,0,299.97,524.80,248.8,238.3,0.919,999264.6,999264.6,5204,0,0,0,L,1151911521,0,124.04,123.81,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522037,1965704.00
05/11/2017 13:00,2,8.582,ACTIVE,222.32,367.30,59.986,1494522003,"201051344000988","219011344069620",18.98,25.80,0,320.41,411.18,165.1,157.4,0.747,622795.1,622795.1,5256,0,0,0,L,1122011218,0,125.85,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522037,1965705.00
05/11/2017 13:00,2,8.730,ALERT,220.52,371.51,59.981,1494522003,"201051344001025","219011344069620",28.65,35.00,0,300.57,516.68,253.2,242.4,1.123,694982.6,694982.6,5247,0,0,0,L,1122011218,0,125.85,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522040,1965706.00
05/11/2017 13:00,2,8.521,ALERT,222.10,374.21,59.991,1494522003,"201051344000458","219011344069620",29.18,28.50,0,299.97,522.39,251.7,241.0,1.162,702623.1,702623.1,5223,0,0,0,L,1122011218,0,126.07,126.30,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522042,1965707.00
05/11/2017 13:00,2,8.393,ALERT,222.77,377.52,59.996,1494522003,"201051344000853","219011344069620",29.92,26.30,0,299.67,528.70,254.2,243.4,1.171,703218.5,703218.5,5226,0,0,0,L,1122011218,0,126.53,126.53,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522043,1965708.00
05/11/2017 13:00,2,8.725,ALERT,218.93,369.10,59.986,1494522003,"201051344000685","219011344069620",28.41,31.30,0,300.87,512.77,250.8,240.2,1.198,695807.7,695807.7,5250,0,0,0,L,1122011218,0,125.85,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522045,1965709.00
05/11/2017 13:00,2,8.656,ALERT,220.52,371.21,59.991,1494522003,"201051344000917","219011344069620",28.75,31.50,0,308.69,520.89,251.8,241.1,1.162,692445.2,692445.2,5238,0,0,0,L,1122011218,0,125.85,125.17,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522047,1965710.00
05/11/2017 13:00,2,8.621,ACTIVE,219.16,371.81,59.986,1494522003,"201051344001145","219011344069620",28.67,30.50,0,318.91,424.11,250.2,239.6,1.131,700347.1,700347.1,5225,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522048,1965711.00
05/11/2017 13:00,2,8.662,ALERT,220.97,376.31,60.018,1494522003,"201051344000651","219011344069620",28.63,32.40,0,300.57,528.70,250.9,240.2,1.105,688797.8,688797.8,5246,0,0,0,L,1122011218,0,126.53,124.94,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522050,1965712.00
05/11/2017 13:00,2,8.127,ALERT,215.77,363.99,60.002,1494522003,"274151322000088","219011344069620",27.45,44.00,0,299.67,530.51,225.8,216.1,0.853,907252.3,907252.3,5207,0,0,0,L,1151911521,0,124.72,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522051,1965713.00
05/11/2017 13:00,2,5.494,ALERT,216.90,425.31,59.991,1494522003,"274151322000068","219011344069620",38.88,43.20,0,336.64,518.49,216.2,206.7,0.831,782355.6,782355.6,5387,0,0,0,L,1151911521,0,124.49,124.72,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522053,1965714.00
05/11/2017 13:00,2,8.672,ALERT,220.52,372.71,60.007,1494522003,"201051344001135","219011344069620",28.21,33.50,0,300.87,515.78,247.7,237.1,1.127,684370.1,684370.1,5235,0,0,0,L,1122011218,0,126.07,124.94,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522055,1965715.00
05/11/2017 13:00,2,8.711,ALERT,219.84,370.90,59.981,1494522003,"201051344000594","219011344069620",28.29,37.50,0,299.37,520.29,249.6,238.9,1.131,704810.0,704810.0,5236,0,0,0,L,1122011218,0,124.94,125.17,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522057,1965716.00
05/11/2017 13:00,2,8.768,ALERT,220.97,372.41,60.039,1494522003,"201051344001203","219011344069620",28.61,34.30,0,301.17,519.39,253.9,243.2,1.158,693405.0,693405.0,5253,0,0,0,L,1122011218,0,126.75,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522059,1965717.00
05/11/2017 13:00,2,8.164,ACTIVE,216.22,375.11,59.996,1494522003,"274151322000054","219011344069620",26.56,44.50,0,324.62,408.18,219.4,209.9,0.822,925025.1,925025.1,5198,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522060,1965718.00
05/11/2017 13:00,2,8.645,ALERT,220.97,370.30,59.986,1494522003,"201051344000867","219011344069620",28.73,29.00,0,299.37,521.79,251.4,240.7,1.127,689396.7,689396.7,5253,0,0,0,L,1122011218,0,125.62,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522061,1965719.00
05/11/2017 13:00,2,8.617,ALERT,220.97,371.21,59.970,1494522003,"201051344001093","219011344069620",28.96,30.80,0,301.17,522.09,252.5,241.8,1.123,692200.2,692200.2,5246,0,0,0,L,1122011218,0,126.30,124.94,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522063,1965720.00
05/11/2017 13:00,2,8.271,ALERT,221.87,373.01,60.012,1494522003,"201051344000900","219011344069620",30.40,24.50,0,299.97,519.09,254.4,243.6,1.131,710882.0,710882.0,5229,0,0,0,L,1122011218,0,126.07,126.07,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522065,1965721.00
05/11/2017 13:00,2,8.475,ALERT,221.64,373.61,59.991,1494522003,"201051344000648","219011344069620",29.00,27.30,0,299.37,522.39,248.9,238.3,1.127,699983.7,699983.7,5228,0,0,0,L,1122011218,0,125.40,126.30,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522067,1965722.00
05/11/2017 13:00,2,8.619,ALERT,222.10,376.01,59.991,1494522003,"201051344000569","219011344069620",29.12,27.30,0,300.27,521.49,254.2,243.4,1.153,713186.7,713186.7,5216,0,0,0,L,1122011218,0,125.62,126.53,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522069,1965723.00
05/11/2017 13:00,2,8.451,ALERT,222.32,373.01,59.986,1494522003,"201051344000983","219011344069620",29.52,27.00,0,300.27,524.80,252.4,241.7,1.162,703619.9,703619.9,5229,0,0,0,L,1122011218,0,126.30,126.07,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522071,1965724.00
05/11/2017 13:00,2,8.635,ALERT,222.55,375.41,60.023,1494522003,"201051344001158","219011344069620",28.37,29.50,0,299.37,518.79,247.9,237.3,1.140,689062.8,689062.8,5236,0,0,0,L,1122011218,0,126.07,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522072,1965725.00
05/11/2017 13:00,2,8.547,ALERT,222.32,372.41,59.986,1494522003,"201051344000576","219011344069620",29.32,25.50,0,299.97,519.99,253.8,243.0,1.145,703773.1,703773.1,5224,0,0,0,L,1122011218,0,126.07,126.07,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522074,1965726.00
05/11/2017 13:00,2,8.137,ALERT,216.00,354.97,59.954,1494522003,"274151322000087","219011344069620",27.67,60.50,0,298.47,512.47,227.9,218.1,0.853,897537.0,897537.0,5295,0,0,0,L,1151911521,0,123.81,124.49,0400,46,0,0,0,0,0,0,36,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522076,1965727.00
05/11/2017 13:15,2,8.543,ACTIVE,221.87,373.61,59.981,1494522904,"201051344000645","219011344069620",28.41,28.30,0,340.85,428.91,245.9,235.4,1.118,702713.5,702713.5,5220,0,0,0,L,1122011218,0,126.30,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522905,1965728.00
05/11/2017 13:15,2,8.057,ACTIVE,216.22,363.99,60.007,1494522904,"274151322000085","219011344069620",25.09,46.40,0,332.43,399.16,204.5,195.4,0.782,921746.0,921746.0,5196,0,0,0,L,1151911521,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522906,1965729.00
05/11/2017 13:15,2,8.449,ACTIVE,220.74,370.60,59.986,1494522904,"201051344000633","219011344069620",28.11,33.80,0,340.85,427.71,240.4,230.1,1.127,688994.4,688994.4,5254,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522907,1965730.00
05/11/2017 13:15,2,8.451,ACTIVE,222.10,373.31,59.981,1494522904,"201051344000469","219011344069620",28.69,25.80,0,338.44,428.91,245.5,235.0,1.127,692030.9,692030.9,5233,0,0,0,L,1122011218,0,125.62,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522908,1965731.00
05/11/2017 13:15,2,8.547,ALERT,219.16,368.50,59.986,1494522904,"201051344000646","219011344069620",27.39,36.50,0,280.73,422.30,236.9,226.8,1.092,686014.9,686014.9,5244,0,0,0,L,1122011218,0,125.62,124.49,0002,33,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522909,1965732.00
05/11/2017 13:15,2,8.092,ACTIVE,216.22,372.41,59.975,1494522904,"274151322000052","219011344069620",27.45,48.50,0,331.23,403.67,224.9,215.2,0.879,956130.4,956130.4,5206,0,0,0,L,1151911521,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522910,1965733.00
05/11/2017 13:15,2,8.543,ACTIVE,220.74,372.11,59.991,1494522904,"201051344000585","219011344069620",27.89,35.40,0,334.54,427.11,241.3,231.0,1.118,697369.7,697369.7,5248,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522911,1965734.00
05/11/2017 13:15,2,8.547,ACTIVE,218.93,369.10,59.938,1494522904,"201051344001230","219011344069620",27.81,34.80,0,334.24,424.11,240.8,230.5,1.105,690572.5,690572.5,5240,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522912,1965735.00
05/11/2017 13:15,2,8.508,ACTIVE,220.52,370.90,59.996,1494522904,"201051344000582","219011344069620",27.69,33.00,0,333.93,428.31,238.7,228.5,1.061,680363.1,680363.1,5236,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522913,1965736.00
05/11/2017 13:15,2,8.369,ACTIVE,219.39,367.30,59.965,1494522904,"201051344000955","219011344069620",27.91,36.80,0,334.24,422.00,236.5,226.3,1.105,699053.8,699053.8,5250,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522914,1965737.00
05/11/2017 13:15,2,5.277,ACTIVE,216.00,423.20,59.975,1494522904,"274151322000094","219011344069620",39.14,44.50,0,391.04,464.08,209.5,200.3,0.800,782204.1,782204.1,5363,0,0,0,L,1151911521,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522915,1965738.00
05/11/2017 13:15,2,8.385,ACTIVE,222.32,370.60,59.981,1494522904,"201051344000579","219011344069620",28.05,34.80,0,340.85,427.41,238.1,227.9,1.069,709743.5,709743.5,5235,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522916,1965739.00
05/11/2017 13:15,2,8.428,ALERT,219.16,370.30,59.986,1494522904,"201051344000890","219011344069620",28.01,36.00,0,299.07,422.90,239.1,228.8,1.109,692927.5,692927.5,5247,0,0,0,L,1122011218,0,125.62,124.04,0002,34,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522917,1965740.00
05/11/2017 13:15,2,8.469,ACTIVE,219.84,371.21,59.986,1494522904,"201051344000438","219011344069620",27.75,35.60,0,318.61,426.81,238.1,227.9,1.092,695741.7,695741.7,5239,0,0,0,L,1122011218,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522918,1965741.00
05/11/2017 13:15,2,8.277,ALERT,219.61,360.99,59.954,1494522904,"201051344000417","219011344069620",18.23,35.40,0,300.57,396.15,152.7,145.4,0.707,648157.9,648157.9,5264,0,0,0,L,1122011218,0,125.40,124.49,0002,33,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522920,1965742.00
05/11/2017 13:15,2,7.994,ACTIVE,215.32,380.52,59.975,1494522904,"274151322000083","219011344069620",27.65,51.00,0,328.52,403.07,223.7,214.0,0.893,946449.4,946449.4,5209,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522921,1965743.00
05/11/2017 13:15,2,8.471,ACTIVE,216.67,355.28,59.986,1494522904,"274151322000076","219011344069620",28.09,50.20,0,336.04,407.57,240.9,230.6,0.937,1009090.7,1009090.7,5203,0,0,0,L,1151911521,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522922,1965744.00
05/11/2017 13:15,2,8.561,ACTIVE,220.74,371.21,60.002,1494522904,"201051344000868","219011344069620",28.25,26.80,0,334.84,431.02,244.8,234.3,1.092,690554.9,690554.9,5241,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522923,1965745.00
05/11/2017 13:15,2,8.432,ACTIVE,215.54,384.13,59.986,1494522904,"274151322000095","219011344069620",28.11,52.50,0,328.52,407.27,239.9,229.7,0.902,999322.2,999322.2,5206,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522924,1965746.00
05/11/2017 13:15,2,8.588,ACTIVE,222.32,366.10,59.986,1494522904,"201051344000988","219011344069620",18.17,26.50,0,342.05,402.77,158.2,150.8,0.712,622833.0,622833.0,5257,0,0,0,L,1122011218,0,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522925,1965747.00
05/11/2017 13:15,2,8.686,ACTIVE,220.52,369.70,59.954,1494522904,"201051344001025","219011344069620",27.57,36.50,0,334.54,427.11,242.4,232.1,1.074,695041.1,695041.1,5249,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522925,1965748.00
05/11/2017 13:15,2,8.303,ACTIVE,222.10,371.51,59.986,1494522904,"201051344000458","219011344069620",28.88,29.00,0,339.95,428.01,242.9,232.5,1.114,702681.3,702681.3,5225,0,0,0,L,1122011218,0,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522926,1965749.00
05/11/2017 13:15,2,8.336,ACTIVE,222.77,374.81,59.991,1494522904,"201051344000853","219011344069620",29.26,27.80,0,339.34,429.52,246.9,236.4,1.167,703277.6,703277.6,5228,0,0,0,L,1122011218,0,126.53,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522927,1965750.00
05/11/2017 13:15,2,8.523,ALERT,218.93,367.00,60.007,1494522904,"201051344000685","219011344069620",27.85,33.80,0,284.94,422.30,240.4,230.1,1.140,695865.4,695865.4,5252,0,0,0,L,1122011218,0,125.85,124.04,0002,30,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522929,1965751.00
05/11/2017 13:15,2,8.455,ACTIVE,220.52,369.70,60.039,1494522904,"201051344000917","219011344069620",28.19,33.30,0,334.54,427.41,241.4,231.0,1.123,692503.2,692503.2,5240,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522930,1965752.00
05/11/2017 13:15,2,8.553,ALERT,219.16,370.30,60.034,1494522904,"201051344001145","219011344069620",27.79,32.20,0,289.45,423.20,240.6,230.3,1.100,700404.6,700404.6,5226,0,0,0,L,1122011218,0,125.40,124.49,0002,31,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522932,1965753.00
05/11/2017 13:15,2,8.613,ACTIVE,220.74,372.71,60.044,1494522904,"201051344000651","219011344069620",27.49,34.00,0,334.84,428.01,239.8,229.5,1.078,688855.6,688855.6,5248,0,0,0,L,1122011218,0,126.53,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522933,1965754.00
05/11/2017 13:15,2,7.996,ACTIVE,215.77,381.12,59.996,1494522904,"274151322000088","219011344069620",26.72,46.20,0,330.63,401.56,216.3,206.8,0.818,907304.2,907304.2,5209,0,0,0,L,1151911521,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522934,1965755.00
05/11/2017 13:15,2,5.400,ACTIVE,217.13,431.92,59.996,1494522904,"274151322000068","219011344069620",38.11,45.30,0,388.34,465.89,207.2,198.1,0.791,782405.5,782405.5,5389,0,0,0,L,1151911521,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522935,1965756.00
05/11/2017 13:15,2,8.475,ALERT,220.29,370.90,59.996,1494522904,"201051344001135","219011344069620",27.63,35.40,0,306.28,426.21,237.2,227.0,1.074,684426.8,684426.8,5237,0,0,0,L,1122011218,0,125.85,124.94,0002,33,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522937,1965757.00
05/11/2017 13:15,2,8.488,ACTIVE,219.84,370.30,60.007,1494522904,"201051344000594","219011344069620",27.87,38.40,0,333.33,428.01,239.6,229.3,1.096,704867.4,704867.4,5238,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522938,1965758.00
05/11/2017 13:15,2,8.539,ACTIVE,220.74,370.30,60.007,1494522904,"201051344001203","219011344069620",28.17,36.00,0,335.14,429.22,243.5,233.1,1.118,693463.3,693463.3,5255,0,0,0,L,1122011218,0,126.53,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522939,1965759.00
05/11/2017 13:15,2,7.951,ACTIVE,216.00,374.51,59.991,1494522904,"274151322000054","219011344069620",25.76,46.20,0,330.93,401.86,207.1,198.0,0.787,925075.0,925075.0,5199,0,0,0,L,1151911521,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522940,1965760.00
05/11/2017 13:15,2,8.465,ACTIVE,220.97,369.10,59.996,1494522904,"201051344000867","219011344069620",28.21,31.50,0,335.74,427.11,241.7,231.4,1.078,689454.3,689454.3,5255,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522941,1965761.00
05/11/2017 13:15,2,8.520,ACTIVE,220.52,372.11,60.007,1494522904,"201051344001093","219011344069620",28.15,33.50,0,334.54,428.31,243.0,232.6,1.100,692258.0,692258.0,5248,0,0,0,L,1122011218,0,126.07,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522942,1965762.00
05/11/2017 13:15,2,8.350,ACTIVE,221.87,374.21,60.028,1494522904,"201051344000900","219011344069620",29.46,26.00,0,339.34,428.91,249.1,238.5,1.105,710940.9,710940.9,5231,0,0,0,L,1122011218,0,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522942,1965763.00
05/11/2017 13:15,2,8.311,ACTIVE,221.64,373.61,59.991,1494522904,"201051344000648","219011344069620",28.55,27.80,0,340.85,429.22,240.2,229.9,1.092,700040.7,700040.7,5230,0,0,0,L,1122011218,0,125.40,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522943,1965764.00
05/11/2017 13:15,2,8.432,ACTIVE,222.10,370.30,60.002,1494522904,"201051344000569","219011344069620",29.00,28.30,0,338.44,429.52,247.5,236.9,1.136,713245.1,713245.1,5218,0,0,0,L,1122011218,0,125.62,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522944,1965765.00
05/11/2017 13:15,2,8.350,ACTIVE,221.87,373.31,59.996,1494522904,"201051344000983","219011344069620",28.98,27.50,0,338.74,429.22,245.0,234.5,1.100,703677.6,703677.6,5231,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522945,1965766.00
05/11/2017 13:15,2,8.354,ACTIVE,222.32,373.01,59.991,1494522904,"201051344001158","219011344069620",28.17,32.00,0,340.25,426.81,238.2,228.0,1.069,689119.1,689119.1,5238,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522946,1965767.00
05/11/2017 13:15,2,8.322,ACTIVE,222.32,374.81,60.007,1494522904,"201051344000576","219011344069620",29.16,26.50,0,339.95,429.22,245.8,235.4,1.109,703831.0,703831.0,5226,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522947,1965768.00
05/11/2017 13:15,2,7.984,ACTIVE,215.77,356.48,59.991,1494522904,"274151322000087","219011344069620",27.10,62.50,0,331.23,401.56,219.0,209.5,0.818,897588.6,897588.6,5297,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494522948,1965769.00
05/11/2017 13:30,2,8.502,ACTIVE,221.64,372.71,59.970,1494523804,"201051344000645","219011344069620",28.53,28.50,0,341.45,426.51,245.6,235.1,1.105,702772.1,702772.1,5221,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523805,1965770.00
05/11/2017 13:30,2,8.127,ACTIVE,215.54,351.67,59.970,1494523804,"274151322000085","219011344069620",24.73,47.50,0,332.73,396.15,203.6,194.6,0.769,921794.6,921794.6,5197,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523806,1965771.00
05/11/2017 13:30,2,8.592,ACTIVE,220.52,370.00,59.975,1494523804,"201051344000633","219011344069620",27.69,34.80,0,340.55,425.91,240.8,230.5,1.114,689051.9,689051.9,5255,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523806,1965772.00
05/11/2017 13:30,2,8.533,ACTIVE,222.10,373.91,59.981,1494523804,"201051344000469","219011344069620",28.39,26.50,0,339.95,427.71,245.4,234.9,1.127,692089.6,692089.6,5234,0,0,0,L,1122011218,0,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523807,1965773.00
05/11/2017 13:30,2,8.471,ACTIVE,218.93,370.00,59.981,1494523804,"201051344000646","219011344069620",27.63,38.40,0,333.33,419.90,237.1,226.9,1.100,686071.5,686071.5,5246,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523808,1965774.00
05/11/2017 13:30,2,8.098,ACTIVE,215.77,359.48,59.975,1494523804,"274151322000052","219011344069620",27.45,50.60,0,331.23,401.56,224.9,215.1,0.866,956184.1,956184.1,5207,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523809,1965775.00
05/11/2017 13:30,2,8.752,ACTIVE,220.52,371.51,59.991,1494523804,"201051344000585","219011344069620",27.31,37.30,0,341.75,424.71,242.1,231.8,1.114,697427.4,697427.4,5249,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523810,1965776.00
05/11/2017 13:30,2,8.553,ACTIVE,218.48,365.49,59.981,1494523804,"201051344001230","219011344069620",27.93,37.00,0,333.93,421.40,241.9,231.6,1.136,690630.1,690630.1,5241,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523811,1965777.00
05/11/2017 13:30,2,8.576,ACTIVE,220.52,372.11,59.991,1494523804,"201051344000582","219011344069620",27.57,34.80,0,336.04,425.91,239.3,229.0,1.083,680420.1,680420.1,5237,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523812,1965778.00
05/11/2017 13:30,2,8.615,ACTIVE,219.16,370.60,59.991,1494523804,"201051344000955","219011344069620",27.19,38.00,0,334.54,419.60,237.3,227.1,1.118,699110.5,699110.5,5251,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523813,1965779.00
05/11/2017 13:30,2,5.467,ACTIVE,215.54,422.60,59.981,1494523804,"274151322000094","219011344069620",38.05,46.00,0,387.74,458.67,209.8,200.5,0.804,782254.2,782254.2,5364,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523814,1965780.00
05/11/2017 13:30,2,8.561,ACTIVE,222.10,373.31,59.975,1494523804,"201051344000579","219011344069620",27.59,36.50,0,341.15,425.61,239.0,228.8,1.083,709800.5,709800.5,5236,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523815,1965781.00
05/11/2017 13:30,2,8.605,ACTIVE,218.93,370.00,59.975,1494523804,"201051344000890","219011344069620",27.55,37.50,0,334.54,421.10,240.1,229.8,1.083,692984.7,692984.7,5249,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523816,1965782.00
05/11/2017 13:30,2,8.527,ACTIVE,219.61,369.40,59.991,1494523804,"201051344000438","219011344069620",27.59,37.30,0,334.24,424.11,238.1,227.9,1.109,695798.5,695798.5,5240,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523817,1965783.00
05/11/2017 13:30,2,8.484,ACTIVE,218.93,360.38,59.986,1494523804,"201051344000417","219011344069620",17.87,37.00,0,337.84,394.35,153.6,146.4,0.716,648194.3,648194.3,5266,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523817,1965784.00
05/11/2017 13:30,2,8.113,ACTIVE,214.87,370.60,59.975,1494523804,"274151322000083","219011344069620",27.27,52.00,0,329.43,396.75,224.0,214.2,0.897,946502.8,946502.8,5210,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523818,1965785.00
05/11/2017 13:30,2,8.520,ACTIVE,216.67,382.03,60.023,1494523804,"274151322000076","219011344069620",27.99,50.20,0,336.34,406.07,241.3,231.0,0.937,1009148.3,1009148.3,5204,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523819,1965786.00
05/11/2017 13:30,2,8.430,ACTIVE,220.29,369.70,59.981,1494523804,"201051344000868","219011344069620",28.75,27.00,0,333.93,426.51,245.2,234.8,1.100,690613.5,690613.5,5242,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523820,1965787.00
05/11/2017 13:30,2,8.609,ACTIVE,215.32,363.99,59.981,1494523804,"274151322000095","219011344069620",27.55,53.30,0,328.82,400.96,240.1,229.8,0.906,999379.5,999379.5,5207,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523821,1965788.00
05/11/2017 13:30,2,8.643,ACTIVE,222.10,364.89,59.965,1494523804,"201051344000988","219011344069620",18.09,27.50,0,342.35,401.86,158.5,151.0,0.725,622870.6,622870.6,5258,0,0,0,L,1122011218,0,125.85,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523822,1965789.00
05/11/2017 13:30,2,8.736,ACTIVE,220.06,371.51,59.981,1494523804,"201051344001025","219011344069620",27.55,38.20,0,336.34,424.71,243.6,233.2,1.078,695099.1,695099.1,5250,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523823,1965790.00
05/11/2017 13:30,2,8.412,ACTIVE,221.87,370.00,60.018,1494523804,"201051344000458","219011344069620",28.55,30.00,0,340.85,427.41,243.0,232.6,1.127,702739.3,702739.3,5226,0,0,0,L,1122011218,0,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523824,1965791.00
05/11/2017 13:30,2,8.354,ACTIVE,222.32,373.01,59.996,1494523804,"201051344000853","219011344069620",29.28,28.00,0,339.34,427.71,247.6,237.0,1.118,703336.8,703336.8,5229,0,0,0,L,1122011218,0,126.53,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523825,1965792.00
05/11/2017 13:30,2,8.629,ACTIVE,218.71,370.30,59.991,1494523804,"201051344000685","219011344069620",27.67,35.00,0,333.93,420.20,241.7,231.4,1.149,695922.9,695922.9,5254,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523826,1965793.00
05/11/2017 13:30,2,8.652,ACTIVE,220.06,371.51,60.034,1494523804,"201051344000917","219011344069620",27.73,34.50,0,336.64,425.01,243.0,232.6,1.127,692561.0,692561.0,5241,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523827,1965794.00
05/11/2017 13:30,2,8.600,ACTIVE,218.93,370.60,60.023,1494523804,"201051344001145","219011344069620",27.83,33.80,0,333.93,420.80,242.2,231.9,1.100,700462.1,700462.1,5228,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523828,1965795.00
05/11/2017 13:30,2,8.018,ACTIVE,215.54,364.89,59.991,1494523804,"274151322000088","219011344069620",26.76,47.30,0,331.23,399.46,217.3,207.8,0.831,907355.9,907355.9,5210,0,0,0,L,1151911521,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523830,1965796.00
05/11/2017 13:30,2,5.496,ACTIVE,216.67,419.90,59.986,1494523804,"274151322000068","219011344069620",37.71,46.00,0,387.74,461.08,209.9,200.7,0.804,782455.3,782455.3,5390,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523831,1965797.00
05/11/2017 13:30,2,8.645,ACTIVE,220.29,369.10,59.996,1494523804,"201051344001135","219011344069620",27.23,36.30,0,334.84,423.50,238.4,228.2,1.083,684483.4,684483.4,5239,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523831,1965798.00
05/11/2017 13:30,2,8.564,ACTIVE,219.61,371.81,60.018,1494523804,"201051344000594","219011344069620",27.79,40.00,0,332.43,424.11,241.1,230.8,1.105,704924.6,704924.6,5239,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523832,1965799.00
05/11/2017 13:30,2,8.648,ACTIVE,220.52,372.11,59.996,1494523804,"201051344001203","219011344069620",27.91,36.50,0,340.55,426.81,244.3,233.9,1.118,693521.3,693521.3,5256,0,0,0,L,1122011218,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523833,1965800.00
05/11/2017 13:30,2,8.105,ACTIVE,215.77,372.11,59.986,1494523804,"274151322000054","219011344069620",25.31,47.30,0,330.93,397.35,207.5,198.3,0.787,925124.3,925124.3,5200,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523834,1965801.00
