ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 13:30,2,8.451,ACTIVE,220.52,369.70,60.002,1494523804,"201051344000867","219011344069620",28.31,32.00,0,336.04,425.91,242.2,231.8,1.092,689512.0,689512.0,5256,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523835,1965802.00
05/11/2017 13:30,2,8.609,ACTIVE,220.29,371.81,59.981,1494523804,"201051344001093","219011344069620",27.87,35.40,0,336.04,426.21,242.9,232.5,1.056,692315.7,692315.7,5249,0,0,0,L,1122011218,0,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523836,1965803.00
05/11/2017 13:30,2,8.607,ACTIVE,221.42,373.91,59.996,1494523804,"201051344000900","219011344069620",28.71,26.80,0,339.65,429.22,250.1,239.5,1.114,711000.4,711000.4,5232,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523837,1965804.00
05/11/2017 13:30,2,8.479,ACTIVE,221.19,372.41,59.991,1494523804,"201051344000648","219011344069620",28.01,29.00,0,340.85,427.41,240.4,230.1,1.092,700098.0,700098.0,5231,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523838,1965805.00
05/11/2017 13:30,2,8.441,ACTIVE,221.42,370.90,59.986,1494523804,"201051344000569","219011344069620",28.98,28.50,0,339.65,428.61,247.7,237.2,1.140,713304.0,713304.0,5219,0,0,0,L,1122011218,0,125.40,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523839,1965806.00
05/11/2017 13:30,2,8.434,ACTIVE,221.87,373.61,59.991,1494523804,"201051344000983","219011344069620",28.63,29.30,0,339.95,428.31,244.4,234.0,1.118,703735.9,703735.9,5232,0,0,0,L,1122011218,0,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523840,1965807.00
05/11/2017 13:30,2,8.490,ACTIVE,221.87,372.41,59.991,1494523804,"201051344001158","219011344069620",27.71,33.00,0,339.95,425.01,238.1,227.9,1.087,689175.8,689175.8,5239,0,0,0,L,1122011218,0,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523841,1965808.00
05/11/2017 13:30,2,8.434,ACTIVE,221.87,374.51,59.986,1494523804,"201051344000576","219011344069620",28.78,27.00,0,339.95,428.01,245.7,235.2,1.109,703889.5,703889.5,5227,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523841,1965809.00
05/11/2017 13:30,2,8.033,ACTIVE,216.00,367.00,59.991,1494523804,"274151322000087","219011344069620",27.02,63.70,0,330.03,398.56,219.8,210.2,0.826,897640.7,897640.7,5298,0,0,0,L,1151911521,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523842,1965810.00
05/11/2017 13:30,2,8.729,ACTIVE,220.74,370.00,59.991,1494523804,"201051344000651","219011344069620",27.27,35.80,0,341.15,425.31,241.1,230.8,1.083,688913.8,688913.8,5249,0,0,0,L,1122011218,1,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494523843,1965811.00
05/11/2017 13:45,2,8.533,ACTIVE,221.87,372.41,59.975,1494524703,"201051344000645","219011344069620",28.53,29.30,0,340.85,426.21,246.4,235.9,1.105,702830.5,702830.5,5222,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524704,1965812.00
05/11/2017 13:45,2,8.084,ACTIVE,216.22,368.20,59.933,1494524703,"274151322000085","219011344069620",24.91,48.00,0,330.33,391.94,204.0,194.9,0.769,921843.2,921843.2,5198,0,0,0,L,1151911521,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524705,1965813.00
05/11/2017 13:45,2,8.467,ACTIVE,220.74,371.81,59.965,1494524703,"201051344000633","219011344069620",28.21,35.80,0,335.44,425.01,241.8,231.5,1.136,689109.2,689109.2,5256,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524706,1965814.00
05/11/2017 13:45,2,8.547,ACTIVE,222.32,373.31,59.949,1494524703,"201051344000469","219011344069620",28.61,27.30,0,339.65,427.71,247.5,237.0,1.109,692148.1,692148.1,5235,0,0,0,L,1122011218,0,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524707,1965815.00
05/11/2017 13:45,2,8.557,ACTIVE,219.16,370.60,60.012,1494524703,"201051344000646","219011344069620",27.77,39.00,0,328.22,431.32,240.4,230.1,1.114,686128.4,686128.4,5247,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524708,1965816.00
05/11/2017 13:45,2,8.125,ACTIVE,216.00,360.08,59.959,1494524703,"274151322000052","219011344069620",27.14,51.30,0,329.13,401.26,223.2,213.5,0.871,956237.7,956237.7,5208,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524709,1965817.00
05/11/2017 13:45,2,8.645,ACTIVE,220.74,370.30,60.002,1494524703,"201051344000585","219011344069620",28.07,37.50,0,339.04,424.11,245.7,235.2,1.136,697485.4,697485.4,5250,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524710,1965818.00
05/11/2017 13:45,2,8.549,ACTIVE,218.93,369.40,59.965,1494524703,"201051344001230","219011344069620",28.37,36.30,0,333.93,422.30,245.3,234.9,1.127,690688.1,690688.1,5242,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524711,1965819.00
05/11/2017 13:45,2,8.541,ACTIVE,220.74,370.30,60.012,1494524703,"201051344000582","219011344069620",28.09,35.00,0,335.44,426.51,243.0,232.6,1.092,680477.5,680477.5,5238,0,0,0,L,1122011218,0,126.07,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524712,1965820.00
05/11/2017 13:45,2,8.559,ACTIVE,219.39,369.40,59.986,1494524703,"201051344000955","219011344069620",27.67,38.60,0,334.54,419.60,239.9,229.6,1.114,699167.4,699167.4,5252,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524713,1965821.00
05/11/2017 13:45,2,5.545,ACTIVE,215.54,412.08,59.975,1494524703,"274151322000094","219011344069620",37.59,47.30,0,387.44,458.97,210.0,200.8,0.809,782304.4,782304.4,5365,0,0,0,L,1151911521,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524714,1965822.00
05/11/2017 13:45,2,8.508,ACTIVE,222.32,374.51,59.970,1494524703,"201051344000579","219011344069620",27.89,37.30,0,340.55,425.31,240.3,230.0,1.100,709857.5,709857.5,5237,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524715,1965823.00
05/11/2017 13:45,2,8.635,ACTIVE,218.93,367.00,60.012,1494524703,"201051344000890","219011344069620",27.93,39.30,0,334.54,422.30,244.3,233.8,1.100,693042.2,693042.2,5250,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524716,1965824.00
05/11/2017 13:45,2,8.629,ACTIVE,220.06,370.90,59.965,1494524703,"201051344000438","219011344069620",27.55,37.50,0,334.84,423.20,240.6,230.3,1.118,695855.7,695855.7,5241,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524717,1965825.00
05/11/2017 13:45,2,8.418,ACTIVE,219.39,359.48,60.007,1494524703,"201051344000417","219011344069620",18.19,37.30,0,337.84,394.95,155.2,147.9,0.725,648230.9,648230.9,5267,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524717,1965826.00
05/11/2017 13:45,2,8.148,ACTIVE,215.09,378.42,59.959,1494524703,"274151322000083","219011344069620",27.08,54.50,0,328.82,395.85,223.2,213.5,0.888,946556.2,946556.2,5211,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524718,1965827.00
05/11/2017 13:45,2,8.584,ACTIVE,216.67,372.71,59.981,1494524703,"274151322000076","219011344069620",27.65,51.80,0,331.53,406.37,240.1,229.9,0.932,1009205.8,1009205.8,5205,0,0,0,L,1151911521,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524719,1965828.00
05/11/2017 13:45,2,8.500,ACTIVE,220.52,369.70,59.965,1494524703,"201051344000868","219011344069620",28.84,27.80,0,333.63,422.30,248.3,237.7,1.114,690672.1,690672.1,5243,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524720,1965829.00
05/11/2017 13:45,2,8.555,ACTIVE,215.32,383.83,59.965,1494524703,"274151322000095","219011344069620",27.75,55.30,0,327.62,401.26,240.3,230.0,0.902,999436.9,999436.9,5208,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524721,1965830.00
05/11/2017 13:45,2,8.582,ACTIVE,222.10,365.19,59.959,1494524703,"201051344000988","219011344069620",18.41,28.30,0,342.95,401.86,159.8,152.3,0.734,622908.2,622908.2,5259,0,0,0,L,1122011218,0,125.85,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524722,1965831.00
05/11/2017 13:45,2,8.807,ACTIVE,220.52,370.90,59.981,1494524703,"201051344001025","219011344069620",27.75,40.00,0,334.24,429.22,247.4,236.9,1.096,695157.5,695157.5,5251,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524723,1965832.00
05/11/2017 13:45,2,8.498,ACTIVE,222.10,373.61,59.981,1494524703,"201051344000458","219011344069620",28.51,30.30,0,340.85,426.81,245.1,234.7,1.158,702797.5,702797.5,5227,0,0,0,L,1122011218,0,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524724,1965833.00
05/11/2017 13:45,2,8.520,ACTIVE,222.55,374.51,59.975,1494524703,"201051344000853","219011344069620",28.94,28.80,0,339.65,428.01,249.6,239.0,1.149,703396.0,703396.0,5230,0,0,0,L,1122011218,0,126.53,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524725,1965834.00
05/11/2017 13:45,2,8.662,ACTIVE,218.93,369.10,59.954,1494524703,"201051344000685","219011344069620",27.93,35.40,0,334.24,420.80,244.9,234.4,1.145,695980.9,695980.9,5255,0,0,0,L,1122011218,0,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524726,1965835.00
05/11/2017 13:45,2,8.623,ACTIVE,218.93,367.00,59.933,1494524703,"201051344001145","219011344069620",28.05,33.80,0,333.63,421.40,244.9,234.5,1.114,700520.3,700520.3,5229,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524728,1965836.00
05/11/2017 13:45,2,8.686,ACTIVE,220.97,371.81,59.965,1494524703,"201051344000651","219011344069620",27.81,36.00,0,334.24,425.61,244.6,234.1,1.096,688970.7,688970.7,5250,0,0,0,L,1122011218,0,126.53,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524729,1965837.00
05/11/2017 13:45,2,8.018,ACTIVE,215.54,376.01,59.965,1494524703,"274151322000088","219011344069620",26.72,48.50,0,329.73,406.67,216.8,207.3,0.822,907407.8,907407.8,5211,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524730,1965838.00
05/11/2017 13:45,2,5.492,ACTIVE,216.67,430.72,59.975,1494524703,"274151322000068","219011344069620",37.63,47.00,0,380.22,458.97,207.8,198.7,0.795,782505.3,782505.3,5391,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524731,1965839.00
05/11/2017 13:45,2,8.689,ACTIVE,220.29,369.70,59.970,1494524703,"201051344001135","219011344069620",27.41,37.00,0,330.63,436.43,241.2,230.8,1.096,684540.5,684540.5,5240,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524731,1965840.00
05/11/2017 13:45,2,8.471,ACTIVE,219.61,367.90,59.970,1494524703,"201051344000594","219011344069620",28.25,40.80,0,333.03,421.40,242.2,231.8,1.118,704982.0,704982.0,5240,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524732,1965841.00
05/11/2017 13:45,2,8.662,ACTIVE,220.74,370.30,59.981,1494524703,"201051344001203","219011344069620",28.29,37.50,0,328.82,427.71,248.0,237.5,1.140,693579.8,693579.8,5257,0,0,0,L,1122011218,0,126.53,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524733,1965842.00
05/11/2017 13:45,2,8.053,ACTIVE,215.77,353.47,59.965,1494524703,"274151322000054","219011344069620",25.54,49.00,0,329.43,393.75,208.2,199.1,0.787,925173.9,925173.9,5201,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524734,1965843.00
05/11/2017 13:45,2,8.537,ACTIVE,220.74,369.40,59.959,1494524703,"201051344000867","219011344069620",28.25,32.60,0,334.24,420.20,244.2,233.7,1.096,689569.9,689569.9,5257,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524735,1965844.00
05/11/2017 13:45,2,8.568,ACTIVE,220.52,371.51,59.975,1494524703,"201051344001093","219011344069620",28.43,35.00,0,336.34,425.91,246.6,236.1,1.105,692373.9,692373.9,5250,0,0,0,L,1122011218,0,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524736,1965845.00
05/11/2017 13:45,2,8.617,ACTIVE,221.42,373.31,59.970,1494524703,"201051344000900","219011344069620",28.75,26.30,0,340.25,428.31,250.7,240.0,1.114,711060.2,711060.2,5233,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524737,1965846.00
05/11/2017 13:45,2,8.516,ACTIVE,221.42,371.21,59.981,1494524703,"201051344000648","219011344069620",27.99,29.80,0,340.55,426.21,241.4,231.1,1.096,700155.4,700155.4,5232,0,0,0,L,1122011218,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524738,1965847.00
05/11/2017 13:45,2,8.441,ACTIVE,221.64,370.60,59.959,1494524703,"201051344000569","219011344069620",29.04,29.30,0,336.64,429.52,248.2,237.7,1.158,713363.2,713363.2,5220,0,0,0,L,1122011218,0,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524739,1965848.00
05/11/2017 13:45,2,8.496,ACTIVE,222.10,373.61,59.996,1494524703,"201051344000983","219011344069620",28.67,28.50,0,339.65,428.01,246.5,236.0,1.136,703794.5,703794.5,5233,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524740,1965849.00
05/11/2017 13:45,2,8.465,ACTIVE,222.32,370.60,59.970,1494524703,"201051344001158","219011344069620",28.01,32.60,0,340.85,425.01,239.8,229.6,1.105,689232.7,689232.7,5240,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524741,1965850.00
05/11/2017 13:45,2,8.404,ACTIVE,221.87,371.81,59.975,1494524703,"201051344000576","219011344069620",29.00,28.30,0,339.95,427.41,246.7,236.2,1.114,703948.2,703948.2,5228,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524742,1965851.00
05/11/2017 13:45,2,8.010,ACTIVE,215.54,374.81,59.949,1494524703,"274151322000087","219011344069620",27.14,63.70,0,328.22,395.85,220.1,210.5,0.835,897693.2,897693.2,5299,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524743,1965852.00
05/11/2017 13:45,2,8.621,ACTIVE,220.29,370.00,59.970,1494524703,"201051344000917","219011344069620",28.21,34.80,0,336.94,425.31,246.3,235.8,1.149,692620.3,692620.3,5242,0,0,0,L,1122011218,1,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494524744,1965853.00
05/11/2017 14:00,2,8.307,ALERT,221.42,370.30,59.970,1494525603,"201051344000645","219011344069620",28.23,30.00,0,298.77,427.41,237.3,227.1,1.065,702888.3,702888.3,5223,0,0,0,L,1122011218,0,125.85,125.85,0002,26,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525605,1965854.00
05/11/2017 14:00,2,7.895,ACTIVE,215.54,364.59,59.996,1494525603,"274151322000085","219011344069620",24.77,49.00,0,330.33,391.94,198.1,189.3,0.756,921891.5,921891.5,5199,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525606,1965855.00
05/11/2017 14:00,2,8.244,ALERT,220.06,367.30,60.002,1494525603,"201051344000633","219011344069620",27.69,35.80,0,283.44,425.01,231.0,221.0,1.083,689166.3,689166.3,5257,0,0,0,L,1122011218,0,125.17,125.40,0002,34,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525608,1965856.00
05/11/2017 14:00,2,8.182,ALERT,221.64,373.91,60.012,1494525603,"201051344000469","219011344069620",28.33,27.50,0,301.17,428.01,234.7,224.6,1.083,692206.4,692206.4,5236,0,0,0,L,1122011218,0,125.17,126.30,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525610,1965857.00
05/11/2017 14:00,2,8.354,ACTIVE,218.48,368.80,60.018,1494525603,"201051344000646","219011344069620",27.10,39.00,0,332.73,422.30,229.2,219.3,1.087,686185.4,686185.4,5248,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525611,1965858.00
05/11/2017 14:00,2,7.865,ACTIVE,215.09,357.98,59.965,1494525603,"274151322000052","219011344069620",27.29,51.50,0,329.43,400.36,217.4,207.9,0.862,956291.2,956291.2,5209,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525612,1965859.00
05/11/2017 14:00,2,8.324,ALERT,219.84,370.30,59.970,1494525603,"201051344000585","219011344069620",27.63,37.80,0,289.15,424.41,232.7,222.7,1.069,697543.4,697543.4,5251,0,0,0,L,1122011218,0,125.17,124.94,0002,35,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525613,1965860.00
05/11/2017 14:00,2,8.186,ACTIVE,218.03,365.19,60.018,1494525603,"201051344001230","219011344069620",27.51,37.30,0,334.84,422.60,227.9,218.1,1.061,690746.0,690746.0,5243,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525614,1965861.00
05/11/2017 14:00,2,8.014,ACTIVE,219.84,368.20,60.039,1494525603,"201051344000582","219011344069620",27.55,36.00,0,332.73,426.21,223.5,213.8,1.012,680534.9,680534.9,5239,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525615,1965862.00
05/11/2017 14:00,2,7.920,ACTIVE,218.26,364.29,59.996,1494525603,"201051344000955","219011344069620",27.65,39.00,0,334.54,420.80,221.8,212.1,1.039,699224.4,699224.4,5253,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525616,1965863.00
05/11/2017 14:00,2,4.959,ACTIVE,215.09,426.81,60.028,1494525603,"274151322000094","219011344069620",38.53,47.50,0,387.44,458.97,193.7,185.0,0.747,782354.5,782354.5,5366,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525617,1965864.00
05/11/2017 14:00,2,7.672,ALERT,220.97,369.70,60.023,1494525603,"201051344000579","219011344069620",27.95,37.80,0,304.48,425.61,217.2,207.7,1.003,709914.3,709914.3,5238,0,0,0,L,1122011218,0,125.40,125.40,0002,32,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525619,1965865.00
05/11/2017 14:00,2,7.938,ACTIVE,218.03,362.79,60.028,1494525603,"201051344000890","219011344069620",27.23,38.80,0,334.54,422.00,218.8,209.3,0.990,693099.8,693099.8,5251,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525620,1965866.00
05/11/2017 14:00,2,7.838,ACTIVE,218.93,366.10,60.023,1494525603,"201051344000438","219011344069620",27.63,38.20,0,334.24,422.90,219.3,209.8,1.021,695913.0,695913.0,5242,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525621,1965867.00
05/11/2017 14:00,2,7.805,ACTIVE,218.26,357.68,60.039,1494525603,"201051344000417","219011344069620",18.03,37.50,0,336.64,395.55,142.6,135.7,0.672,648267.5,648267.5,5268,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525622,1965868.00
05/11/2017 14:00,2,7.559,ACTIVE,214.41,372.71,59.970,1494525603,"274151322000083","219011344069620",27.39,54.30,0,328.52,396.45,209.5,200.3,0.831,946609.5,946609.5,5212,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525623,1965869.00
05/11/2017 14:00,2,8.111,ACTIVE,215.77,359.48,60.012,1494525603,"274151322000076","219011344069620",27.89,53.30,0,330.63,404.57,228.8,218.9,0.893,1009263.3,1009263.3,5206,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525624,1965870.00
05/11/2017 14:00,2,8.199,ALERT,219.61,367.00,59.954,1494525603,"201051344000868","219011344069620",28.03,28.00,0,278.03,425.91,232.7,222.7,1.039,690730.5,690730.5,5244,0,0,0,L,1122011218,0,124.72,125.40,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525625,1965871.00
05/11/2017 14:00,2,8.125,ACTIVE,214.64,359.48,60.018,1494525603,"274151322000095","219011344069620",27.95,56.50,0,326.12,400.96,229.8,219.9,0.866,999494.3,999494.3,5209,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525626,1965872.00
05/11/2017 14:00,2,8.164,ALERT,221.19,363.99,60.039,1494525603,"201051344000988","219011344069620",18.01,28.50,0,299.97,401.86,148.9,141.8,0.676,622945.6,622945.6,5260,0,0,0,L,1122011218,0,125.40,125.85,0002,26,0,0,0,0,0,0,2,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525628,1965873.00
05/11/2017 14:00,2,8.254,ALERT,219.61,365.49,59.965,1494525603,"201051344001025","219011344069620",27.59,39.80,0,293.36,424.71,230.5,220.6,1.030,695215.8,695215.8,5252,0,0,0,L,1122011218,0,125.17,124.49,0002,35,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525630,1965874.00
05/11/2017 14:00,2,8.004,ALERT,220.97,369.70,60.012,1494525603,"201051344000458","219011344069620",28.35,31.00,0,287.05,427.11,229.8,219.8,1.065,702855.6,702855.6,5228,0,0,0,L,1122011218,0,125.40,125.85,0002,26,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525632,1965875.00
05/11/2017 14:00,2,8.025,ALERT,221.64,372.71,60.002,1494525603,"201051344000853","219011344069620",28.78,29.30,0,284.64,428.01,233.9,223.8,1.083,703455.2,703455.2,5231,0,0,0,L,1122011218,0,126.07,126.07,0002,26,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525634,1965876.00
05/11/2017 14:00,2,8.260,ACTIVE,218.26,366.70,59.986,1494525603,"201051344000685","219011344069620",27.57,36.00,0,334.24,421.70,230.6,220.6,1.109,696039.2,696039.2,5256,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525635,1965877.00
05/11/2017 14:00,2,8.295,ALERT,219.61,368.80,59.959,1494525603,"201051344000917","219011344069620",27.47,36.30,0,299.97,424.41,230.6,220.6,1.069,692677.6,692677.6,5243,0,0,0,L,1122011218,0,125.40,124.94,0002,32,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525636,1965878.00
05/11/2017 14:00,2,8.252,ACTIVE,218.26,366.10,60.028,1494525603,"201051344001145","219011344069620",27.63,34.30,0,333.63,422.00,230.9,221.0,1.047,700578.8,700578.8,5230,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525637,1965879.00
05/11/2017 14:00,2,8.240,ACTIVE,219.84,367.90,60.023,1494525603,"201051344000651","219011344069620",27.37,36.80,0,335.44,425.61,228.3,218.4,1.030,689028.8,689028.8,5251,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525638,1965880.00
05/11/2017 14:00,2,7.598,ACTIVE,215.09,372.41,60.012,1494525603,"274151322000088","219011344069620",26.82,48.80,0,328.52,394.95,206.1,197.0,0.778,907459.9,907459.9,5212,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525639,1965881.00
05/11/2017 14:00,2,5.223,ACTIVE,216.22,405.77,59.991,1494525603,"274151322000068","219011344069620",37.47,48.30,0,386.53,458.97,197.9,189.1,0.760,782555.4,782555.4,5392,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525640,1965882.00
05/11/2017 14:00,2,8.090,ALERT,219.61,368.80,60.002,1494525603,"201051344001135","219011344069620",27.51,38.60,0,306.28,423.20,225.2,215.5,1.025,684597.7,684597.7,5241,0,0,0,L,1122011218,0,125.40,124.49,0002,35,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525642,1965883.00
05/11/2017 14:00,2,8.043,ALERT,218.93,367.30,60.007,1494525603,"201051344000594","219011344069620",27.83,42.00,0,295.76,424.11,226.7,216.9,1.039,705039.7,705039.7,5241,0,0,0,L,1122011218,0,124.49,124.49,0002,35,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525644,1965884.00
05/11/2017 14:00,2,8.297,ACTIVE,219.84,367.60,59.970,1494525603,"201051344001203","219011344069620",27.49,38.20,0,335.14,425.61,231.0,221.0,1.065,693638.8,693638.8,5258,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525645,1965885.00
05/11/2017 14:00,2,7.656,ACTIVE,215.32,353.77,60.023,1494525603,"274151322000054","219011344069620",25.50,49.50,0,329.73,393.45,197.8,189.0,0.751,925223.8,925223.8,5202,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525645,1965886.00
05/11/2017 14:00,2,8.039,ALERT,220.06,367.30,60.012,1494525603,"201051344000867","219011344069620",28.17,32.60,0,297.87,424.71,229.2,219.3,1.039,689628.0,689628.0,5258,0,0,0,L,1122011218,0,125.17,124.94,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525647,1965887.00
05/11/2017 14:00,2,8.207,ALERT,219.61,368.80,60.023,1494525603,"201051344001093","219011344069620",27.77,35.60,0,306.88,425.91,230.6,220.7,1.039,692432.3,692432.3,5251,0,0,0,L,1122011218,0,125.62,124.49,0002,35,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525649,1965888.00
05/11/2017 14:00,2,8.176,ALERT,220.74,369.40,60.034,1494525603,"201051344000900","219011344069620",28.73,27.00,0,284.04,428.91,237.7,227.5,1.061,711119.8,711119.8,5234,0,0,0,L,1122011218,0,125.62,125.62,0002,24,0,0,0,0,0,0,2,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525651,1965889.00
05/11/2017 14:00,2,8.014,ALERT,220.52,370.00,60.018,1494525603,"201051344000648","219011344069620",28.21,30.00,0,296.06,428.01,228.8,218.9,1.039,700212.9,700212.9,5233,0,0,0,L,1122011218,0,124.72,125.85,0002,27,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525653,1965890.00
05/11/2017 14:00,2,8.018,ALERT,220.74,369.70,60.012,1494525603,"201051344000569","219011344069620",28.77,30.00,0,286.74,428.61,233.4,223.3,1.074,713422.4,713422.4,5221,0,0,0,L,1122011218,0,124.94,125.62,0002,25,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525655,1965891.00
05/11/2017 14:00,2,8.062,ALERT,221.19,372.11,60.018,1494525603,"201051344000983","219011344069620",28.31,29.30,0,296.06,428.01,231.1,221.1,1.065,703853.4,703853.4,5234,0,0,0,L,1122011218,0,125.40,125.62,0002,26,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525656,1965892.00
05/11/2017 14:00,2,7.980,ALERT,221.19,370.30,60.002,1494525603,"201051344001158","219011344069620",27.41,33.80,0,281.03,425.91,221.5,211.9,1.016,689289.9,689289.9,5241,0,0,0,L,1122011218,0,125.17,125.40,0002,32,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525658,1965893.00
05/11/2017 14:00,2,7.592,ALERT,220.52,368.80,60.023,1494525603,"201051344000576","219011344069620",28.45,28.00,0,299.37,427.41,218.6,209.0,1.003,704007.1,704007.1,5229,0,0,0,L,1122011218,0,125.17,125.17,0002,25,0,0,0,0,0,0,2,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525660,1965894.00
05/11/2017 14:00,2,7.205,ACTIVE,215.32,370.90,60.007,1494525603,"274151322000087","219011344069620",27.04,62.50,0,329.43,395.55,197.1,188.3,0.734,897746.2,897746.2,5300,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494525661,1965895.00
05/11/2017 14:15,2,7.121,ACTIVE,220.29,365.49,59.959,1494526503,"201051344000645","219011344069620",28.29,30.00,0,339.04,426.21,204.0,195.0,0.928,702945.5,702945.5,5225,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526504,1965896.00
05/11/2017 14:15,2,7.217,ACTIVE,215.09,346.26,59.986,1494526503,"274151322000085","219011344069620",24.97,50.80,0,330.93,391.34,182.6,174.3,0.689,921939.0,921939.0,5200,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526505,1965897.00
05/11/2017 14:15,2,7.580,ACTIVE,219.39,366.10,59.949,1494526503,"201051344000633","219011344069620",27.87,36.80,0,334.54,425.31,213.9,204.6,1.016,689222.6,689222.6,5259,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526506,1965898.00
05/11/2017 14:15,2,7.746,ACTIVE,220.97,368.50,59.959,1494526503,"201051344000469","219011344069620",28.35,27.80,0,336.64,427.41,222.3,212.7,1.034,692263.9,692263.9,5238,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526507,1965899.00
05/11/2017 14:15,2,8.010,ACTIVE,218.26,367.00,59.975,1494526503,"201051344000646","219011344069620",27.27,40.00,0,330.63,421.10,221.2,211.6,1.025,686241.4,686241.4,5249,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526508,1965900.00
05/11/2017 14:15,2,7.594,ACTIVE,215.09,363.39,59.970,1494526503,"274151322000052","219011344069620",27.29,53.80,0,329.43,396.15,209.7,200.4,0.818,956343.8,956343.8,5210,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526509,1965901.00
05/11/2017 14:15,2,7.637,ALERT,219.16,365.80,59.991,1494526503,"201051344000585","219011344069620",27.25,38.00,0,277.43,424.71,210.8,201.5,0.968,697600.3,697600.3,5253,0,0,0,L,1122011218,0,124.94,124.72,0002,35,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526511,1965902.00
05/11/2017 14:15,2,7.129,ALERT,217.35,362.79,59.970,1494526503,"201051344001230","219011344069620",27.73,37.80,0,293.36,422.30,200.2,191.4,0.937,690802.6,690802.6,5244,0,0,0,L,1122011218,0,124.49,123.36,0002,34,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526512,1965903.00
05/11/2017 14:15,2,8.088,ALERT,219.84,367.90,59.922,1494526503,"201051344000582","219011344069620",27.51,37.00,0,300.27,425.91,225.3,215.5,1.025,680591.1,680591.1,5240,0,0,0,L,1122011218,0,125.40,124.94,0002,34,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526514,1965904.00
05/11/2017 14:15,2,8.061,ACTIVE,218.26,364.29,59.986,1494526503,"201051344000955","219011344069620",27.02,40.40,0,331.83,420.80,220.3,210.8,1.056,699280.5,699280.5,5254,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526515,1965905.00
05/11/2017 14:15,2,5.008,ACTIVE,215.09,425.01,59.965,1494526503,"274151322000094","219011344069620",37.39,49.30,0,384.73,456.87,189.4,180.9,0.738,782403.8,782403.8,5367,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526516,1965906.00
05/11/2017 14:15,2,8.234,ACTIVE,221.42,368.50,59.986,1494526503,"201051344000579","219011344069620",27.57,38.20,0,337.54,425.01,230.0,220.1,1.056,709970.3,709970.3,5240,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526517,1965907.00
05/11/2017 14:15,2,8.279,ACTIVE,218.26,367.30,59.991,1494526503,"201051344000890","219011344069620",27.37,39.80,0,330.93,421.40,229.4,219.5,1.021,693156.3,693156.3,5252,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526518,1965908.00
05/11/2017 14:15,2,8.221,ACTIVE,219.39,365.80,59.954,1494526503,"201051344000438","219011344069620",27.81,39.00,0,332.13,420.20,231.4,221.4,1.078,695969.2,695969.2,5243,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526519,1965909.00
05/11/2017 14:15,2,8.246,ACTIVE,218.93,359.48,59.970,1494526503,"201051344000417","219011344069620",17.99,38.20,0,334.54,395.55,150.3,143.2,0.707,648303.5,648303.5,5269,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526520,1965910.00
05/11/2017 14:15,2,7.908,ACTIVE,214.64,374.81,59.901,1494526503,"274151322000083","219011344069620",27.37,54.80,0,328.82,396.45,219.1,209.5,0.879,946662.0,946662.0,5213,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526521,1965911.00
05/11/2017 14:15,2,8.213,ACTIVE,216.00,380.52,59.938,1494526503,"274151322000076","219011344069620",27.67,54.00,0,330.03,403.37,229.9,220.0,0.897,1009319.7,1009319.7,5207,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526521,1965912.00
05/11/2017 14:15,2,8.480,ACTIVE,220.06,367.60,60.007,1494526503,"201051344000868","219011344069620",28.17,28.50,0,333.63,426.21,241.9,231.5,1.087,690787.9,690787.9,5246,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526522,1965913.00
05/11/2017 14:15,2,8.240,ACTIVE,215.09,361.59,59.928,1494526503,"274151322000095","219011344069620",27.67,57.00,0,327.92,400.06,230.9,220.9,0.879,999550.4,999550.4,5210,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526523,1965914.00
05/11/2017 14:15,2,8.859,ACTIVE,222.10,365.49,59.986,1494526503,"201051344000988","219011344069620",18.03,29.50,0,338.74,401.86,161.8,154.2,0.729,622982.5,622982.5,5262,0,0,0,L,1122011218,0,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526524,1965915.00
05/11/2017 14:15,2,8.955,ALERT,220.29,369.10,59.986,1494526503,"201051344001025","219011344069620",27.69,40.00,0,299.97,421.70,251.3,240.7,1.118,695272.8,695272.8,5254,0,0,0,L,1122011218,0,125.85,124.94,0002,36,0,0,0,0,0,0,2,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526526,1965916.00
05/11/2017 14:15,2,8.596,ACTIVE,221.64,372.11,59.954,1494526503,"201051344000458","219011344069620",28.35,32.40,0,338.44,427.11,246.8,236.3,1.153,702912.4,702912.4,5230,0,0,0,L,1122011218,0,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526527,1965917.00
05/11/2017 14:15,2,8.828,ACTIVE,222.32,373.31,59.944,1494526503,"201051344000853","219011344069620",28.37,29.30,0,339.95,427.71,253.4,242.6,1.162,703513.0,703513.0,5233,0,0,0,L,1122011218,0,126.30,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526528,1965918.00
05/11/2017 14:15,2,9.027,ACTIVE,218.48,368.50,59.996,1494526503,"201051344000685","219011344069620",27.35,36.50,0,333.63,421.10,250.0,239.3,1.198,696095.9,696095.9,5257,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526529,1965919.00
05/11/2017 14:15,2,8.959,ALERT,220.06,370.60,59.944,1494526503,"201051344000917","219011344069620",27.85,36.50,0,301.77,422.00,253.0,242.3,1.184,692734.5,692734.5,5245,0,0,0,L,1122011218,0,125.62,125.17,0002,32,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526530,1965920.00
05/11/2017 14:15,2,9.078,ACTIVE,218.93,369.10,59.981,1494526503,"201051344001145","219011344069620",27.59,35.60,0,333.93,423.81,253.4,242.7,1.145,700635.7,700635.7,5231,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526531,1965921.00
05/11/2017 14:15,2,9.061,ALERT,220.97,370.60,59.970,1494526503,"201051344000651","219011344069620",27.35,37.80,0,287.35,426.21,250.8,240.1,1.123,689085.1,689085.1,5252,0,0,0,L,1122011218,0,126.53,124.72,0002,34,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526533,1965922.00
05/11/2017 14:15,2,8.318,ACTIVE,215.54,375.41,59.928,1494526503,"274151322000088","219011344069620",26.60,50.20,0,329.73,395.25,223.9,214.1,0.866,907510.5,907510.5,5213,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526534,1965923.00
05/11/2017 14:15,2,5.670,ACTIVE,216.45,414.19,59.970,1494526503,"274151322000068","219011344069620",37.71,49.30,0,385.03,455.06,216.4,206.9,0.826,782604.4,782604.4,5393,0,0,0,L,1151911521,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526535,1965924.00
05/11/2017 14:15,2,8.916,ALERT,219.84,369.70,59.965,1494526503,"201051344001135","219011344069620",27.23,39.30,0,302.07,422.60,245.9,235.4,1.114,684653.5,684653.5,5243,0,0,0,L,1122011218,0,125.62,124.49,0002,37,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526537,1965925.00
05/11/2017 14:15,2,8.896,ACTIVE,219.61,370.60,59.891,1494526503,"201051344000594","219011344069620",27.33,42.80,0,333.03,422.00,246.3,235.8,1.140,705096.0,705096.0,5243,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526538,1965926.00
05/11/2017 14:15,2,9.059,ALERT,220.52,369.70,59.970,1494526503,"201051344001203","219011344069620",27.35,38.60,0,300.27,425.91,250.8,240.1,1.149,693695.8,693695.8,5259,0,0,0,L,1122011218,0,126.30,124.72,0002,35,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526540,1965927.00
05/11/2017 14:15,2,8.201,ACTIVE,215.54,357.68,59.954,1494526503,"274151322000054","219011344069620",25.58,50.80,0,328.82,394.35,212.4,203.1,0.800,925272.3,925272.3,5203,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526540,1965928.00
05/11/2017 14:15,2,8.766,ACTIVE,220.74,370.60,59.959,1494526503,"201051344000867","219011344069620",27.61,33.30,0,334.24,424.41,245.2,234.7,1.096,689684.6,689684.6,5260,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526541,1965929.00
05/11/2017 14:15,2,8.875,ALERT,220.29,370.30,59.975,1494526503,"201051344001093","219011344069620",27.61,36.00,0,293.66,426.21,248.3,237.7,1.114,692489.1,692489.1,5253,0,0,0,L,1122011218,0,125.85,124.72,0002,36,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526543,1965930.00
05/11/2017 14:15,2,8.801,ACTIVE,221.42,372.71,59.959,1494526503,"201051344000900","219011344069620",28.31,28.50,0,335.44,428.91,252.2,241.5,1.114,711178.0,711178.0,5236,0,0,0,L,1122011218,0,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526544,1965931.00
05/11/2017 14:15,2,8.586,ACTIVE,221.19,370.00,59.970,1494526503,"201051344000648","219011344069620",27.95,31.80,0,336.64,427.41,242.9,232.5,1.114,700269.0,700269.0,5235,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526545,1965932.00
05/11/2017 14:15,2,8.648,ACTIVE,221.64,371.21,59.938,1494526503,"201051344000569","219011344069620",28.57,30.30,0,336.94,429.22,250.2,239.6,1.176,713479.9,713479.9,5223,0,0,0,L,1122011218,0,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526546,1965933.00
05/11/2017 14:15,2,8.680,ACTIVE,222.10,372.11,59.917,1494526503,"201051344000983","219011344069620",28.23,30.30,0,336.04,429.22,248.0,237.4,1.145,703910.5,703910.5,5236,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526547,1965934.00
05/11/2017 14:15,2,8.686,ACTIVE,222.10,375.11,59.954,1494526503,"201051344001158","219011344069620",27.37,34.50,0,337.24,426.21,241.0,230.7,1.096,689345.4,689345.4,5243,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526548,1965935.00
05/11/2017 14:15,2,8.605,ACTIVE,221.87,371.51,59.965,1494526503,"201051344000576","219011344069620",28.37,29.80,0,338.44,428.61,247.0,236.5,1.118,704064.1,704064.1,5231,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526549,1965936.00
05/11/2017 14:15,2,8.223,ACTIVE,215.54,358.88,59.970,1494526503,"274151322000087","219011344069620",26.88,62.80,0,329.13,395.25,223.7,214.0,0.853,897797.2,897797.2,5301,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494526550,1965937.00
05/11/2017 14:30,2,8.291,ACTIVE,220.97,369.40,59.970,1494527403,"201051344000645","219011344069620",28.11,32.20,0,337.84,427.11,236.1,226.0,1.056,703001.9,703001.9,5226,0,0,0,L,1122011218,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527404,1965938.00
05/11/2017 14:30,2,7.879,ACTIVE,215.54,351.37,59.949,1494527403,"274151322000085","219011344069620",24.81,51.30,0,330.03,391.94,197.8,188.9,0.756,921986.3,921986.3,5201,0,0,0,L,1151911521,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527405,1965939.00
05/11/2017 14:30,2,8.248,ACTIVE,220.06,369.10,59.970,1494527403,"201051344000633","219011344069620",27.85,38.00,0,334.54,425.61,232.5,222.5,1.092,689278.2,689278.2,5260,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527406,1965940.00
05/11/2017 14:30,2,8.375,ACTIVE,221.42,369.40,59.970,1494527403,"201051344000469","219011344069620",28.01,28.50,0,338.44,428.01,237.6,227.4,1.092,692320.5,692320.5,5239,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527407,1965941.00
05/11/2017 14:30,2,8.418,ACTIVE,218.93,370.00,59.901,1494527403,"201051344000646","219011344069620",27.55,39.30,0,333.33,423.20,234.8,224.7,1.092,686297.6,686297.6,5250,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527408,1965942.00
05/11/2017 14:30,2,7.881,ACTIVE,215.09,352.87,59.949,1494527403,"274151322000052","219011344069620",27.57,52.50,0,329.13,397.96,219.8,210.2,0.840,956396.7,956396.7,5211,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527409,1965943.00
