ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 14:30,2,8.600,ACTIVE,220.29,370.60,59.917,1494527403,"201051344000585","219011344069620",27.55,39.30,0,320.41,432.82,240.0,229.7,1.109,697657.4,697657.4,5255,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527410,1965944.00
05/11/2017 14:30,2,8.408,ACTIVE,218.48,367.30,59.933,1494527403,"201051344001230","219011344069620",27.99,37.80,0,334.54,423.50,238.3,228.1,1.114,690859.4,690859.4,5246,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527411,1965945.00
05/11/2017 14:30,2,8.391,ACTIVE,220.29,369.40,59.922,1494527403,"201051344000582","219011344069620",27.77,38.00,0,333.63,426.21,236.0,225.9,1.074,680647.4,680647.4,5242,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527412,1965946.00
05/11/2017 14:30,2,8.285,ACTIVE,218.93,366.10,59.975,1494527403,"201051344000955","219011344069620",27.87,40.00,0,334.54,422.00,233.5,223.5,1.092,699336.4,699336.4,5255,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527413,1965947.00
05/11/2017 14:30,2,5.312,ACTIVE,215.09,426.21,59.944,1494527403,"274151322000094","219011344069620",38.21,49.80,0,385.93,458.37,204.8,195.8,0.787,782452.9,782452.9,5368,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527414,1965948.00
05/11/2017 14:30,2,8.188,ACTIVE,221.42,371.51,59.975,1494527403,"201051344000579","219011344069620",27.93,39.50,0,341.15,426.81,231.7,221.7,1.074,710025.7,710025.7,5241,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527415,1965949.00
05/11/2017 14:30,2,8.533,ACTIVE,218.71,370.60,59.996,1494527403,"201051344000890","219011344069620",27.35,39.80,0,334.84,423.20,236.2,226.1,1.069,693212.6,693212.6,5253,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527416,1965950.00
05/11/2017 14:30,2,8.453,ACTIVE,219.61,370.60,59.938,1494527403,"201051344000438","219011344069620",27.49,40.40,0,334.24,422.60,235.3,225.2,1.078,696025.6,696025.6,5244,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527417,1965951.00
05/11/2017 14:30,2,8.299,ACTIVE,218.93,360.08,59.970,1494527403,"201051344000417","219011344069620",17.99,37.50,0,337.54,395.85,151.4,144.2,0.703,648339.4,648339.4,5270,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527418,1965952.00
05/11/2017 14:30,2,7.957,ACTIVE,214.41,352.57,59.954,1494527403,"274151322000083","219011344069620",27.17,55.30,0,329.13,397.66,218.8,209.2,0.866,946714.6,946714.6,5214,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527419,1965953.00
05/11/2017 14:30,2,8.344,ACTIVE,216.00,370.30,59.944,1494527403,"274151322000076","219011344069620",27.87,53.30,0,329.73,405.77,235.3,225.2,0.919,1009376.3,1009376.3,5208,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527419,1965954.00
05/11/2017 14:30,2,8.314,ACTIVE,219.84,369.40,59.912,1494527403,"201051344000868","219011344069620",28.17,30.50,0,333.63,425.91,237.2,227.0,1.065,690844.5,690844.5,5247,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527420,1965955.00
05/11/2017 14:30,2,8.332,ACTIVE,214.64,374.21,59.959,1494527403,"274151322000095","219011344069620",27.75,56.80,0,327.62,401.86,234.0,223.9,0.902,999606.6,999606.6,5211,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527421,1965956.00
05/11/2017 14:30,2,8.289,ACTIVE,221.42,364.89,59.981,1494527403,"201051344000988","219011344069620",18.23,30.50,0,342.95,402.77,153.0,145.7,0.698,623018.8,623018.8,5263,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527422,1965957.00
05/11/2017 14:30,2,8.658,ALERT,220.06,370.00,59.886,1494527403,"201051344001025","219011344069620",27.27,40.60,0,304.78,435.83,239.1,228.9,1.065,695329.7,695329.7,5256,0,0,0,L,1122011218,0,125.40,124.94,0002,37,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527424,1965958.00
05/11/2017 14:30,2,8.244,ACTIVE,221.42,370.30,59.933,1494527403,"201051344000458","219011344069620",28.17,33.00,0,338.74,427.41,235.2,225.1,1.096,702968.6,702968.6,5231,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527425,1965959.00
05/11/2017 14:30,2,8.205,ACTIVE,221.64,370.30,59.949,1494527403,"201051344000853","219011344069620",28.69,30.30,0,340.85,427.71,238.3,228.1,1.105,703570.1,703570.1,5234,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527426,1965960.00
05/11/2017 14:30,2,8.406,ACTIVE,218.71,370.30,60.002,1494527403,"201051344000685","219011344069620",27.95,37.80,0,334.54,422.30,237.9,227.7,1.140,696153.0,696153.0,5258,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527427,1965961.00
05/11/2017 14:30,2,8.354,ACTIVE,220.06,370.90,59.965,1494527403,"201051344000917","219011344069620",28.21,36.80,0,333.63,424.71,238.5,228.3,1.109,692791.5,692791.5,5247,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527428,1965962.00
05/11/2017 14:30,2,8.348,ACTIVE,218.71,366.40,59.970,1494527403,"201051344001145","219011344069620",28.13,35.20,0,333.93,422.90,237.7,227.5,1.083,700692.8,700692.8,5232,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527428,1965963.00
05/11/2017 14:30,2,8.391,ACTIVE,220.06,368.80,59.981,1494527403,"201051344000651","219011344069620",27.81,38.40,0,335.14,425.91,236.2,226.1,1.078,689141.6,689141.6,5254,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527429,1965964.00
05/11/2017 14:30,2,7.807,ACTIVE,215.09,377.82,59.928,1494527403,"274151322000088","219011344069620",26.68,49.50,0,329.73,395.55,210.8,201.5,0.800,907561.3,907561.3,5214,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527430,1965965.00
05/11/2017 14:30,2,5.281,ACTIVE,216.00,415.39,59.959,1494527403,"274151322000068","219011344069620",38.13,48.00,0,388.34,461.08,204.8,195.7,0.791,782653.4,782653.4,5394,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527431,1965966.00
05/11/2017 14:30,2,8.426,ACTIVE,219.84,366.40,59.981,1494527403,"201051344001135","219011344069620",27.45,39.30,0,333.93,421.70,234.2,224.1,1.065,684709.4,684709.4,5245,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527432,1965967.00
05/11/2017 14:30,2,8.199,ACTIVE,219.16,365.19,59.965,1494527403,"201051344000594","219011344069620",28.07,43.40,0,333.63,421.40,233.0,222.9,1.061,705151.7,705151.7,5244,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527433,1965968.00
05/11/2017 14:30,2,8.488,ACTIVE,220.29,370.30,59.991,1494527403,"201051344001203","219011344069620",27.85,39.30,0,318.61,440.04,239.2,229.0,1.109,693752.7,693752.7,5261,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527434,1965969.00
05/11/2017 14:30,2,7.771,ACTIVE,215.32,372.11,59.954,1494527403,"274151322000054","219011344069620",25.68,50.60,0,330.03,393.75,202.2,193.3,0.773,925320.7,925320.7,5204,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527435,1965970.00
05/11/2017 14:30,2,8.240,ACTIVE,220.06,367.00,59.917,1494527403,"201051344000867","219011344069620",28.03,34.00,0,334.24,424.11,233.9,223.8,1.047,689740.4,689740.4,5261,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527436,1965971.00
05/11/2017 14:30,2,8.311,ACTIVE,220.06,370.60,59.944,1494527403,"201051344001093","219011344069620",28.17,36.50,0,325.82,440.64,237.1,226.9,1.065,692545.4,692545.4,5255,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527437,1965972.00
05/11/2017 14:30,2,8.213,ACTIVE,220.74,369.70,59.970,1494527403,"201051344000900","219011344069620",28.69,29.80,0,335.74,428.31,238.5,228.3,1.074,711235.2,711235.2,5237,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527438,1965973.00
05/11/2017 14:30,2,8.053,ACTIVE,220.74,368.80,59.959,1494527403,"201051344000648","219011344069620",28.25,32.00,0,335.44,425.91,230.2,220.3,1.052,700324.1,700324.1,5236,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527438,1965974.00
05/11/2017 14:30,2,8.168,ACTIVE,220.97,371.51,59.933,1494527403,"201051344000569","219011344069620",28.63,31.80,0,334.24,427.11,236.9,226.7,1.087,713536.5,713536.5,5224,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527439,1965975.00
05/11/2017 14:30,2,8.188,ACTIVE,221.19,371.51,59.981,1494527403,"201051344000983","219011344069620",28.43,31.80,0,338.74,427.41,235.8,225.7,1.087,703966.6,703966.6,5237,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527440,1965976.00
05/11/2017 14:30,2,8.240,ACTIVE,221.42,369.40,60.012,1494527403,"201051344001158","219011344069620",27.57,35.20,0,340.25,425.01,230.1,220.1,1.047,689400.1,689400.1,5244,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527441,1965977.00
05/11/2017 14:30,2,8.047,ACTIVE,221.19,371.21,59.981,1494527403,"201051344000576","219011344069620",28.86,31.00,0,341.15,426.81,235.2,225.1,1.069,704120.2,704120.2,5232,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527442,1965978.00
05/11/2017 14:30,2,7.787,ACTIVE,214.87,356.48,59.959,1494527403,"274151322000087","219011344069620",27.14,62.50,0,329.43,394.65,214.0,204.6,0.818,897848.2,897848.2,5302,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494527443,1965979.00
05/11/2017 14:45,2,8.207,ACTIVE,219.84,370.00,59.991,1494528303,"201051344000645","219011344069620",28.73,30.50,0,335.44,424.41,238.7,228.5,1.069,703058.6,703058.6,5227,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528305,1965980.00
05/11/2017 14:45,2,7.713,ACTIVE,213.96,354.97,59.986,1494528303,"274151322000085","219011344069620",25.68,50.60,0,330.33,391.04,200.5,191.6,0.769,922033.7,922033.7,5202,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528305,1965981.00
05/11/2017 14:45,2,8.178,ACTIVE,218.71,367.60,59.996,1494528303,"201051344000633","219011344069620",28.41,37.00,0,333.93,425.01,235.2,225.1,1.096,689334.2,689334.2,5261,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528306,1965982.00
05/11/2017 14:45,2,8.152,ACTIVE,220.29,371.51,60.002,1494528303,"201051344000469","219011344069620",29.08,27.50,0,334.84,426.81,240.1,229.8,1.114,692377.7,692377.7,5240,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528307,1965983.00
05/11/2017 14:45,2,8.369,ACTIVE,217.13,367.00,60.012,1494528303,"201051344000646","219011344069620",28.01,38.80,0,333.03,422.00,237.4,227.2,1.114,686353.8,686353.8,5251,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528308,1965984.00
05/11/2017 14:45,2,7.861,ACTIVE,214.19,370.90,59.949,1494528303,"274151322000052","219011344069620",27.45,53.80,0,328.82,395.55,218.3,208.8,0.871,956448.9,956448.9,5212,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528309,1965985.00
05/11/2017 14:45,2,8.541,ACTIVE,218.71,368.50,60.007,1494528303,"201051344000585","219011344069620",28.15,38.00,0,333.33,423.50,243.4,233.0,1.123,697715.1,697715.1,5256,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528310,1965986.00
05/11/2017 14:45,2,8.211,ACTIVE,216.90,365.19,59.996,1494528303,"201051344001230","219011344069620",28.90,36.30,0,330.03,421.10,240.1,229.8,1.118,690916.5,690916.5,5247,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528311,1965987.00
05/11/2017 14:45,2,8.307,ACTIVE,218.71,367.30,59.965,1494528303,"201051344000582","219011344069620",28.41,35.40,0,333.63,424.71,239.0,228.7,1.056,680704.0,680704.0,5243,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528312,1965988.00
05/11/2017 14:45,2,8.291,ACTIVE,217.13,365.19,59.954,1494528303,"201051344000955","219011344069620",28.05,39.30,0,334.54,421.10,235.4,225.2,1.105,699392.4,699392.4,5256,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528313,1965989.00
05/11/2017 14:45,2,5.283,ACTIVE,214.19,416.29,59.959,1494528303,"274151322000094","219011344069620",38.57,49.30,0,386.23,460.47,205.2,196.2,0.795,782501.9,782501.9,5369,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528314,1965990.00
05/11/2017 14:45,2,8.164,ACTIVE,220.29,370.30,59.959,1494528303,"201051344000579","219011344069620",28.33,37.30,0,336.34,424.41,234.2,224.1,1.078,710081.4,710081.4,5242,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528315,1965991.00
05/11/2017 14:45,2,8.402,ACTIVE,217.13,365.19,60.002,1494528303,"201051344000890","219011344069620",28.15,38.60,0,334.24,421.40,239.4,229.2,1.092,693269.4,693269.4,5254,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528316,1965992.00
05/11/2017 14:45,2,8.314,ACTIVE,218.03,364.89,59.928,1494528303,"201051344000438","219011344069620",28.13,39.00,0,334.54,422.60,236.8,226.6,1.092,696081.8,696081.8,5245,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528317,1965993.00
05/11/2017 14:45,2,8.127,ACTIVE,217.35,357.98,59.996,1494528303,"201051344000417","219011344069620",18.51,37.80,0,337.54,394.95,152.4,145.2,0.720,648375.5,648375.5,5271,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528318,1965994.00
05/11/2017 14:45,2,7.812,ACTIVE,213.51,346.86,59.981,1494528303,"274151322000083","219011344069620",27.61,56.50,0,329.43,396.45,218.4,208.9,0.871,946766.7,946766.7,5215,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528319,1965995.00
05/11/2017 14:45,2,8.248,ACTIVE,214.87,376.62,59.959,1494528303,"274151322000076","219011344069620",28.05,54.80,0,329.43,402.77,234.3,224.2,0.941,1009432.2,1009432.2,5209,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528319,1965996.00
05/11/2017 14:45,2,8.287,ACTIVE,218.71,366.40,59.954,1494528303,"201051344000868","219011344069620",28.59,28.80,0,333.93,421.10,239.8,229.6,1.056,690901.6,690901.6,5248,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528320,1965997.00
05/11/2017 14:45,2,8.236,ACTIVE,213.51,378.72,59.991,1494528303,"274151322000095","219011344069620",28.23,56.80,0,328.22,400.36,235.3,225.2,0.871,999662.6,999662.6,5212,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528321,1965998.00
05/11/2017 14:45,2,8.395,ACTIVE,220.29,363.09,59.975,1494528303,"201051344000988","219011344069620",18.21,28.30,0,337.24,403.07,154.9,147.6,0.703,623055.5,623055.5,5264,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528322,1965999.00
05/11/2017 14:45,2,8.496,ACTIVE,218.26,366.40,60.028,1494528303,"201051344001025","219011344069620",28.29,39.30,0,334.54,423.81,243.2,232.9,1.069,695387.5,695387.5,5258,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528323,1966000.00
05/11/2017 14:45,2,8.152,ACTIVE,220.29,369.70,59.996,1494528303,"201051344000458","219011344069620",28.80,32.00,0,334.84,426.51,237.9,227.7,1.114,703025.2,703025.2,5232,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528324,1966001.00
05/11/2017 14:45,2,8.195,ACTIVE,220.74,371.21,60.007,1494528303,"201051344000853","219011344069620",29.14,29.30,0,336.94,426.81,241.8,231.5,1.118,703627.6,703627.6,5235,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528325,1966002.00
05/11/2017 14:45,2,8.365,ACTIVE,217.13,367.00,59.991,1494528303,"201051344000685","219011344069620",28.35,36.00,0,334.24,420.50,239.9,229.6,1.153,696210.1,696210.1,5259,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528326,1966003.00
05/11/2017 14:45,2,8.471,ACTIVE,218.48,368.20,59.996,1494528303,"201051344000917","219011344069620",28.23,35.60,0,334.24,423.20,242.1,231.8,1.131,692849.0,692849.0,5248,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528327,1966004.00
05/11/2017 14:45,2,8.406,ACTIVE,216.90,363.69,60.007,1494528303,"201051344001145","219011344069620",28.21,34.80,0,333.63,422.00,240.0,229.7,1.100,700750.1,700750.1,5233,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528328,1966005.00
05/11/2017 14:45,2,8.451,ACTIVE,218.71,370.30,59.991,1494528303,"201051344000651","219011344069620",28.11,37.00,0,333.93,426.51,240.6,230.3,1.096,689198.6,689198.6,5255,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528329,1966006.00
05/11/2017 14:45,2,7.736,ACTIVE,213.96,375.11,59.959,1494528303,"274151322000088","219011344069620",27.02,49.50,0,329.43,394.05,211.7,202.4,0.818,907611.8,907611.8,5215,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528329,1966007.00
05/11/2017 14:45,2,5.293,ACTIVE,215.09,422.30,59.965,1494528303,"274151322000068","219011344069620",37.91,49.00,0,384.43,455.06,203.8,194.8,0.791,782702.1,782702.1,5395,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528330,1966008.00
05/11/2017 14:45,2,8.463,ACTIVE,218.26,365.19,59.959,1494528303,"201051344001135","219011344069620",27.71,38.40,0,334.24,421.70,237.7,227.5,1.105,684765.8,684765.8,5246,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528331,1966009.00
05/11/2017 14:45,2,8.189,ACTIVE,217.80,364.59,59.933,1494528303,"201051344000594","219011344069620",28.37,42.30,0,330.63,421.40,235.2,225.1,1.083,705207.8,705207.8,5245,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528332,1966010.00
05/11/2017 14:45,2,8.412,ACTIVE,218.48,366.40,59.933,1494528303,"201051344001203","219011344069620",28.47,38.40,0,333.93,424.71,242.5,232.1,1.127,693810.4,693810.4,5262,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528333,1966011.00
05/11/2017 14:45,2,7.791,ACTIVE,213.74,354.07,59.965,1494528303,"274151322000054","219011344069620",25.94,49.80,0,329.43,393.75,204.6,195.6,0.778,925369.3,925369.3,5205,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528334,1966012.00
05/11/2017 14:45,2,8.199,ACTIVE,218.93,368.80,60.002,1494528303,"201051344000867","219011344069620",28.51,33.50,0,333.93,423.50,236.6,226.5,1.069,689796.8,689796.8,5262,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528335,1966013.00
05/11/2017 14:45,2,8.293,ACTIVE,218.48,367.90,59.986,1494528303,"201051344001093","219011344069620",28.57,35.00,0,333.93,424.41,239.8,229.6,1.087,692602.6,692602.6,5256,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528336,1966014.00
05/11/2017 14:45,2,8.215,ACTIVE,219.61,369.70,60.002,1494528303,"201051344000900","219011344069620",29.10,28.00,0,333.03,427.11,242.1,231.7,1.092,711293.0,711293.0,5238,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528337,1966015.00
05/11/2017 14:45,2,7.996,ACTIVE,219.61,369.40,59.991,1494528303,"201051344000648","219011344069620",28.86,31.00,0,334.54,424.71,233.7,223.7,1.069,700379.8,700379.8,5237,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528338,1966016.00
05/11/2017 14:45,2,8.117,ACTIVE,219.84,366.70,59.922,1494528303,"201051344000569","219011344069620",29.18,30.50,0,333.93,426.51,239.7,229.5,1.118,713593.8,713593.8,5225,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528339,1966017.00
05/11/2017 14:45,2,8.137,ACTIVE,220.29,369.70,59.981,1494528303,"201051344000983","219011344069620",28.96,30.50,0,333.33,426.81,238.6,228.4,1.123,704023.6,704023.6,5238,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528340,1966018.00
05/11/2017 14:45,2,8.102,ACTIVE,220.29,367.60,59.986,1494528303,"201051344001158","219011344069620",28.45,33.30,0,335.14,425.91,233.4,223.4,1.069,689455.7,689455.7,5245,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528341,1966019.00
05/11/2017 14:45,2,8.092,ACTIVE,220.06,368.80,59.986,1494528303,"201051344000576","219011344069620",29.10,29.00,0,334.84,426.21,238.3,228.1,1.092,704177.1,704177.1,5233,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528341,1966020.00
05/11/2017 14:45,2,7.797,ACTIVE,214.19,380.22,59.975,1494528303,"274151322000087","219011344069620",27.27,61.30,0,329.43,394.05,215.3,205.9,0.822,897899.4,897899.4,5303,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494528342,1966021.00
05/11/2017 15:00,2,7.857,ACTIVE,219.84,367.00,60.018,1494529203,"201051344000645","219011344069620",29.04,29.00,0,334.54,419.60,230.9,221.0,1.039,703114.1,703114.1,5228,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529205,1966022.00
05/11/2017 15:00,2,7.496,ACTIVE,214.19,371.81,60.002,1494529203,"274151322000085","219011344069620",25.54,50.00,0,330.63,391.04,193.8,185.1,0.747,922080.2,922080.2,5203,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529205,1966023.00
05/11/2017 15:00,2,7.861,ACTIVE,218.71,366.70,60.012,1494529203,"201051344000633","219011344069620",28.63,35.00,0,333.63,418.70,227.8,218.0,1.039,689388.9,689388.9,5262,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529206,1966024.00
05/11/2017 15:00,2,7.895,ACTIVE,220.29,370.00,59.996,1494529203,"201051344000469","219011344069620",29.08,26.00,0,334.84,424.11,232.4,222.4,1.074,692433.5,692433.5,5241,0,0,0,L,1122011218,0,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529207,1966025.00
05/11/2017 15:00,2,8.107,ACTIVE,217.35,364.89,60.023,1494529203,"201051344000646","219011344069620",27.93,39.00,0,328.82,420.80,229.4,219.5,1.047,686408.8,686408.8,5252,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529208,1966026.00
05/11/2017 15:00,2,7.584,ACTIVE,213.96,358.88,60.007,1494529203,"274151322000052","219011344069620",27.39,53.80,0,330.03,395.25,210.5,201.2,0.849,956499.8,956499.8,5213,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529209,1966027.00
05/11/2017 15:00,2,8.287,ACTIVE,218.71,367.60,60.007,1494529203,"201051344000585","219011344069620",28.11,37.30,0,335.14,420.50,235.8,225.7,1.109,697771.6,697771.6,5257,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529210,1966028.00
05/11/2017 15:00,2,8.076,ACTIVE,216.90,364.59,59.970,1494529203,"201051344001230","219011344069620",28.43,36.00,0,328.52,419.00,232.4,222.4,1.083,690972.2,690972.2,5248,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529211,1966029.00
05/11/2017 15:00,2,8.105,ACTIVE,218.93,368.80,59.986,1494529203,"201051344000582","219011344069620",28.15,35.60,0,334.84,421.40,231.1,221.1,1.069,680759.3,680759.3,5244,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529212,1966030.00
05/11/2017 15:00,2,8.105,ACTIVE,217.35,365.49,60.018,1494529203,"201051344000955","219011344069620",27.71,38.60,0,330.03,419.00,227.4,217.6,1.074,699447.1,699447.1,5257,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529213,1966031.00
05/11/2017 15:00,2,5.016,ACTIVE,214.19,437.03,59.981,1494529203,"274151322000094","219011344069620",38.96,49.00,0,389.24,461.98,197.5,188.7,0.760,782549.5,782549.5,5370,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529214,1966032.00
05/11/2017 15:00,2,7.863,ACTIVE,220.52,369.70,60.002,1494529203,"201051344000579","219011344069620",28.45,36.00,0,335.14,420.20,226.4,216.6,1.052,710135.8,710135.8,5243,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529215,1966033.00
05/11/2017 15:00,2,8.121,ACTIVE,217.13,363.69,59.970,1494529203,"201051344000890","219011344069620",28.17,38.20,0,330.33,419.90,231.7,221.7,1.061,693324.8,693324.8,5255,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529215,1966034.00
05/11/2017 15:00,2,8.008,ACTIVE,218.03,368.80,60.012,1494529203,"201051344000438","219011344069620",28.25,38.60,0,336.34,420.20,228.9,219.0,1.092,696136.7,696136.7,5246,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529216,1966035.00
05/11/2017 15:00,2,7.955,ACTIVE,217.58,358.58,60.028,1494529203,"201051344000417","219011344069620",18.33,37.50,0,333.93,393.45,147.6,140.5,0.698,648410.7,648410.7,5272,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529217,1966036.00
05/11/2017 15:00,2,7.562,ACTIVE,213.96,363.69,59.996,1494529203,"274151322000083","219011344069620",27.57,55.80,0,330.63,395.85,211.3,202.0,0.871,946817.7,946817.7,5216,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529218,1966037.00
05/11/2017 15:00,2,7.936,ACTIVE,215.09,358.88,60.012,1494529203,"274151322000076","219011344069620",28.05,53.80,0,329.13,397.66,225.4,215.6,0.888,1009486.8,1009486.8,5210,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529219,1966038.00
05/11/2017 15:00,2,7.867,ACTIVE,218.71,367.30,59.970,1494529203,"201051344000868","219011344069620",29.16,28.00,0,334.84,420.80,232.4,222.4,1.047,690957.4,690957.4,5249,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529220,1966039.00
05/11/2017 15:00,2,7.893,ACTIVE,213.74,353.47,60.012,1494529203,"274151322000095","219011344069620",28.41,56.50,0,330.03,399.76,227.2,217.3,0.866,999717.3,999717.3,5213,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529221,1966040.00
05/11/2017 15:00,2,8.010,ACTIVE,220.29,362.49,60.002,1494529203,"201051344000988","219011344069620",18.57,27.30,0,337.24,397.05,150.8,143.6,0.676,623091.5,623091.5,5265,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529222,1966041.00
05/11/2017 15:00,2,8.266,ACTIVE,218.48,365.80,60.023,1494529203,"201051344001025","219011344069620",28.19,38.60,0,335.74,421.10,235.8,225.7,1.065,695443.9,695443.9,5259,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529223,1966042.00
05/11/2017 15:00,2,7.814,ACTIVE,220.29,370.30,59.975,1494529203,"201051344000458","219011344069620",29.12,30.50,0,334.24,422.90,230.4,220.5,1.087,703080.5,703080.5,5233,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529223,1966043.00
05/11/2017 15:00,2,7.848,ACTIVE,220.74,368.50,60.012,1494529203,"201051344000853","219011344069620",29.42,29.00,0,336.04,425.31,233.8,223.7,1.078,703683.8,703683.8,5236,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529224,1966044.00
05/11/2017 15:00,2,8.176,ACTIVE,216.90,367.00,59.996,1494529203,"201051344000685","219011344069620",28.11,35.80,0,330.63,419.90,232.6,222.6,1.118,696265.8,696265.8,5260,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529225,1966045.00
05/11/2017 15:00,2,8.182,ACTIVE,218.71,365.80,59.954,1494529203,"201051344000917","219011344069620",28.37,35.40,0,335.14,420.80,234.9,224.8,1.074,692905.2,692905.2,5249,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529226,1966046.00
05/11/2017 15:00,2,8.145,ACTIVE,217.35,365.80,59.996,1494529203,"201051344001145","219011344069620",28.31,34.30,0,330.63,420.80,233.4,223.4,1.069,700806.0,700806.0,5234,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529227,1966047.00
05/11/2017 15:00,2,8.172,ACTIVE,219.16,369.40,59.991,1494529203,"201051344000651","219011344069620",28.17,36.30,0,334.24,420.50,232.8,222.8,1.047,689254.4,689254.4,5256,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529228,1966048.00
05/11/2017 15:00,2,7.447,ACTIVE,214.41,372.41,60.007,1494529203,"274151322000088","219011344069620",27.08,49.00,0,330.33,394.05,204.1,195.1,0.769,907661.0,907661.0,5216,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529229,1966049.00
05/11/2017 15:00,2,4.969,ACTIVE,215.09,420.50,60.012,1494529203,"274151322000068","219011344069620",38.78,49.50,0,386.53,460.78,194.7,186.0,0.765,782749.4,782749.4,5396,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529230,1966050.00
05/11/2017 15:00,2,8.133,ACTIVE,218.48,366.10,60.023,1494529203,"201051344001135","219011344069620",27.99,37.80,0,335.44,420.20,230.5,220.6,1.056,684820.9,684820.9,5247,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529231,1966051.00
05/11/2017 15:00,2,7.881,ACTIVE,218.03,366.70,60.023,1494529203,"201051344000594","219011344069620",28.65,41.00,0,335.44,420.20,228.5,218.6,1.047,705262.6,705262.6,5246,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529232,1966052.00
05/11/2017 15:00,2,8.115,ACTIVE,218.93,366.40,59.991,1494529203,"201051344001203","219011344069620",28.69,37.80,0,335.14,422.00,235.5,225.4,1.092,693866.7,693866.7,5263,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529232,1966053.00
05/11/2017 15:00,2,7.447,ACTIVE,214.19,357.68,60.044,1494529203,"274151322000054","219011344069620",26.24,49.50,0,329.73,393.45,197.8,189.0,0.756,925416.7,925416.7,5206,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529233,1966054.00
05/11/2017 15:00,2,7.797,ACTIVE,218.93,366.40,60.023,1494529203,"201051344000867","219011344069620",29.12,32.60,0,335.44,419.00,229.7,219.8,1.039,689851.9,689851.9,5263,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529234,1966055.00
05/11/2017 15:00,2,7.959,ACTIVE,218.71,369.40,60.039,1494529203,"201051344001093","219011344069620",28.90,34.50,0,334.54,420.20,232.9,222.8,1.061,692658.2,692658.2,5257,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529235,1966056.00
05/11/2017 15:00,2,7.852,ACTIVE,219.61,368.80,60.018,1494529203,"201051344000900","219011344069620",29.46,27.30,0,333.33,422.30,234.3,224.2,1.056,711349.4,711349.4,5239,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529236,1966057.00
05/11/2017 15:00,2,7.703,ACTIVE,219.61,369.40,59.991,1494529203,"201051344000648","219011344069620",29.08,29.50,0,334.54,419.60,226.9,217.1,1.052,700434.3,700434.3,5238,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529237,1966058.00
05/11/2017 15:00,2,7.900,ACTIVE,220.29,367.90,59.986,1494529203,"201051344000569","219011344069620",29.08,29.80,0,333.33,421.10,232.6,222.6,1.074,713649.7,713649.7,5226,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529238,1966059.00
05/11/2017 15:00,2,7.807,ACTIVE,220.29,369.70,60.023,1494529203,"201051344000983","219011344069620",29.30,29.50,0,333.93,420.80,231.7,221.7,1.087,704079.2,704079.2,5239,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529239,1966060.00
05/11/2017 15:00,2,7.830,ACTIVE,220.29,369.40,60.012,1494529203,"201051344001158","219011344069620",28.61,32.20,0,334.54,418.09,226.8,217.0,1.043,689510.0,689510.0,5246,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529240,1966061.00
05/11/2017 15:00,2,7.762,ACTIVE,220.29,368.80,60.039,1494529203,"201051344000576","219011344069620",29.40,28.30,0,334.54,423.81,231.1,221.1,1.052,704232.5,704232.5,5234,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529241,1966062.00
05/11/2017 15:00,2,7.484,ACTIVE,214.19,373.91,60.002,1494529203,"274151322000087","219011344069620",27.47,61.00,0,330.63,394.35,207.8,198.7,0.800,897949.4,897949.4,5304,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494529242,1966063.00
05/11/2017 15:15,2,7.539,ACTIVE,219.16,365.19,59.981,1494530103,"201051344000645","219011344069620",28.19,30.50,0,334.84,416.89,215.2,205.8,0.977,703167.4,703167.4,5229,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530105,1966064.00
05/11/2017 15:15,2,7.174,ACTIVE,213.96,351.07,59.996,1494530103,"274151322000085","219011344069620",25.54,48.80,0,330.63,389.54,185.4,177.1,0.707,922125.5,922125.5,5204,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530105,1966065.00
05/11/2017 15:15,2,7.547,ACTIVE,218.03,366.10,60.012,1494530103,"201051344000633","219011344069620",27.87,35.20,0,334.24,417.19,213.1,203.7,1.025,689441.6,689441.6,5263,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530106,1966066.00
05/11/2017 15:15,2,7.551,ACTIVE,219.61,367.90,60.002,1494530103,"201051344000469","219011344069620",28.11,28.30,0,334.24,421.40,215.1,205.7,1.025,692487.0,692487.0,5242,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530107,1966067.00
05/11/2017 15:15,2,7.740,ACTIVE,216.90,364.59,59.991,1494530103,"201051344000646","219011344069620",27.85,38.20,0,335.44,419.00,218.4,208.9,1.030,686462.3,686462.3,5253,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530109,1966068.00
05/11/2017 15:15,2,7.225,ACTIVE,214.19,355.88,59.991,1494530103,"274151322000052","219011344069620",28.03,51.00,0,329.73,393.75,205.0,195.9,0.818,956549.4,956549.4,5214,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530110,1966069.00
05/11/2017 15:15,2,7.998,ACTIVE,218.26,366.70,60.028,1494530103,"201051344000585","219011344069620",27.41,38.00,0,334.54,418.09,222.1,212.4,1.025,697826.3,697826.3,5258,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530111,1966070.00
05/11/2017 15:15,2,7.836,ACTIVE,216.67,363.99,59.959,1494530103,"201051344001230","219011344069620",27.65,36.30,0,329.73,417.79,219.5,210.0,1.025,691026.3,691026.3,5249,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530111,1966071.00
05/11/2017 15:15,2,7.789,ACTIVE,218.48,367.60,59.996,1494530103,"201051344000582","219011344069620",27.69,36.80,0,334.24,419.00,218.4,208.8,0.999,680813.0,680813.0,5245,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530112,1966072.00
05/11/2017 15:15,2,7.629,ACTIVE,217.13,364.59,60.012,1494530103,"201051344000955","219011344069620",28.23,39.30,0,336.64,416.89,218.0,208.5,1.021,699500.3,699500.3,5258,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530113,1966073.00
05/11/2017 15:15,2,4.916,ACTIVE,213.74,414.19,59.986,1494530103,"274151322000094","219011344069620",38.01,48.00,0,390.14,460.17,189.6,181.1,0.742,782595.7,782595.7,5371,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530114,1966074.00
05/11/2017 15:15,2,7.588,ACTIVE,219.61,367.00,59.975,1494530103,"201051344000579","219011344069620",27.67,36.80,0,335.14,419.90,212.7,203.3,0.981,710188.3,710188.3,5244,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530115,1966075.00
05/11/2017 15:15,2,7.801,ACTIVE,216.67,363.09,60.002,1494530103,"201051344000890","219011344069620",27.73,38.20,0,335.14,418.09,218.9,209.4,0.999,693378.6,693378.6,5256,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530116,1966076.00
05/11/2017 15:15,2,7.730,ACTIVE,217.58,364.29,60.023,1494530103,"201051344000438","219011344069620",28.09,38.40,0,336.04,418.39,219.9,210.3,1.025,696190.3,696190.3,5247,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530117,1966077.00
05/11/2017 15:15,2,7.756,ACTIVE,217.35,356.18,60.007,1494530103,"201051344000417","219011344069620",17.95,36.80,0,337.84,392.85,141.1,134.3,0.663,648445.1,648445.1,5273,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530118,1966078.00
05/11/2017 15:15,2,7.211,ACTIVE,213.29,351.97,60.018,1494530103,"274151322000083","219011344069620",28.03,54.30,0,330.63,393.75,204.5,195.5,0.835,946867.4,946867.4,5217,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530119,1966079.00
05/11/2017 15:15,2,7.594,ACTIVE,214.64,375.71,59.986,1494530103,"274151322000076","219011344069620",28.53,51.50,0,329.73,394.95,219.3,209.7,0.888,1009539.9,1009539.9,5211,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530120,1966080.00
05/11/2017 15:15,2,7.447,ACTIVE,218.03,365.80,60.023,1494530103,"201051344000868","219011344069620",28.53,28.50,0,334.54,419.00,215.1,205.7,0.977,691010.9,691010.9,5250,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530120,1966081.00
05/11/2017 15:15,2,7.600,ACTIVE,213.74,361.29,59.986,1494530103,"274151322000095","219011344069620",28.43,53.80,0,329.13,397.66,218.2,208.7,0.831,999770.5,999770.5,5214,0,0,0,L,1151911521,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530121,1966082.00
05/11/2017 15:15,2,7.674,ACTIVE,219.39,359.18,59.970,1494530103,"201051344000988","219011344069620",17.89,29.50,0,337.54,394.65,139.1,132.3,0.641,623125.9,623125.9,5266,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530122,1966083.00
05/11/2017 15:15,2,7.977,ACTIVE,218.03,363.39,60.034,1494530103,"201051344001025","219011344069620",27.39,39.50,0,335.74,419.30,221.3,211.7,0.999,695498.5,695498.5,5260,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530123,1966084.00
05/11/2017 15:15,2,7.535,ACTIVE,219.39,367.00,60.002,1494530103,"201051344000458","219011344069620",28.19,31.50,0,335.14,420.20,215.2,205.8,1.012,703133.8,703133.8,5234,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530124,1966085.00
