ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 15:15,2,7.564,ACTIVE,219.84,367.60,60.012,1494530103,"201051344000853","219011344069620",28.51,29.80,0,332.73,422.60,218.5,209.0,1.021,703737.8,703737.8,5237,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530125,1966086.00
05/11/2017 15:15,2,7.879,ACTIVE,216.67,365.49,60.007,1494530103,"201051344000685","219011344069620",27.81,35.60,0,336.04,418.09,221.8,212.1,1.078,696320.1,696320.1,5261,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530126,1966087.00
05/11/2017 15:15,2,7.758,ACTIVE,217.80,364.59,60.012,1494530103,"201051344000917","219011344069620",28.23,36.30,0,334.84,420.50,221.6,212.0,1.047,692959.7,692959.7,5250,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530127,1966088.00
05/11/2017 15:15,2,7.842,ACTIVE,216.90,364.89,60.007,1494530103,"201051344001145","219011344069620",28.11,34.30,0,336.34,419.60,223.0,213.3,1.012,700860.5,700860.5,5235,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530128,1966089.00
05/11/2017 15:15,2,7.838,ACTIVE,218.48,367.00,59.986,1494530103,"201051344000651","219011344069620",27.75,37.80,0,334.54,418.09,220.2,210.6,1.003,689308.4,689308.4,5257,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530129,1966090.00
05/11/2017 15:15,2,7.076,ACTIVE,213.74,357.98,60.007,1494530103,"274151322000088","219011344069620",27.49,48.00,0,330.33,391.34,196.9,188.1,0.769,907708.8,907708.8,5217,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530130,1966091.00
05/11/2017 15:15,2,4.811,ACTIVE,214.87,418.09,59.996,1494530103,"274151322000068","219011344069620",38.82,47.50,0,388.34,461.38,189.9,181.3,0.729,782795.4,782795.4,5397,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530131,1966092.00
05/11/2017 15:15,2,7.844,ACTIVE,217.80,363.99,60.018,1494530103,"201051344001135","219011344069620",27.45,38.20,0,335.44,418.09,218.0,208.5,0.999,684874.4,684874.4,5248,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530132,1966093.00
05/11/2017 15:15,2,7.578,ACTIVE,217.13,364.89,59.981,1494530103,"201051344000594","219011344069620",27.89,41.00,0,335.14,418.09,214.0,204.6,0.981,705315.4,705315.4,5247,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530133,1966094.00
05/11/2017 15:15,2,7.820,ACTIVE,218.26,364.29,60.002,1494530103,"201051344001203","219011344069620",27.81,37.80,0,335.44,419.30,220.2,210.7,1.065,693921.1,693921.1,5264,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530133,1966095.00
05/11/2017 15:15,2,7.205,ACTIVE,213.74,360.38,59.991,1494530103,"274151322000054","219011344069620",25.92,48.00,0,330.33,390.74,189.1,180.6,0.707,925462.9,925462.9,5207,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530135,1966096.00
05/11/2017 15:15,2,7.486,ACTIVE,218.03,362.79,60.018,1494530103,"201051344000867","219011344069620",28.19,32.80,0,333.63,416.89,213.5,204.1,0.963,689904.9,689904.9,5264,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530135,1966097.00
05/11/2017 15:15,2,7.693,ACTIVE,218.26,367.60,60.028,1494530103,"201051344001093","219011344069620",27.91,35.60,0,334.84,418.39,217.6,208.1,0.999,692712.0,692712.0,5258,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530136,1966098.00
05/11/2017 15:15,2,7.625,ACTIVE,218.93,367.90,59.981,1494530103,"201051344000900","219011344069620",28.41,28.80,0,323.72,429.22,219.3,209.7,0.999,711403.6,711403.6,5240,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530137,1966099.00
05/11/2017 15:15,2,7.467,ACTIVE,218.93,365.49,60.028,1494530103,"201051344000648","219011344069620",27.99,30.50,0,334.84,417.19,211.7,202.4,0.981,700486.8,700486.8,5239,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530138,1966100.00
05/11/2017 15:15,2,7.439,ALERT,219.16,366.10,60.007,1494530103,"201051344000569","219011344069620",28.80,29.80,0,307.18,418.70,216.8,207.4,1.003,713703.3,713703.3,5227,0,0,0,L,1122011218,0,124.04,124.94,0002,25,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530140,1966101.00
05/11/2017 15:15,2,7.561,ACTIVE,219.39,364.89,59.981,1494530103,"201051344000983","219011344069620",28.17,30.30,0,334.54,418.09,215.6,206.1,1.003,704132.8,704132.8,5240,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530141,1966102.00
05/11/2017 15:15,2,7.500,ACTIVE,219.39,364.29,60.012,1494530103,"201051344001158","219011344069620",27.69,33.30,0,334.84,416.89,210.3,201.1,0.972,689562.2,689562.2,5247,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530142,1966103.00
05/11/2017 15:15,2,7.473,ACTIVE,219.16,369.10,59.996,1494530103,"201051344000576","219011344069620",28.43,29.00,0,335.14,421.40,215.1,205.7,0.981,704286.0,704286.0,5235,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530143,1966104.00
05/11/2017 15:15,2,7.105,ACTIVE,213.74,354.07,60.007,1494530103,"274151322000087","219011344069620",27.55,59.30,0,329.13,391.94,198.2,189.4,0.760,897997.9,897997.9,5305,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494530143,1966105.00
05/11/2017 15:30,2,7.258,ACTIVE,218.93,364.89,60.012,1494531003,"201051344000645","219011344069620",28.19,31.80,0,336.04,412.68,207.1,197.9,0.950,703217.8,703217.8,5230,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531004,1966106.00
05/11/2017 15:30,2,6.895,ACTIVE,213.96,372.71,59.954,1494531003,"274151322000085","219011344069620",25.74,47.00,0,330.63,387.44,179.6,171.4,0.703,922168.9,922168.9,5205,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531005,1966107.00
05/11/2017 15:30,2,7.227,ACTIVE,218.03,362.79,59.981,1494531003,"201051344000633","219011344069620",27.99,37.00,0,335.74,412.68,204.8,195.7,0.972,689491.3,689491.3,5264,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531006,1966108.00
05/11/2017 15:30,2,7.254,ACTIVE,219.39,364.29,60.007,1494531003,"201051344000469","219011344069620",28.07,29.80,0,334.54,413.59,206.3,197.2,0.959,692537.2,692537.2,5243,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531007,1966109.00
05/11/2017 15:30,2,7.512,ACTIVE,216.45,362.49,59.965,1494531003,"201051344000646","219011344069620",27.81,37.50,0,329.13,414.79,211.4,202.1,0.999,686513.5,686513.5,5254,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531008,1966110.00
05/11/2017 15:30,2,6.979,ACTIVE,213.96,367.00,59.944,1494531003,"274151322000052","219011344069620",28.05,49.00,0,330.03,391.94,198.1,189.3,0.778,956597.4,956597.4,5215,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531009,1966111.00
05/11/2017 15:30,2,7.746,ACTIVE,218.03,363.39,60.007,1494531003,"201051344000585","219011344069620",27.37,38.20,0,336.04,414.19,214.8,205.4,1.008,697878.2,697878.2,5259,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531010,1966112.00
05/11/2017 15:30,2,7.521,ACTIVE,216.45,361.89,59.996,1494531003,"201051344001230","219011344069620",28.05,35.60,0,328.82,413.59,213.6,204.3,1.003,691077.9,691077.9,5250,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531011,1966113.00
05/11/2017 15:30,2,7.559,ACTIVE,218.03,366.10,59.981,1494531003,"201051344000582","219011344069620",27.65,38.00,0,335.44,415.39,211.7,202.4,0.981,680864.2,680864.2,5246,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531012,1966114.00
05/11/2017 15:30,2,7.488,ACTIVE,216.90,362.49,60.044,1494531003,"201051344000955","219011344069620",27.93,39.30,0,330.33,413.59,211.7,202.4,1.003,699551.5,699551.5,5259,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531012,1966115.00
05/11/2017 15:30,2,4.662,ACTIVE,213.74,428.31,59.975,1494531003,"274151322000094","219011344069620",38.86,46.60,0,391.34,460.47,183.9,175.6,0.716,782639.9,782639.9,5372,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531013,1966116.00
05/11/2017 15:30,2,7.311,ACTIVE,219.39,364.29,59.991,1494531003,"201051344000579","219011344069620",27.63,38.20,0,335.44,412.68,204.6,195.5,0.959,710238.0,710238.0,5245,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531014,1966117.00
05/11/2017 15:30,2,7.602,ACTIVE,216.67,363.09,59.965,1494531003,"201051344000890","219011344069620",27.59,38.00,0,329.73,414.79,212.3,203.0,0.968,693429.9,693429.9,5257,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531015,1966118.00
05/11/2017 15:30,2,7.564,ACTIVE,217.35,364.89,60.028,1494531003,"201051344000438","219011344069620",27.81,38.20,0,332.13,415.69,213.1,203.7,1.003,696241.9,696241.9,5248,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531016,1966119.00
05/11/2017 15:30,2,7.477,ACTIVE,216.90,355.88,60.039,1494531003,"201051344000417","219011344069620",18.07,36.00,0,332.73,390.44,136.8,130.1,0.645,648477.9,648477.9,5274,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531017,1966120.00
05/11/2017 15:30,2,6.984,ACTIVE,213.06,349.26,60.002,1494531003,"274151322000083","219011344069620",28.13,50.80,0,330.93,392.85,198.8,190.0,0.809,946915.4,946915.4,5218,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531018,1966121.00
05/11/2017 15:30,2,7.293,ACTIVE,214.41,357.08,60.018,1494531003,"274151322000076","219011344069620",28.69,50.00,0,329.73,394.35,211.6,202.3,0.857,1009591.3,1009591.3,5212,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531019,1966122.00
05/11/2017 15:30,2,7.203,ACTIVE,217.80,363.99,60.034,1494531003,"201051344000868","219011344069620",28.35,30.30,0,336.64,413.89,206.7,197.6,0.941,691061.1,691061.1,5251,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531020,1966123.00
05/11/2017 15:30,2,7.379,ACTIVE,213.29,357.98,59.965,1494531003,"274151322000095","219011344069620",28.39,53.00,0,330.03,396.75,212.0,202.7,0.831,999821.8,999821.8,5215,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531021,1966124.00
05/11/2017 15:30,2,7.316,ACTIVE,219.16,360.08,59.986,1494531003,"201051344000988","219011344069620",18.05,31.30,0,336.94,390.44,133.7,127.2,0.628,623158.3,623158.3,5267,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531021,1966125.00
05/11/2017 15:30,2,7.719,ACTIVE,217.80,364.29,59.986,1494531003,"201051344001025","219011344069620",27.39,39.50,0,336.94,415.09,214.1,204.7,0.963,695550.3,695550.3,5261,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531022,1966126.00
05/11/2017 15:30,2,7.303,ACTIVE,218.93,363.99,60.023,1494531003,"201051344000458","219011344069620",27.95,32.80,0,335.14,413.59,206.6,197.5,0.990,703184.1,703184.1,5235,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531023,1966127.00
05/11/2017 15:30,2,7.293,ACTIVE,219.39,366.70,60.028,1494531003,"201051344000853","219011344069620",28.55,30.50,0,335.74,422.60,210.8,201.5,0.981,703789.0,703789.0,5238,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531024,1966128.00
05/11/2017 15:30,2,7.566,ACTIVE,216.22,364.29,60.028,1494531003,"201051344000685","219011344069620",28.11,36.80,0,329.13,414.49,215.3,205.9,1.039,696372.2,696372.2,5262,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531025,1966129.00
05/11/2017 15:30,2,7.584,ACTIVE,217.80,364.29,60.034,1494531003,"201051344000917","219011344069620",27.97,37.30,0,336.04,415.69,214.9,205.5,1.012,693011.6,693011.6,5251,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531026,1966130.00
05/11/2017 15:30,2,7.668,ACTIVE,216.67,365.19,60.023,1494531003,"201051344001145","219011344069620",27.93,35.20,0,328.52,415.99,216.6,207.2,0.994,700912.9,700912.9,5236,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531027,1966131.00
05/11/2017 15:30,2,7.668,ACTIVE,218.26,365.19,60.002,1494531003,"201051344000651","219011344069620",27.39,38.60,0,335.74,414.79,212.8,203.4,0.937,689359.9,689359.9,5258,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531028,1966132.00
05/11/2017 15:30,2,6.779,ACTIVE,213.51,350.77,59.986,1494531003,"274151322000088","219011344069620",27.73,46.20,0,330.93,390.74,190.2,181.6,0.725,907754.9,907754.9,5218,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531029,1966133.00
05/11/2017 15:30,2,4.709,ACTIVE,214.87,427.71,60.018,1494531003,"274151322000068","219011344069620",38.27,46.00,0,390.44,460.17,183.7,175.4,0.712,782839.7,782839.7,5398,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531030,1966134.00
05/11/2017 15:30,2,7.584,ACTIVE,217.58,363.09,60.034,1494531003,"201051344001135","219011344069620",27.45,39.80,0,333.03,414.49,210.9,201.7,0.963,684925.4,684925.4,5249,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531031,1966135.00
05/11/2017 15:30,2,7.297,ACTIVE,216.90,362.79,59.991,1494531003,"201051344000594","219011344069620",27.87,41.80,0,331.23,413.29,205.9,196.8,0.950,705365.4,705365.4,5248,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531032,1966136.00
05/11/2017 15:30,2,7.580,ACTIVE,218.03,365.49,59.996,1494531003,"201051344001203","219011344069620",27.77,39.00,0,336.64,415.09,213.2,203.8,0.972,693972.6,693972.6,5265,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531033,1966137.00
05/11/2017 15:30,2,6.859,ACTIVE,213.96,363.39,60.002,1494531003,"274151322000054","219011344069620",26.38,46.60,0,329.73,389.24,183.3,175.0,0.703,925507.2,925507.2,5208,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531034,1966138.00
05/11/2017 15:30,2,7.287,ACTIVE,218.03,363.39,60.023,1494531003,"201051344000867","219011344069620",27.87,34.30,0,336.64,412.68,205.7,196.6,0.937,689954.8,689954.8,5265,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531035,1966139.00
05/11/2017 15:30,2,7.357,ACTIVE,217.80,363.99,60.023,1494531003,"201051344001093","219011344069620",28.25,35.80,0,335.74,414.19,210.4,201.1,0.959,692762.9,692762.9,5259,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531035,1966140.00
05/11/2017 15:30,2,7.293,ACTIVE,218.71,366.70,60.023,1494531003,"201051344000900","219011344069620",28.73,28.80,0,334.84,414.79,212.2,202.8,0.968,711455.2,711455.2,5241,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531036,1966141.00
05/11/2017 15:30,2,7.156,ACTIVE,218.48,367.90,59.996,1494531003,"201051344000648","219011344069620",28.17,32.00,0,335.74,414.19,204.0,195.0,0.941,700536.3,700536.3,5240,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531037,1966142.00
05/11/2017 15:30,2,7.268,ACTIVE,218.93,366.70,60.034,1494531003,"201051344000569","219011344069620",28.67,29.80,0,334.84,414.79,210.9,201.6,0.946,713754.4,713754.4,5229,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531038,1966143.00
05/11/2017 15:30,2,7.160,ACTIVE,218.93,364.59,59.991,1494531003,"201051344000983","219011344069620",28.77,30.30,0,335.14,414.49,208.6,199.4,0.981,704183.4,704183.4,5241,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531039,1966144.00
05/11/2017 15:30,2,7.275,ACTIVE,219.16,364.59,60.018,1494531003,"201051344001158","219011344069620",27.45,35.00,0,335.44,412.38,202.2,193.3,0.963,689611.3,689611.3,5248,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531040,1966145.00
05/11/2017 15:30,2,7.186,ACTIVE,219.16,365.19,59.996,1494531003,"201051344000576","219011344069620",28.55,30.00,0,335.14,413.59,207.6,198.4,0.959,704336.4,704336.4,5236,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531041,1966146.00
05/11/2017 15:30,2,6.879,ACTIVE,213.96,373.31,60.023,1494531003,"274151322000087","219011344069620",27.63,57.00,0,329.73,390.44,192.4,183.7,0.729,898044.4,898044.4,5306,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531042,1966147.00
05/11/2017 15:45,2,6.941,ACTIVE,218.48,363.39,59.965,1494531903,"201051344000645","219011344069620",28.84,28.50,0,336.34,411.48,202.6,193.7,0.932,703267.2,703267.2,5231,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531905,1966148.00
05/11/2017 15:45,2,6.559,ACTIVE,213.74,365.19,60.002,1494531903,"274151322000085","219011344069620",26.20,46.00,0,331.23,387.14,173.9,165.9,0.663,922211.1,922211.1,5206,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531905,1966149.00
05/11/2017 15:45,2,6.984,ACTIVE,217.58,364.59,60.018,1494531903,"201051344000633","219011344069620",28.33,34.30,0,335.74,411.18,200.5,191.6,0.955,689540.1,689540.1,5265,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531906,1966150.00
05/11/2017 15:45,2,6.867,ACTIVE,218.93,362.79,60.044,1494531903,"201051344000469","219011344069620",29.28,26.80,0,335.74,412.68,203.6,194.6,0.946,692586.8,692586.8,5244,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531907,1966151.00
05/11/2017 15:45,2,7.256,ACTIVE,216.22,362.79,60.007,1494531903,"201051344000646","219011344069620",27.95,37.00,0,329.43,412.68,205.4,196.3,0.972,686563.5,686563.5,5255,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531908,1966152.00
05/11/2017 15:45,2,6.639,ACTIVE,213.51,362.19,59.991,1494531903,"274151322000052","219011344069620",27.93,48.30,0,330.93,391.04,187.7,179.3,0.716,956643.4,956643.4,5216,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531909,1966153.00
05/11/2017 15:45,2,7.430,ACTIVE,217.35,363.09,60.018,1494531903,"201051344000585","219011344069620",28.17,37.50,0,336.04,413.29,212.1,202.8,0.990,697929.5,697929.5,5260,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531910,1966154.00
05/11/2017 15:45,2,7.150,ACTIVE,216.00,360.99,59.991,1494531903,"201051344001230","219011344069620",28.80,35.00,0,329.13,408.18,208.6,199.4,0.977,691128.6,691128.6,5251,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531911,1966155.00
05/11/2017 15:45,2,7.156,ACTIVE,217.80,363.99,59.996,1494531903,"201051344000582","219011344069620",28.59,36.30,0,336.04,414.49,207.1,198.0,0.946,680914.5,680914.5,5247,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531912,1966156.00
05/11/2017 15:45,2,7.197,ACTIVE,216.22,363.09,60.018,1494531903,"201051344000955","219011344069620",27.97,38.40,0,330.33,410.88,203.9,194.9,0.968,699601.2,699601.2,5260,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531913,1966157.00
05/11/2017 15:45,2,4.418,ACTIVE,213.74,422.00,59.986,1494531903,"274151322000094","219011344069620",38.96,45.00,0,391.94,461.68,174.6,166.6,0.681,782682.5,782682.5,5373,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531914,1966158.00
05/11/2017 15:45,2,6.930,ACTIVE,218.93,366.70,60.018,1494531903,"201051344000579","219011344069620",28.47,35.80,0,336.04,411.48,199.7,190.8,0.955,710286.6,710286.6,5246,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531915,1966159.00
05/11/2017 15:45,2,7.326,ACTIVE,216.22,362.49,60.012,1494531903,"201051344000890","219011344069620",28.01,36.30,0,330.63,411.78,207.9,198.7,0.955,693480.4,693480.4,5258,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531916,1966160.00
05/11/2017 15:45,2,7.211,ACTIVE,216.90,363.09,60.018,1494531903,"201051344000438","219011344069620",28.19,38.40,0,337.24,413.59,205.8,196.8,0.968,696292.1,696292.1,5249,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531916,1966161.00
05/11/2017 15:45,2,7.199,ACTIVE,216.45,354.97,59.986,1494531903,"201051344000417","219011344069620",18.21,35.80,0,333.63,388.34,132.9,126.3,0.632,648510.1,648510.1,5275,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531917,1966162.00
05/11/2017 15:45,2,6.660,ACTIVE,213.06,346.56,59.991,1494531903,"274151322000083","219011344069620",28.03,50.40,0,331.83,390.44,189.0,180.5,0.760,946961.6,946961.6,5219,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531918,1966163.00
05/11/2017 15:45,2,6.980,ACTIVE,214.64,374.81,59.996,1494531903,"274151322000076","219011344069620",28.37,48.50,0,330.63,392.25,200.5,191.6,0.782,1009640.5,1009640.5,5213,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531919,1966164.00
05/11/2017 15:45,2,7.021,ACTIVE,217.35,362.79,59.996,1494531903,"201051344000868","219011344069620",28.63,27.30,0,333.93,412.38,203.6,194.5,0.932,691110.7,691110.7,5252,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531920,1966165.00
05/11/2017 15:45,2,7.023,ACTIVE,213.29,367.60,59.991,1494531903,"274151322000095","219011344069620",28.43,50.60,0,331.53,394.05,202.2,193.2,0.769,999871.3,999871.3,5216,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531921,1966166.00
05/11/2017 15:45,2,7.000,ACTIVE,218.93,358.88,59.975,1494531903,"201051344000988","219011344069620",18.67,28.50,0,337.54,389.84,132.3,125.8,0.610,623190.3,623190.3,5268,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531922,1966167.00
05/11/2017 15:45,2,7.400,ACTIVE,217.35,362.19,60.007,1494531903,"201051344001025","219011344069620",28.21,38.40,0,336.64,414.49,211.4,202.2,0.959,695601.5,695601.5,5262,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531923,1966168.00
05/11/2017 15:45,2,6.877,ACTIVE,218.71,363.39,60.018,1494531903,"201051344000458","219011344069620",29.12,31.00,0,336.04,412.38,202.8,193.8,0.955,703233.4,703233.4,5236,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531924,1966169.00
05/11/2017 15:45,2,6.930,ACTIVE,219.39,363.39,60.012,1494531903,"201051344000853","219011344069620",29.30,29.00,0,335.74,412.08,205.6,196.5,0.963,703839.0,703839.0,5239,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531925,1966170.00
05/11/2017 15:45,2,7.256,ACTIVE,216.00,363.09,60.012,1494531903,"201051344000685","219011344069620",28.43,35.00,0,331.53,412.38,208.7,199.5,1.012,696423.1,696423.1,5263,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531926,1966171.00
05/11/2017 15:45,2,7.260,ACTIVE,217.35,363.39,59.975,1494531903,"201051344000917","219011344069620",28.65,35.00,0,336.04,414.19,210.6,201.4,1.003,693062.8,693062.8,5252,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531926,1966172.00
05/11/2017 15:45,2,7.342,ACTIVE,216.22,363.09,60.028,1494531903,"201051344001145","219011344069620",28.23,34.00,0,331.83,413.59,209.9,200.7,0.963,700964.1,700964.1,5237,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531927,1966173.00
05/11/2017 15:45,2,7.389,ACTIVE,217.80,362.79,59.970,1494531903,"201051344000651","219011344069620",27.85,37.50,0,336.04,413.89,208.4,199.2,0.955,689410.5,689410.5,5259,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531928,1966174.00
05/11/2017 15:45,2,6.561,ACTIVE,213.29,348.96,59.975,1494531903,"274151322000088","219011344069620",27.25,45.50,0,331.53,389.24,181.0,172.8,0.694,907799.2,907799.2,5219,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531929,1966175.00
05/11/2017 15:45,2,4.432,ACTIVE,214.64,424.41,59.986,1494531903,"274151322000068","219011344069620",38.74,44.50,0,390.44,459.27,174.0,166.0,0.681,782882.2,782882.2,5399,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531930,1966176.00
05/11/2017 15:45,2,7.285,ACTIVE,217.13,362.49,59.996,1494531903,"201051344001135","219011344069620",27.99,38.60,0,336.34,413.59,206.4,197.3,0.977,684975.5,684975.5,5250,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531931,1966177.00
05/11/2017 15:45,2,7.018,ACTIVE,216.90,360.69,59.981,1494531903,"201051344000594","219011344069620",28.31,39.50,0,329.73,411.78,201.1,192.2,0.932,705414.3,705414.3,5249,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531932,1966178.00
05/11/2017 15:45,2,7.316,ACTIVE,217.80,362.19,60.028,1494531903,"201051344001203","219011344069620",28.41,37.00,0,337.54,414.79,210.5,201.2,0.981,694023.6,694023.6,5266,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531933,1966179.00
05/11/2017 15:45,2,6.564,ACTIVE,213.74,355.28,59.996,1494531903,"274151322000054","219011344069620",26.48,46.40,0,331.83,388.34,176.1,168.0,0.667,925550.1,925550.1,5209,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531934,1966180.00
05/11/2017 15:45,2,7.012,ACTIVE,217.58,360.99,60.007,1494531903,"201051344000867","219011344069620",28.37,31.50,0,336.94,411.18,201.4,192.5,0.919,690003.9,690003.9,5266,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531935,1966181.00
05/11/2017 15:45,2,7.086,ACTIVE,217.80,363.39,59.970,1494531903,"201051344001093","219011344069620",28.94,34.50,0,336.64,414.49,207.7,198.5,0.950,692813.3,692813.3,5260,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531936,1966182.00
05/11/2017 15:45,2,6.924,ACTIVE,218.48,366.10,59.986,1494531903,"201051344000900","219011344069620",29.34,26.80,0,335.74,413.59,205.8,196.7,0.928,711505.3,711505.3,5242,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531937,1966183.00
05/11/2017 15:45,2,6.830,ACTIVE,218.26,362.19,60.002,1494531903,"201051344000648","219011344069620",28.86,29.00,0,336.64,413.29,199.5,190.7,0.924,700584.9,700584.9,5241,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531938,1966184.00
05/11/2017 15:45,2,6.865,ACTIVE,218.71,363.09,60.018,1494531903,"201051344000569","219011344069620",29.42,29.30,0,335.14,413.59,204.6,195.6,0.950,713804.3,713804.3,5230,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531939,1966185.00
05/11/2017 15:45,2,6.861,ACTIVE,218.93,363.99,60.044,1494531903,"201051344000983","219011344069620",29.36,29.00,0,335.44,413.29,204.1,195.1,0.972,704233.0,704233.0,5242,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531939,1966186.00
05/11/2017 15:45,2,6.926,ACTIVE,218.93,364.29,59.981,1494531903,"201051344001158","219011344069620",28.39,32.60,0,336.34,411.18,199.0,190.2,0.919,689659.7,689659.7,5249,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531940,1966187.00
05/11/2017 15:45,2,6.840,ACTIVE,218.93,362.79,60.007,1494531903,"201051344000576","219011344069620",29.26,27.50,0,335.74,412.68,202.6,193.7,0.928,704385.8,704385.8,5237,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531941,1966188.00
05/11/2017 15:45,2,6.588,ACTIVE,213.74,348.06,60.012,1494531903,"274151322000087","219011344069620",27.59,55.80,0,330.93,389.24,184.1,175.7,0.703,898089.4,898089.4,5307,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494531942,1966189.00
05/11/2017 16:00,2,6.559,ACTIVE,218.26,362.49,60.002,1494532803,"201051344000645","219011344069620",29.10,28.50,0,327.02,411.48,193.3,184.6,0.884,703314.4,703314.4,5232,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532804,1966190.00
05/11/2017 16:00,2,6.248,ACTIVE,213.51,348.96,59.959,1494532803,"274151322000085","219011344069620",26.50,46.00,0,319.51,386.53,167.7,159.9,0.645,922251.8,922251.8,5207,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532805,1966191.00
05/11/2017 16:00,2,6.518,ACTIVE,217.35,363.39,59.981,1494532803,"201051344000633","219011344069620",29.00,33.50,0,326.12,412.98,191.4,182.9,0.915,689586.7,689586.7,5266,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532806,1966192.00
05/11/2017 16:00,2,6.535,ACTIVE,218.48,362.79,59.970,1494532803,"201051344000469","219011344069620",29.32,26.00,0,327.32,412.98,194.2,185.5,0.906,692634.1,692634.1,5245,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532807,1966193.00
05/11/2017 16:00,2,6.898,ACTIVE,216.22,361.89,59.975,1494532803,"201051344000646","219011344069620",28.43,36.80,0,318.00,414.19,198.6,189.8,0.946,686611.7,686611.7,5256,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532808,1966194.00
05/11/2017 16:00,2,6.307,ACTIVE,213.51,346.86,59.981,1494532803,"274151322000052","219011344069620",28.25,47.00,0,322.21,389.54,180.2,172.0,0.712,956687.4,956687.4,5217,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532809,1966195.00
05/11/2017 16:00,2,7.078,ACTIVE,217.35,363.09,60.007,1494532803,"201051344000585","219011344069620",28.59,36.50,0,327.32,413.89,204.9,195.8,0.950,697979.3,697979.3,5261,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532810,1966196.00
05/11/2017 16:00,2,6.910,ACTIVE,216.00,360.69,59.959,1494532803,"201051344001230","219011344069620",28.77,34.00,0,319.51,413.89,201.2,192.3,0.950,691177.5,691177.5,5252,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532811,1966197.00
05/11/2017 16:00,2,6.973,ACTIVE,217.35,362.19,59.938,1494532803,"201051344000582","219011344069620",28.35,34.50,0,327.32,415.09,200.1,191.2,0.919,680963.1,680963.1,5248,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532812,1966198.00
05/11/2017 16:00,2,6.850,ACTIVE,216.45,359.48,59.928,1494532803,"201051344000955","219011344069620",28.39,38.00,0,321.61,412.38,196.8,188.0,0.937,699649.1,699649.1,5261,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532813,1966199.00
05/11/2017 16:00,2,4.283,ACTIVE,213.96,426.81,59.986,1494532803,"274151322000094","219011344069620",38.53,44.30,0,394.65,456.87,166.7,158.9,0.654,782723.2,782723.2,5374,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532814,1966200.00
05/11/2017 16:00,2,6.588,ACTIVE,218.26,361.59,59.981,1494532803,"201051344000579","219011344069620",28.67,34.50,0,328.22,411.78,191.2,182.6,0.893,710333.2,710333.2,5247,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532814,1966201.00
05/11/2017 16:00,2,6.918,ACTIVE,216.22,358.58,59.996,1494532803,"201051344000890","219011344069620",28.67,35.80,0,319.51,413.29,200.7,191.8,0.919,693529.1,693529.1,5259,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532815,1966202.00
05/11/2017 16:00,2,6.824,ACTIVE,217.13,361.29,59.954,1494532803,"201051344000438","219011344069620",28.75,36.50,0,324.62,414.19,198.7,189.8,0.928,696340.4,696340.4,5250,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532816,1966203.00
05/11/2017 16:00,2,6.828,ACTIVE,216.45,354.37,59.986,1494532803,"201051344000417","219011344069620",18.55,35.40,0,323.11,388.04,128.3,121.9,0.605,648541.1,648541.1,5276,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532817,1966204.00
05/11/2017 16:00,2,6.379,ACTIVE,213.06,359.18,59.954,1494532803,"274151322000083","219011344069620",28.15,48.50,0,319.81,388.64,181.5,173.3,0.738,947005.9,947005.9,5220,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532818,1966205.00
05/11/2017 16:00,2,6.635,ACTIVE,214.64,369.40,59.959,1494532803,"274151322000076","219011344069620",28.67,47.80,0,320.11,396.45,192.7,184.1,0.769,1009687.6,1009687.6,5214,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532819,1966206.00
05/11/2017 16:00,2,6.609,ACTIVE,216.90,360.08,59.996,1494532803,"201051344000868","219011344069620",28.98,26.80,0,326.12,412.68,194.0,185.3,0.879,691158.1,691158.1,5253,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532820,1966207.00
05/11/2017 16:00,2,6.717,ACTIVE,213.29,369.10,59.928,1494532803,"274151322000095","219011344069620",28.53,50.60,0,315.00,394.05,194.0,185.3,0.742,999918.6,999918.6,5217,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532821,1966208.00
05/11/2017 16:00,2,6.619,ACTIVE,218.48,355.88,59.954,1494532803,"201051344000988","219011344069620",18.87,27.80,0,327.02,389.24,126.4,120.1,0.592,623220.9,623220.9,5269,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532822,1966209.00
05/11/2017 16:00,2,6.994,ACTIVE,217.35,361.59,59.996,1494532803,"201051344001025","219011344069620",28.77,37.00,0,326.12,415.39,203.7,194.7,0.919,695651.0,695651.0,5263,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532823,1966210.00
05/11/2017 16:00,2,6.551,ACTIVE,218.48,360.99,59.944,1494532803,"201051344000458","219011344069620",29.12,29.80,0,327.32,412.98,193.1,184.4,0.910,703280.6,703280.6,5237,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532823,1966211.00
05/11/2017 16:00,2,6.592,ACTIVE,218.93,365.19,59.959,1494532803,"201051344000853","219011344069620",29.34,28.30,0,325.22,412.08,195.8,187.1,0.910,703886.8,703886.8,5240,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532824,1966212.00
05/11/2017 16:00,2,7.004,ACTIVE,216.22,361.59,59.944,1494532803,"201051344000685","219011344069620",28.39,34.00,0,320.11,414.79,201.4,192.5,0.972,696472.0,696472.0,5264,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532825,1966213.00
05/11/2017 16:00,2,6.949,ACTIVE,217.58,362.49,59.959,1494532803,"201051344000917","219011344069620",28.88,33.80,0,327.02,414.79,203.2,194.2,0.955,693112.2,693112.2,5253,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532826,1966214.00
05/11/2017 16:00,2,7.020,ACTIVE,216.67,361.89,59.959,1494532803,"201051344001145","219011344069620",28.47,32.80,0,320.41,413.29,202.4,193.4,0.928,701013.3,701013.3,5238,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532827,1966215.00
05/11/2017 16:00,2,6.945,ACTIVE,218.03,362.19,59.970,1494532803,"201051344000651","219011344069620",28.65,35.60,0,327.02,415.99,201.2,192.3,0.919,689459.5,689459.5,5260,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532828,1966216.00
05/11/2017 16:00,2,6.232,ACTIVE,213.51,359.48,59.949,1494532803,"274151322000088","219011344069620",27.57,44.00,0,314.70,392.25,174.1,166.1,0.663,907841.6,907841.6,5220,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532829,1966217.00
05/11/2017 16:00,2,4.205,ACTIVE,214.41,438.83,59.965,1494532803,"274151322000068","219011344069620",38.92,44.00,0,392.85,459.57,164.0,156.4,0.623,782922.8,782922.8,5400,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532830,1966218.00
05/11/2017 16:00,2,6.889,ACTIVE,217.35,361.59,59.975,1494532803,"201051344001135","219011344069620",28.55,36.80,0,325.22,413.29,199.1,190.2,0.919,685023.9,685023.9,5251,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532831,1966219.00
05/11/2017 16:00,2,6.615,ACTIVE,216.67,360.69,59.933,1494532803,"201051344000594","219011344069620",28.65,39.30,0,319.81,405.47,191.8,183.2,0.888,705461.2,705461.2,5250,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532832,1966220.00
05/11/2017 16:00,2,6.979,ACTIVE,217.80,361.89,59.959,1494532803,"201051344001203","219011344069620",28.63,35.60,0,327.62,415.99,202.3,193.3,0.950,694072.8,694072.8,5267,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532832,1966221.00
05/11/2017 16:00,2,6.301,ACTIVE,213.74,352.27,59.938,1494532803,"274151322000054","219011344069620",26.60,44.80,0,321.61,387.74,169.7,161.8,0.650,925591.3,925591.3,5210,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532833,1966222.00
05/11/2017 16:00,2,6.574,ACTIVE,217.58,360.38,59.975,1494532803,"201051344000867","219011344069620",28.84,30.50,0,322.51,412.38,192.1,183.5,0.871,690050.9,690050.9,5267,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532834,1966223.00
05/11/2017 16:00,2,6.801,ACTIVE,217.58,362.49,59.959,1494532803,"201051344001093","219011344069620",28.96,33.30,0,326.42,413.59,199.3,190.4,0.906,692861.8,692861.8,5261,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532835,1966224.00
05/11/2017 16:00,2,6.594,ACTIVE,218.26,363.69,59.954,1494532803,"201051344000900","219011344069620",29.30,25.80,0,326.72,412.08,195.7,187.0,0.893,711553.1,711553.1,5243,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532836,1966225.00
05/11/2017 16:00,2,6.424,ACTIVE,218.03,361.29,59.959,1494532803,"201051344000648","219011344069620",29.16,28.30,0,327.92,412.38,189.8,181.3,0.879,700631.2,700631.2,5242,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532837,1966226.00
05/11/2017 16:00,2,6.582,ACTIVE,218.48,362.19,59.986,1494532803,"201051344000569","219011344069620",29.20,28.80,0,325.82,413.89,194.8,186.1,0.902,713851.8,713851.8,5231,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532838,1966227.00
