ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 16:00,2,6.527,ACTIVE,218.71,361.59,59.981,1494532803,"201051344000983","219011344069620",29.38,27.80,0,326.12,414.19,194.1,185.4,0.910,704280.5,704280.5,5243,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532839,1966228.00
05/11/2017 16:00,2,6.607,ACTIVE,218.48,361.59,59.954,1494532803,"201051344001158","219011344069620",28.37,31.80,0,326.12,410.28,189.9,181.3,0.875,689706.0,689706.0,5250,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532840,1966229.00
05/11/2017 16:00,2,6.564,ACTIVE,218.48,362.79,59.959,1494532803,"201051344000576","219011344069620",28.96,26.50,0,327.62,412.08,192.6,183.9,0.884,704432.9,704432.9,5238,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532841,1966230.00
05/11/2017 16:00,2,6.244,ACTIVE,213.74,347.46,59.965,1494532803,"274151322000087","219011344069620",27.95,54.30,0,319.21,389.54,176.9,168.8,0.672,898132.5,898132.5,5308,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494532842,1966231.00
05/11/2017 16:15,2,6.162,ACTIVE,218.03,362.19,59.949,1494533703,"201051344000645","219011344069620",29.00,28.30,0,337.84,406.97,181.1,172.9,0.818,703359.2,703359.2,5233,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533705,1966232.00
05/11/2017 16:15,2,5.943,ACTIVE,213.51,364.89,59.938,1494533703,"274151322000085","219011344069620",26.36,43.80,0,324.02,393.15,158.8,151.3,0.610,922290.7,922290.7,5208,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533705,1966233.00
05/11/2017 16:15,2,6.186,ACTIVE,217.35,360.38,59.981,1494533703,"201051344000633","219011344069620",28.71,33.50,0,336.34,406.37,179.9,171.8,0.862,689631.1,689631.1,5267,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533706,1966234.00
05/11/2017 16:15,2,6.170,ACTIVE,218.71,362.19,59.954,1494533703,"201051344000469","219011344069620",28.98,26.80,0,336.64,408.48,181.1,172.9,0.871,692679.0,692679.0,5246,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533707,1966235.00
05/11/2017 16:15,2,6.604,ACTIVE,216.22,360.69,59.981,1494533703,"201051344000646","219011344069620",28.15,36.00,0,329.73,407.27,188.2,179.7,0.893,686657.9,686657.9,5257,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533708,1966236.00
05/11/2017 16:15,2,5.980,ACTIVE,213.29,354.37,59.954,1494533703,"274151322000052","219011344069620",28.49,45.50,0,332.43,386.83,172.5,164.6,0.685,956729.2,956729.2,5218,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533709,1966237.00
05/11/2017 16:15,2,6.793,ACTIVE,217.58,363.39,59.991,1494533703,"201051344000585","219011344069620",28.15,36.00,0,336.94,409.68,193.6,184.9,0.902,698026.9,698026.9,5262,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533710,1966238.00
05/11/2017 16:15,2,6.588,ACTIVE,215.77,359.48,59.938,1494533703,"201051344001230","219011344069620",28.39,33.30,0,329.73,403.67,189.5,181.0,0.893,691224.1,691224.1,5253,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533711,1966239.00
05/11/2017 16:15,2,6.613,ACTIVE,217.58,361.59,59.975,1494533703,"201051344000582","219011344069620",28.21,35.20,0,336.94,410.28,188.9,180.4,0.866,681009.6,681009.6,5249,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533712,1966240.00
05/11/2017 16:15,2,6.496,ALERT,216.22,360.38,59.949,1494533703,"201051344000955","219011344069620",28.45,38.00,0,301.47,406.97,187.2,178.7,0.893,699694.7,699694.7,5262,0,0,0,L,1122011218,0,123.59,123.14,0002,31,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533714,1966241.00
05/11/2017 16:15,2,4.023,ACTIVE,213.51,430.72,59.954,1494533703,"274151322000094","219011344069620",38.86,43.60,0,398.56,456.57,158.0,150.6,0.614,782761.9,782761.9,5375,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533714,1966242.00
05/11/2017 16:15,2,6.209,ACTIVE,218.71,362.19,59.954,1494533703,"201051344000579","219011344069620",28.59,34.30,0,337.54,406.67,179.7,171.6,0.849,710377.6,710377.6,5248,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533715,1966243.00
05/11/2017 16:15,2,6.637,ACTIVE,216.00,359.18,59.954,1494533703,"201051344000890","219011344069620",28.13,35.20,0,330.93,405.47,189.2,180.7,0.862,693575.7,693575.7,5260,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533716,1966244.00
05/11/2017 16:15,2,6.588,ACTIVE,216.90,361.29,59.996,1494533703,"201051344000438","219011344069620",28.37,36.50,0,336.94,407.87,189.2,180.7,0.879,696386.7,696386.7,5251,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533717,1966245.00
05/11/2017 16:15,2,6.572,ACTIVE,216.45,353.77,60.028,1494533703,"201051344000417","219011344069620",18.29,34.80,0,334.54,383.23,121.7,115.6,0.575,648570.8,648570.8,5277,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533718,1966246.00
05/11/2017 16:15,2,6.037,ACTIVE,213.06,366.70,59.991,1494533703,"274151322000083","219011344069620",28.41,47.80,0,332.43,386.53,173.6,165.6,0.694,947048.2,947048.2,5221,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533719,1966247.00
05/11/2017 16:15,2,6.277,ACTIVE,214.41,363.69,59.975,1494533703,"274151322000076","219011344069620",28.96,46.60,0,331.53,388.64,184.2,175.9,0.725,1009732.4,1009732.4,5215,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533720,1966248.00
05/11/2017 16:15,2,6.143,ACTIVE,217.13,359.78,59.991,1494533703,"201051344000868","219011344069620",29.10,27.50,0,336.64,406.97,181.0,172.7,0.826,691203.0,691203.0,5254,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533721,1966249.00
05/11/2017 16:15,2,6.326,ACTIVE,213.29,363.39,59.986,1494533703,"274151322000095","219011344069620",28.84,48.50,0,332.73,389.54,184.7,176.3,0.694,999963.8,999963.8,5218,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533722,1966250.00
05/11/2017 16:15,2,6.289,ACTIVE,218.48,357.08,59.954,1494533703,"201051344000988","219011344069620",18.49,28.30,0,338.14,387.14,117.8,111.8,0.557,623249.9,623249.9,5270,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533723,1966251.00
05/11/2017 16:15,2,6.777,ACTIVE,217.35,362.19,59.991,1494533703,"201051344001025","219011344069620",27.97,37.00,0,336.94,409.38,192.0,183.4,0.871,695698.4,695698.4,5264,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533724,1966252.00
05/11/2017 16:15,2,6.221,ACTIVE,218.48,359.78,59.996,1494533703,"201051344000458","219011344069620",28.78,29.80,0,337.54,407.57,181.2,173.0,0.849,703325.4,703325.4,5238,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533725,1966253.00
05/11/2017 16:15,2,6.217,ACTIVE,218.71,364.29,59.996,1494533703,"201051344000853","219011344069620",29.04,28.00,0,336.34,407.27,182.9,174.6,0.871,703932.2,703932.2,5241,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533725,1966254.00
05/11/2017 16:15,2,6.594,ACTIVE,216.22,360.38,59.991,1494533703,"201051344000685","219011344069620",28.63,34.00,0,332.13,406.67,191.1,182.5,0.928,696518.9,696518.9,5265,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533726,1966255.00
05/11/2017 16:15,2,6.631,ACTIVE,217.35,361.59,59.954,1494533703,"201051344000917","219011344069620",28.61,34.80,0,336.94,409.68,191.9,183.3,0.902,693159.5,693159.5,5254,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533727,1966256.00
05/11/2017 16:15,2,6.607,ACTIVE,216.22,360.08,59.996,1494533703,"201051344001145","219011344069620",28.78,33.50,0,332.73,408.78,192.5,183.9,0.879,701060.6,701060.6,5239,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533728,1966257.00
05/11/2017 16:15,2,6.600,ACTIVE,217.58,362.49,60.023,1494533703,"201051344000651","219011344069620",28.45,35.80,0,337.24,409.68,190.1,181.5,0.884,689506.3,689506.3,5261,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533729,1966258.00
05/11/2017 16:15,2,5.936,ACTIVE,213.29,357.08,60.002,1494533703,"274151322000088","219011344069620",27.61,43.20,0,332.73,385.63,166.1,158.4,0.628,907882.1,907882.1,5221,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533730,1966259.00
05/11/2017 16:15,2,4.041,ACTIVE,214.41,419.60,59.986,1494533703,"274151322000068","219011344069620",39.02,43.60,0,393.75,458.37,159.8,152.3,0.597,782961.4,782961.4,5401,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533731,1966260.00
05/11/2017 16:15,2,6.600,ACTIVE,217.13,360.08,59.965,1494533703,"201051344001135","219011344069620",28.23,37.80,0,336.34,407.57,188.8,180.3,0.871,685070.3,685070.3,5252,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533732,1966261.00
05/11/2017 16:15,2,6.277,ACTIVE,216.45,359.78,60.012,1494533703,"201051344000594","219011344069620",28.41,38.00,0,330.33,401.86,180.7,172.5,0.831,705505.7,705505.7,5251,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533733,1966262.00
05/11/2017 16:15,2,6.664,ACTIVE,217.58,363.39,60.002,1494533703,"201051344001203","219011344069620",28.23,35.60,0,337.84,409.68,190.5,181.9,0.888,694119.9,694119.9,5268,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533734,1966263.00
05/11/2017 16:15,2,5.922,ACTIVE,213.74,354.37,60.002,1494533703,"274151322000054","219011344069620",26.88,44.00,0,331.83,384.73,161.1,153.5,0.619,925630.8,925630.8,5211,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533735,1966264.00
05/11/2017 16:15,2,6.213,ACTIVE,217.35,359.18,59.996,1494533703,"201051344000867","219011344069620",28.69,30.80,0,336.94,405.17,180.6,172.3,0.822,690095.4,690095.4,5268,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533736,1966265.00
05/11/2017 16:15,2,6.488,ACTIVE,217.35,361.59,59.991,1494533703,"201051344001093","219011344069620",28.51,32.80,0,336.94,408.78,187.4,178.9,0.857,692908.1,692908.1,5262,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533737,1966266.00
05/11/2017 16:15,2,6.189,ACTIVE,217.80,363.39,60.007,1494533703,"201051344000900","219011344069620",29.32,27.00,0,336.64,408.18,183.9,175.5,0.831,711598.5,711598.5,5244,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533738,1966267.00
05/11/2017 16:15,2,6.043,ACTIVE,217.80,360.99,59.986,1494533703,"201051344000648","219011344069620",29.10,28.50,0,338.14,407.57,178.2,170.1,0.826,700675.3,700675.3,5243,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533739,1966268.00
05/11/2017 16:15,2,6.146,ACTIVE,218.26,360.99,59.975,1494533703,"201051344000569","219011344069620",29.32,29.00,0,336.94,407.87,182.6,174.3,0.840,713897.0,713897.0,5232,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533740,1966269.00
05/11/2017 16:15,2,6.199,ACTIVE,218.26,360.69,59.991,1494533703,"201051344000983","219011344069620",29.02,28.50,0,336.64,408.48,182.3,174.0,0.875,704325.6,704325.6,5244,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533740,1966270.00
05/11/2017 16:15,2,6.172,ACTIVE,218.71,360.69,60.012,1494533703,"201051344001158","219011344069620",28.51,31.50,0,336.94,406.97,178.2,170.0,0.831,689750.0,689750.0,5251,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533741,1966271.00
05/11/2017 16:15,2,6.094,ACTIVE,218.48,362.49,59.991,1494533703,"201051344000576","219011344069620",29.26,27.00,0,336.34,407.27,180.7,172.5,0.857,704477.6,704477.6,5239,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533742,1966272.00
05/11/2017 16:15,2,5.941,ACTIVE,213.74,347.76,59.970,1494533703,"274151322000087","219011344069620",27.95,53.00,0,331.53,385.33,168.1,160.3,0.645,898173.6,898173.6,5309,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494533743,1966273.00
05/11/2017 16:30,2,5.883,ACTIVE,218.03,359.48,59.996,1494534603,"201051344000645","219011344069620",29.16,27.50,0,338.14,403.37,173.8,165.8,0.791,703401.4,703401.4,5234,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534604,1966274.00
05/11/2017 16:30,2,5.623,ACTIVE,213.51,344.45,59.981,1494534603,"274151322000085","219011344069620",26.76,44.30,0,333.33,381.12,152.4,145.2,0.575,922327.6,922327.6,5209,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534605,1966275.00
05/11/2017 16:30,2,5.820,ACTIVE,217.13,359.48,59.965,1494534603,"201051344000633","219011344069620",29.20,32.60,0,337.24,403.37,172.1,164.2,0.826,689673.1,689673.1,5268,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534606,1966276.00
05/11/2017 16:30,2,5.895,ACTIVE,218.26,360.99,59.975,1494534603,"201051344000469","219011344069620",29.10,25.80,0,337.54,404.87,173.8,165.8,0.809,692721.3,692721.3,5247,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534607,1966277.00
05/11/2017 16:30,2,6.273,ACTIVE,216.22,360.69,59.996,1494534603,"201051344000646","219011344069620",28.67,35.40,0,330.63,405.47,182.0,173.8,0.862,686702.0,686702.0,5258,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534608,1966278.00
05/11/2017 16:30,2,5.707,ACTIVE,213.74,366.40,59.996,1494534603,"274151322000052","219011344069620",28.41,45.00,0,333.03,384.73,163.9,156.3,0.650,956769.1,956769.1,5219,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534609,1966279.00
05/11/2017 16:30,2,6.607,ACTIVE,217.35,360.69,59.933,1494534603,"201051344000585","219011344069620",28.13,35.00,0,336.94,406.67,188.2,179.7,0.875,698072.5,698072.5,5263,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534610,1966280.00
05/11/2017 16:30,2,6.256,ACTIVE,216.00,357.08,59.970,1494534603,"201051344001230","219011344069620",28.98,32.40,0,330.03,400.66,183.5,175.2,0.862,691268.6,691268.6,5254,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534611,1966281.00
05/11/2017 16:30,2,6.330,ACTIVE,217.58,361.29,59.986,1494534603,"201051344000582","219011344069620",28.55,34.80,0,336.94,406.97,182.8,174.6,0.849,681053.9,681053.9,5250,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534611,1966282.00
05/11/2017 16:30,2,6.244,ACTIVE,216.22,357.98,59.965,1494534603,"201051344000955","219011344069620",28.53,36.80,0,331.23,400.66,180.4,172.2,0.857,699738.5,699738.5,5264,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534612,1966283.00
05/11/2017 16:30,2,3.637,ACTIVE,213.51,445.45,59.959,1494534603,"274151322000094","219011344069620",40.31,43.20,0,398.56,457.17,149.9,142.8,0.579,782798.4,782798.4,5376,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534613,1966284.00
05/11/2017 16:30,2,5.895,ACTIVE,218.26,359.78,59.996,1494534603,"201051344000579","219011344069620",28.82,33.80,0,338.14,403.37,172.0,164.1,0.804,710419.4,710419.4,5249,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534614,1966285.00
05/11/2017 16:30,2,6.398,ACTIVE,216.00,359.78,59.975,1494534603,"201051344000890","219011344069620",28.21,34.50,0,330.63,400.96,182.8,174.5,0.844,693620.1,693620.1,5261,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534615,1966286.00
05/11/2017 16:30,2,6.277,ACTIVE,216.90,360.38,59.986,1494534603,"201051344000438","219011344069620",28.63,35.80,0,334.84,406.37,181.9,173.7,0.857,696430.8,696430.8,5252,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534616,1966287.00
05/11/2017 16:30,2,6.213,ACTIVE,216.45,353.77,59.996,1494534603,"201051344000417","219011344069620",18.69,34.30,0,333.93,381.42,117.7,111.7,0.557,648599.1,648599.1,5278,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534617,1966288.00
05/11/2017 16:30,2,5.803,ACTIVE,213.29,358.88,59.959,1494534603,"274151322000083","219011344069620",28.11,46.20,0,332.73,385.03,165.2,157.5,0.658,947088.4,947088.4,5222,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534618,1966289.00
05/11/2017 16:30,2,5.906,ACTIVE,214.64,366.70,59.965,1494534603,"274151322000076","219011344069620",29.24,45.00,0,331.23,386.83,174.9,166.9,0.694,1009775.1,1009775.1,5216,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534619,1966290.00
05/11/2017 16:30,2,5.848,ACTIVE,216.90,358.58,59.991,1494534603,"201051344000868","219011344069620",29.30,26.50,0,333.33,402.77,173.3,165.4,0.800,691245.3,691245.3,5255,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534620,1966291.00
05/11/2017 16:30,2,6.041,ACTIVE,213.06,358.88,59.970,1494534603,"274151322000095","219011344069620",28.82,48.80,0,332.43,386.83,176.2,168.2,0.667,1000006.7,1000006.7,5219,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534621,1966292.00
05/11/2017 16:30,2,5.949,ACTIVE,218.26,355.58,59.970,1494534603,"201051344000988","219011344069620",18.75,28.00,0,338.44,384.43,113.1,107.2,0.521,623277.3,623277.3,5271,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534622,1966293.00
05/11/2017 16:30,2,6.459,ACTIVE,216.90,360.08,59.944,1494534603,"201051344001025","219011344069620",28.41,36.80,0,332.73,405.47,185.7,177.3,0.840,695743.5,695743.5,5265,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534622,1966294.00
05/11/2017 16:30,2,5.795,ACTIVE,218.26,359.18,59.991,1494534603,"201051344000458","219011344069620",29.46,28.80,0,338.14,403.97,172.9,165.0,0.818,703367.6,703367.6,5239,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534623,1966295.00
05/11/2017 16:30,2,5.871,ACTIVE,218.71,363.39,59.959,1494534603,"201051344000853","219011344069620",29.48,28.30,0,337.24,403.97,175.2,167.1,0.826,703974.9,703974.9,5242,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534624,1966296.00
05/11/2017 16:30,2,6.381,ACTIVE,215.77,358.58,59.944,1494534603,"201051344000685","219011344069620",28.39,34.30,0,331.53,401.26,183.5,175.2,0.893,696563.6,696563.6,5266,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534625,1966297.00
05/11/2017 16:30,2,6.322,ACTIVE,217.13,359.18,59.917,1494534603,"201051344000917","219011344069620",28.94,33.80,0,336.64,405.77,185.3,177.0,0.866,693204.5,693204.5,5255,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534626,1966298.00
05/11/2017 16:30,2,6.305,ACTIVE,216.00,358.58,60.002,1494534603,"201051344001145","219011344069620",29.00,32.60,0,332.13,405.17,185.2,176.9,0.849,701105.7,701105.7,5240,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534627,1966299.00
05/11/2017 16:30,2,6.336,ACTIVE,217.35,360.69,59.938,1494534603,"201051344000651","219011344069620",28.55,35.80,0,337.24,406.37,183.1,174.8,0.840,689550.9,689550.9,5262,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534628,1966300.00
05/11/2017 16:30,2,5.514,ACTIVE,213.51,351.97,59.970,1494534603,"274151322000088","219011344069620",28.03,42.30,0,332.43,383.53,156.4,149.0,0.597,907920.4,907920.4,5222,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534629,1966301.00
05/11/2017 16:30,2,3.783,ACTIVE,214.41,424.41,60.002,1494534603,"274151322000068","219011344069620",38.90,43.00,0,396.45,458.37,149.8,142.7,0.570,782997.9,782997.9,5402,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534630,1966302.00
05/11/2017 16:30,2,6.252,ACTIVE,216.67,358.58,59.975,1494534603,"201051344001135","219011344069620",28.57,37.00,0,333.03,404.87,180.9,172.7,0.840,685114.4,685114.4,5253,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534630,1966303.00
05/11/2017 16:30,2,5.828,ACTIVE,216.67,358.88,60.002,1494534603,"201051344000594","219011344069620",29.06,37.50,0,331.23,398.86,171.6,163.7,0.795,705547.8,705547.8,5252,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534631,1966304.00
05/11/2017 16:30,2,6.297,ACTIVE,217.35,360.69,59.986,1494534603,"201051344001203","219011344069620",28.69,34.50,0,338.14,406.07,182.9,174.6,0.862,694164.6,694164.6,5269,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534632,1966305.00
05/11/2017 16:30,2,5.555,ACTIVE,213.51,357.98,59.991,1494534603,"274151322000054","219011344069620",27.17,42.80,0,332.73,382.93,152.8,145.6,0.583,925668.2,925668.2,5212,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534633,1966306.00
05/11/2017 16:30,2,5.799,ACTIVE,217.13,358.58,59.954,1494534603,"201051344000867","219011344069620",29.12,30.50,0,335.74,402.16,170.9,163.1,0.778,690137.5,690137.5,5269,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534634,1966307.00
05/11/2017 16:30,2,6.148,ACTIVE,217.13,360.08,60.007,1494534603,"201051344001093","219011344069620",28.78,32.60,0,336.64,405.77,179.2,171.0,0.818,692952.0,692952.0,5263,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534635,1966308.00
05/11/2017 16:30,2,5.797,ACTIVE,217.58,359.48,60.012,1494534603,"201051344000900","219011344069620",29.48,26.00,0,337.54,404.87,173.1,165.2,0.782,711641.3,711641.3,5245,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534636,1966309.00
05/11/2017 16:30,2,5.703,ACTIVE,217.58,359.18,59.996,1494534603,"201051344000648","219011344069620",29.08,27.80,0,338.14,403.67,168.0,160.2,0.782,700716.7,700716.7,5244,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534637,1966310.00
05/11/2017 16:30,2,5.830,ACTIVE,217.80,360.69,59.996,1494534603,"201051344000569","219011344069620",29.14,27.50,0,336.94,404.57,172.1,164.2,0.778,713939.6,713939.6,5233,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534638,1966311.00
05/11/2017 16:30,2,5.771,ACTIVE,218.03,360.08,59.996,1494534603,"201051344000983","219011344069620",29.42,27.80,0,337.54,405.17,171.9,164.0,0.818,704368.0,704368.0,5245,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534639,1966312.00
05/11/2017 16:30,2,5.830,ACTIVE,218.03,359.18,59.986,1494534603,"201051344001158","219011344069620",28.33,31.00,0,337.84,403.07,167.2,159.5,0.787,689791.5,689791.5,5252,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534640,1966313.00
05/11/2017 16:30,2,5.713,ACTIVE,217.80,359.78,60.007,1494534603,"201051344000576","219011344069620",29.28,27.00,0,336.34,403.97,169.4,161.6,0.782,704519.6,704519.6,5240,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534641,1966314.00
05/11/2017 16:30,2,5.520,ACTIVE,213.51,363.69,59.986,1494534603,"274151322000087","219011344069620",28.15,51.80,0,332.73,383.23,157.2,149.9,0.601,898212.6,898212.6,5310,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494534642,1966315.00
05/11/2017 16:45,2,4.924,ACTIVE,217.13,355.58,59.959,1494535504,"201051344000645","219011344069620",28.69,27.00,0,336.04,400.66,143.0,136.1,0.658,703440.5,703440.5,5235,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535505,1966316.00
05/11/2017 16:45,2,4.623,ACTIVE,213.06,360.38,59.975,1494535504,"274151322000085","219011344069620",27.12,43.00,0,333.33,379.62,126.9,120.5,0.482,922362.1,922362.1,5210,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535506,1966317.00
05/11/2017 16:45,2,4.914,ACTIVE,216.67,356.18,59.991,1494535504,"201051344000633","219011344069620",29.06,32.00,0,333.93,400.66,144.6,137.7,0.698,689712.1,689712.1,5269,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535506,1966318.00
05/11/2017 16:45,2,5.000,ACTIVE,217.35,355.58,59.928,1494535504,"201051344000469","219011344069620",28.98,26.50,0,334.24,402.16,146.7,139.7,0.698,692760.5,692760.5,5248,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535507,1966319.00
05/11/2017 16:45,2,5.381,ACTIVE,215.77,355.88,59.996,1494535504,"201051344000646","219011344069620",28.67,34.30,0,331.23,403.07,156.2,148.9,0.747,686743.6,686743.6,5259,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535508,1966320.00
05/11/2017 16:45,2,4.824,ACTIVE,213.06,353.77,59.981,1494535504,"274151322000052","219011344069620",28.84,41.80,0,332.73,382.63,141.0,134.2,0.561,956806.4,956806.4,5220,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535509,1966321.00
05/11/2017 16:45,2,5.705,ACTIVE,216.90,358.58,60.002,1494535504,"201051344000585","219011344069620",28.25,35.20,0,332.73,404.57,163.3,155.7,0.769,698115.4,698115.4,5264,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535510,1966322.00
05/11/2017 16:45,2,5.404,ACTIVE,215.54,355.28,59.986,1494535504,"201051344001230","219011344069620",29.02,32.40,0,330.63,398.86,158.7,151.3,0.756,691310.4,691310.4,5255,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535511,1966323.00
05/11/2017 16:45,2,5.473,ACTIVE,216.67,357.38,59.975,1494535504,"201051344000582","219011344069620",28.51,35.00,0,333.33,404.87,157.9,150.4,0.734,681095.6,681095.6,5251,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535512,1966324.00
05/11/2017 16:45,2,5.332,ACTIVE,215.77,356.78,59.944,1494535504,"201051344000955","219011344069620",28.94,36.50,0,331.23,398.56,156.3,149.0,0.747,699779.6,699779.6,5265,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535513,1966325.00
05/11/2017 16:45,2,3.271,ACTIVE,213.06,416.89,59.986,1494535504,"274151322000094","219011344069620",38.96,41.80,0,396.45,457.17,129.2,122.8,0.499,782832.4,782832.4,5377,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535514,1966326.00
05/11/2017 16:45,2,4.971,ACTIVE,217.13,356.78,59.991,1494535504,"201051344000579","219011344069620",28.69,33.00,0,337.84,401.26,144.4,137.5,0.667,710458.4,710458.4,5250,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535515,1966327.00
05/11/2017 16:45,2,5.361,ACTIVE,215.54,353.47,59.949,1494535504,"201051344000890","219011344069620",28.53,33.80,0,330.93,399.76,154.8,147.5,0.694,693661.9,693661.9,5262,0,0,0,L,1122011218,0,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535516,1966328.00
05/11/2017 16:45,2,5.234,ACTIVE,216.22,357.08,59.965,1494535504,"201051344000438","219011344069620",29.18,35.40,0,333.63,402.46,154.8,147.5,0.729,696472.4,696472.4,5253,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535517,1966329.00
05/11/2017 16:45,2,5.223,ACTIVE,215.77,351.37,59.996,1494535504,"201051344000417","219011344069620",18.85,33.30,0,334.24,379.32,99.8,94.4,0.477,648625.8,648625.8,5279,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535518,1966330.00
05/11/2017 16:45,2,4.840,ACTIVE,212.38,360.38,59.954,1494535504,"274151322000083","219011344069620",28.69,44.30,0,332.43,382.93,140.5,133.7,0.566,947126.0,947126.0,5223,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535518,1966331.00
05/11/2017 16:45,2,5.053,ACTIVE,213.74,360.69,59.981,1494535504,"274151322000076","219011344069620",29.30,42.50,0,332.73,384.43,150.0,142.9,0.588,1009814.9,1009814.9,5217,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535519,1966332.00
05/11/2017 16:45,2,5.070,ACTIVE,216.22,356.48,59.954,1494535504,"201051344000868","219011344069620",28.88,26.50,0,332.43,399.16,148.3,141.2,0.685,691284.5,691284.5,5256,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535520,1966333.00
05/11/2017 16:45,2,5.229,ACTIVE,212.83,346.56,59.986,1494535504,"274151322000095","219011344069620",28.80,46.80,0,332.43,385.03,152.3,145.1,0.579,1000046.8,1000046.8,5220,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535521,1966334.00
05/11/2017 16:45,2,5.111,ACTIVE,217.35,352.87,59.986,1494535504,"201051344000988","219011344069620",18.83,28.00,0,337.54,382.93,97.6,92.3,0.460,623302.7,623302.7,5272,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535522,1966335.00
05/11/2017 16:45,2,5.676,ACTIVE,216.67,357.38,59.970,1494535504,"201051344001025","219011344069620",28.33,35.40,0,333.33,403.37,162.8,155.2,0.738,695786.0,695786.0,5266,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535523,1966336.00
05/11/2017 16:45,2,5.094,ACTIVE,217.13,356.78,59.986,1494535504,"201051344000458","219011344069620",29.04,29.00,0,337.54,402.16,149.8,142.7,0.712,703406.8,703406.8,5240,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535524,1966337.00
05/11/2017 16:45,2,5.121,ACTIVE,217.80,357.38,59.944,1494535504,"201051344000853","219011344069620",29.02,27.30,0,337.54,401.56,150.5,143.3,0.712,704014.5,704014.5,5243,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535525,1966338.00
05/11/2017 16:45,2,5.545,ACTIVE,215.77,356.18,59.986,1494535504,"201051344000685","219011344069620",28.75,33.30,0,332.13,399.46,161.3,153.8,0.787,696605.7,696605.7,5267,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535526,1966339.00
05/11/2017 16:45,2,5.543,ACTIVE,216.67,357.68,59.933,1494535504,"201051344000917","219011344069620",28.80,33.50,0,333.33,403.37,161.8,154.2,0.765,693246.9,693246.9,5256,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535527,1966340.00
05/11/2017 16:45,2,5.551,ACTIVE,216.00,356.48,59.965,1494535504,"201051344001145","219011344069620",28.88,32.00,0,331.53,402.77,162.4,154.8,0.751,701148.1,701148.1,5241,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535527,1966341.00
05/11/2017 16:45,2,5.588,ACTIVE,216.90,357.08,59.965,1494535504,"201051344000651","219011344069620",28.17,35.80,0,336.94,403.67,159.3,151.9,0.734,689592.9,689592.9,5263,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535528,1966342.00
05/11/2017 16:45,2,4.781,ACTIVE,212.61,360.69,59.954,1494535504,"274151322000088","219011344069620",28.17,39.80,0,332.73,381.12,136.4,129.7,0.521,907956.1,907956.1,5223,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535529,1966343.00
05/11/2017 16:45,2,3.287,ACTIVE,213.74,433.42,59.959,1494535504,"274151322000068","219011344069620",39.26,40.80,0,397.05,464.38,130.2,123.7,0.495,783031.8,783031.8,5403,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535530,1966344.00
05/11/2017 16:45,2,5.525,ACTIVE,216.45,356.48,59.970,1494535504,"201051344001135","219011344069620",28.31,36.00,0,332.13,402.16,158.3,150.9,0.734,685155.9,685155.9,5254,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535531,1966345.00
05/11/2017 16:45,2,5.102,ACTIVE,215.77,355.58,59.970,1494535504,"201051344000594","219011344069620",28.86,35.80,0,330.93,396.45,149.1,142.0,0.689,705586.9,705586.9,5253,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535532,1966346.00
05/11/2017 16:45,2,5.547,ACTIVE,216.90,355.88,59.944,1494535504,"201051344001203","219011344069620",28.55,34.80,0,334.84,403.97,160.3,152.8,0.756,694206.5,694206.5,5270,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535533,1966347.00
05/11/2017 16:45,2,4.812,ACTIVE,212.83,345.36,59.991,1494535504,"274151322000054","219011344069620",27.75,40.80,0,332.13,380.82,135.2,128.6,0.517,925703.2,925703.2,5213,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535534,1966348.00
05/11/2017 16:45,2,5.119,ACTIVE,216.67,354.67,59.944,1494535504,"201051344000867","219011344069620",28.98,29.80,0,333.33,399.16,150.3,143.1,0.689,690176.4,690176.4,5270,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535535,1966349.00
05/11/2017 16:45,2,5.490,ACTIVE,216.90,357.08,59.965,1494535504,"201051344001093","219011344069620",28.57,32.60,0,333.33,403.67,158.9,151.5,0.734,692993.1,692993.1,5264,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535536,1966350.00
05/11/2017 16:45,2,5.199,ACTIVE,216.90,357.08,59.965,1494535504,"201051344000900","219011344069620",29.18,25.80,0,334.84,401.56,153.6,146.4,0.703,711680.8,711680.8,5246,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535536,1966351.00
05/11/2017 16:45,2,5.104,ACTIVE,216.90,357.08,59.975,1494535504,"201051344000648","219011344069620",28.90,27.50,0,335.14,400.96,149.4,142.3,0.698,700755.0,700755.0,5245,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535537,1966352.00
05/11/2017 16:45,2,5.217,ACTIVE,217.35,356.48,59.928,1494535504,"201051344000569","219011344069620",29.10,27.50,0,334.24,401.56,153.8,146.5,0.716,713979.0,713979.0,5234,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535538,1966353.00
05/11/2017 16:45,2,5.188,ACTIVE,217.35,357.08,59.981,1494535504,"201051344000983","219011344069620",29.34,27.80,0,334.84,401.86,154.0,146.7,0.734,704407.4,704407.4,5246,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535539,1966354.00
05/11/2017 16:45,2,5.178,ACTIVE,217.58,357.98,59.986,1494535504,"201051344001158","219011344069620",28.69,31.30,0,337.54,400.66,150.3,143.2,0.707,689829.9,689829.9,5253,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535540,1966355.00
05/11/2017 16:45,2,5.148,ACTIVE,217.58,357.38,59.965,1494535504,"201051344000576","219011344069620",29.08,26.80,0,337.54,401.26,151.7,144.4,0.712,704558.4,704558.4,5241,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535541,1966356.00
05/11/2017 16:45,2,4.963,ACTIVE,213.29,350.77,59.965,1494535504,"274151322000087","219011344069620",28.41,49.30,0,332.43,381.12,142.7,135.8,0.539,898248.9,898248.9,5311,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494535542,1966357.00
05/11/2017 17:00,2,5.002,ACTIVE,217.58,357.38,60.007,1494536403,"201051344000645","219011344069620",28.37,30.00,0,338.14,396.75,143.6,136.7,0.663,703476.3,703476.3,5236,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536404,1966358.00
05/11/2017 17:00,2,4.723,ACTIVE,213.51,359.78,59.986,1494536403,"274151322000085","219011344069620",27.51,41.30,0,333.03,376.31,131.7,125.1,0.504,922394.4,922394.4,5211,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536405,1966359.00
05/11/2017 17:00,2,5.008,ACTIVE,216.90,357.38,59.975,1494536403,"201051344000633","219011344069620",28.71,32.40,0,336.94,397.05,145.6,138.6,0.707,689748.0,689748.0,5270,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536406,1966360.00
05/11/2017 17:00,2,4.961,ACTIVE,217.58,357.38,60.007,1494536403,"201051344000469","219011344069620",28.73,28.30,0,337.24,397.05,144.3,137.4,0.685,692796.4,692796.4,5249,0,0,0,L,1122011218,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536407,1966361.00
05/11/2017 17:00,2,5.461,ACTIVE,216.22,357.68,59.975,1494536403,"201051344000646","219011344069620",29.04,32.40,0,331.53,398.86,160.5,153.0,0.760,686782.8,686782.8,5260,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536408,1966362.00
05/11/2017 17:00,2,4.791,ACTIVE,213.29,363.09,59.996,1494536403,"274151322000052","219011344069620",29.18,39.80,0,332.73,382.93,141.7,134.8,0.552,956841.3,956841.3,5221,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536409,1966363.00
05/11/2017 17:00,2,5.688,ACTIVE,217.35,358.88,59.981,1494536403,"201051344000585","219011344069620",28.73,33.50,0,335.14,400.06,165.4,157.7,0.773,698155.9,698155.9,5265,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536410,1966364.00
05/11/2017 17:00,2,5.406,ACTIVE,215.77,357.38,60.002,1494536403,"201051344001230","219011344069620",29.16,31.00,0,331.53,394.95,159.7,152.2,0.756,691349.7,691349.7,5256,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536411,1966365.00
05/11/2017 17:00,2,5.428,ACTIVE,217.35,359.78,60.018,1494536403,"201051344000582","219011344069620",29.00,34.50,0,335.74,400.36,159.4,151.9,0.734,681134.8,681134.8,5252,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536412,1966366.00
05/11/2017 17:00,2,5.352,ACTIVE,216.22,356.18,60.007,1494536403,"201051344000955","219011344069620",29.38,34.30,0,331.23,397.05,159.2,151.8,0.751,699818.6,699818.6,5266,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536413,1966367.00
05/11/2017 17:00,2,3.254,ACTIVE,213.29,426.21,59.986,1494536403,"274151322000094","219011344069620",38.94,40.00,0,398.86,454.76,128.6,122.2,0.504,782864.0,782864.0,5378,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536413,1966368.00
05/11/2017 17:00,2,5.018,ACTIVE,217.58,356.78,59.959,1494536403,"201051344000579","219011344069620",28.82,33.00,0,338.14,396.45,146.5,139.5,0.685,710494.6,710494.6,5251,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536414,1966369.00
