ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 17:00,2,5.463,ACTIVE,216.00,357.38,60.028,1494536403,"201051344000890","219011344069620",28.96,32.40,0,332.13,398.56,160.3,152.8,0.734,693701.1,693701.1,5263,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536415,1966370.00
05/11/2017 17:00,2,5.379,ACTIVE,216.67,358.28,60.018,1494536403,"201051344000438","219011344069620",29.50,34.00,0,333.03,399.16,160.7,153.2,0.760,696511.8,696511.8,5254,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536416,1966371.00
05/11/2017 17:00,2,5.371,ACTIVE,216.67,351.07,60.012,1494536403,"201051344000417","219011344069620",19.02,31.80,0,333.63,379.62,103.5,97.9,0.486,648650.9,648650.9,5280,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536417,1966372.00
05/11/2017 17:00,2,4.846,ACTIVE,213.06,355.88,60.007,1494536403,"274151322000083","219011344069620",29.14,41.30,0,332.43,380.22,142.9,136.0,0.575,947161.2,947161.2,5224,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536418,1966373.00
05/11/2017 17:00,2,5.025,ACTIVE,213.96,360.38,60.023,1494536403,"274151322000076","219011344069620",29.84,40.60,0,332.43,384.13,151.8,144.6,0.601,1009852.4,1009852.4,5218,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536419,1966374.00
05/11/2017 17:00,2,4.949,ACTIVE,216.22,355.28,59.996,1494536403,"201051344000868","219011344069620",28.82,28.80,0,330.63,393.45,144.4,137.4,0.663,691320.4,691320.4,5257,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536420,1966375.00
05/11/2017 17:00,2,5.119,ACTIVE,212.83,350.47,60.007,1494536403,"274151322000095","219011344069620",29.52,44.80,0,332.13,382.03,152.9,145.7,0.579,1000084.5,1000084.5,5221,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536421,1966376.00
05/11/2017 17:00,2,4.914,ACTIVE,217.58,353.77,60.039,1494536403,"201051344000988","219011344069620",18.94,29.30,0,337.54,379.92,94.4,89.2,0.446,623326.0,623326.0,5273,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536422,1966377.00
05/11/2017 17:00,2,5.588,ACTIVE,217.35,358.88,60.012,1494536403,"201051344001025","219011344069620",28.73,34.80,0,333.33,399.46,162.6,155.0,0.742,695825.8,695825.8,5267,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536422,1966378.00
05/11/2017 17:00,2,4.977,ACTIVE,217.35,356.48,60.007,1494536403,"201051344000458","219011344069620",28.77,30.80,0,337.24,396.45,145.0,138.0,0.694,703442.7,703442.7,5241,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536423,1966379.00
05/11/2017 17:00,2,5.006,ACTIVE,218.03,359.18,59.986,1494536403,"201051344000853","219011344069620",28.71,29.80,0,338.44,397.35,145.7,138.7,0.689,704050.7,704050.7,5244,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536424,1966380.00
05/11/2017 17:00,2,5.482,ACTIVE,216.22,359.18,60.034,1494536403,"201051344000685","219011344069620",29.20,32.20,0,332.43,398.86,162.2,154.6,0.791,696645.4,696645.4,5268,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536425,1966381.00
05/11/2017 17:00,2,5.504,ACTIVE,216.90,359.48,59.986,1494536403,"201051344000917","219011344069620",29.10,33.30,0,335.14,399.76,162.2,154.6,0.769,693286.7,693286.7,5257,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536426,1966382.00
05/11/2017 17:00,2,5.486,ACTIVE,216.22,356.48,60.012,1494536403,"201051344001145","219011344069620",29.46,31.30,0,333.03,399.46,163.7,156.1,0.760,701188.3,701188.3,5242,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536427,1966383.00
05/11/2017 17:00,2,5.479,ACTIVE,217.35,359.78,60.018,1494536403,"201051344000651","219011344069620",29.08,35.20,0,337.54,399.76,161.3,153.7,0.742,689632.4,689632.4,5264,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536428,1966384.00
05/11/2017 17:00,2,4.688,ACTIVE,213.06,347.46,60.018,1494536403,"274151322000088","219011344069620",28.49,37.30,0,332.73,382.93,135.3,128.6,0.517,907989.6,907989.6,5224,0,0,0,L,1151911521,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536429,1966385.00
05/11/2017 17:00,2,3.277,ACTIVE,213.96,417.49,59.996,1494536403,"274151322000068","219011344069620",38.94,39.50,0,404.57,457.77,129.7,123.2,0.495,783063.8,783063.8,5404,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536430,1966386.00
05/11/2017 17:00,2,5.445,ACTIVE,216.90,357.38,60.018,1494536403,"201051344001135","219011344069620",29.00,35.60,0,332.13,398.56,159.9,152.4,0.742,685195.2,685195.2,5255,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536431,1966387.00
05/11/2017 17:00,2,5.014,ACTIVE,216.00,354.97,60.012,1494536403,"201051344000594","219011344069620",29.02,35.20,0,332.13,392.55,147.4,140.3,0.676,705623.2,705623.2,5254,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536432,1966388.00
05/11/2017 17:00,2,5.402,ACTIVE,217.13,357.68,60.018,1494536403,"201051344001203","219011344069620",29.20,34.30,0,337.54,399.46,159.7,152.2,0.751,694245.8,694245.8,5271,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536433,1966389.00
05/11/2017 17:00,2,4.748,ACTIVE,213.06,356.78,59.981,1494536403,"274151322000054","219011344069620",27.77,39.00,0,332.73,380.52,133.6,127.0,0.513,925736.2,925736.2,5214,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536434,1966390.00
05/11/2017 17:00,2,4.943,ACTIVE,216.90,354.37,60.012,1494536403,"201051344000867","219011344069620",28.96,31.80,0,334.24,393.75,145.0,138.0,0.663,690212.4,690212.4,5271,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536435,1966391.00
05/11/2017 17:00,2,5.295,ACTIVE,216.90,358.58,59.970,1494536403,"201051344001093","219011344069620",29.12,31.50,0,336.34,398.26,156.1,148.7,0.716,693031.6,693031.6,5265,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536436,1966392.00
05/11/2017 17:00,2,4.984,ACTIVE,217.13,357.68,60.044,1494536403,"201051344000900","219011344069620",28.92,29.00,0,336.34,397.66,146.1,139.1,0.672,711717.1,711717.1,5247,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536437,1966393.00
05/11/2017 17:00,2,4.836,ACTIVE,217.13,356.78,60.018,1494536403,"201051344000648","219011344069620",29.04,29.50,0,338.14,395.55,142.3,135.4,0.663,700790.4,700790.4,5246,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536438,1966394.00
05/11/2017 17:00,2,4.957,ACTIVE,217.13,356.78,60.002,1494536403,"201051344000569","219011344069620",28.90,29.50,0,337.24,397.05,145.1,138.1,0.681,714015.1,714015.1,5235,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536439,1966395.00
05/11/2017 17:00,2,4.980,ACTIVE,217.58,357.08,59.981,1494536403,"201051344000983","219011344069620",28.94,29.50,0,337.54,396.45,146.0,139.0,0.694,704443.6,704443.6,5247,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536440,1966396.00
05/11/2017 17:00,2,4.977,ACTIVE,217.58,356.78,60.012,1494536403,"201051344001158","219011344069620",28.53,32.00,0,338.14,395.85,143.9,137.0,0.685,689865.5,689865.5,5254,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536441,1966397.00
05/11/2017 17:00,2,4.879,ACTIVE,217.58,357.08,59.975,1494536403,"201051344000576","219011344069620",28.92,29.30,0,338.44,397.05,142.9,136.0,0.667,704594.0,704594.0,5242,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536442,1966398.00
05/11/2017 17:00,2,4.736,ACTIVE,213.06,356.18,59.970,1494536403,"274151322000087","219011344069620",28.65,47.30,0,331.53,379.32,137.5,130.8,0.521,898282.9,898282.9,5312,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494536443,1966399.00
05/11/2017 17:15,2,4.480,ACTIVE,217.13,355.28,59.986,1494537303,"201051344000645","219011344069620",29.08,30.50,0,338.14,391.64,132.0,125.4,0.605,703509.1,703509.1,5237,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537304,1966400.00
05/11/2017 17:15,2,4.316,ACTIVE,213.51,359.18,59.986,1494537303,"274151322000085","219011344069620",27.63,40.20,0,333.93,373.01,120.7,114.6,0.460,922424.3,922424.3,5212,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537305,1966401.00
05/11/2017 17:15,2,4.561,ACTIVE,216.45,355.88,59.975,1494537303,"201051344000633","219011344069620",28.96,31.80,0,336.94,391.94,133.8,127.3,0.641,689781.3,689781.3,5271,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537306,1966402.00
05/11/2017 17:15,2,4.479,ACTIVE,217.35,355.58,59.996,1494537303,"201051344000469","219011344069620",29.28,28.30,0,337.84,392.55,133.0,126.4,0.636,692829.4,692829.4,5250,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537307,1966403.00
05/11/2017 17:15,2,5.029,ACTIVE,216.22,356.18,60.007,1494537303,"201051344000646","219011344069620",29.18,30.50,0,331.53,393.75,148.6,141.5,0.707,686819.6,686819.6,5261,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537308,1966404.00
05/11/2017 17:15,2,4.389,ACTIVE,212.83,358.88,59.996,1494537303,"274151322000052","219011344069620",29.10,38.80,0,332.73,376.62,129.4,123.0,0.504,956873.4,956873.4,5222,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537309,1966405.00
05/11/2017 17:15,2,5.340,ACTIVE,216.90,357.08,60.002,1494537303,"201051344000585","219011344069620",28.53,32.80,0,337.24,398.56,154.2,147.0,0.720,698194.0,698194.0,5266,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537310,1966406.00
05/11/2017 17:15,2,5.012,ACTIVE,216.00,355.58,59.959,1494537303,"201051344001230","219011344069620",29.18,29.50,0,331.53,391.64,148.1,141.0,0.681,691386.3,691386.3,5257,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537310,1966407.00
05/11/2017 17:15,2,5.049,ACTIVE,217.13,357.38,59.991,1494537303,"201051344000582","219011344069620",28.98,34.50,0,336.64,397.35,148.2,141.1,0.685,681171.4,681171.4,5253,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537311,1966408.00
05/11/2017 17:15,2,4.926,ACTIVE,216.00,355.58,59.970,1494537303,"201051344000955","219011344069620",29.46,33.00,0,331.83,392.25,146.9,139.9,0.707,699855.1,699855.1,5267,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537312,1966409.00
05/11/2017 17:15,2,2.914,ACTIVE,213.51,423.20,59.996,1494537303,"274151322000094","219011344069620",39.66,38.00,0,401.86,456.27,116.6,110.6,0.451,782893.0,782893.0,5379,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537313,1966410.00
05/11/2017 17:15,2,4.586,ACTIVE,217.35,356.48,60.023,1494537303,"201051344000579","219011344069620",29.02,32.60,0,338.44,393.15,134.8,128.2,0.628,710528.1,710528.1,5252,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537314,1966411.00
05/11/2017 17:15,2,5.035,ACTIVE,216.00,355.88,60.018,1494537303,"201051344000890","219011344069620",29.20,32.00,0,332.73,392.25,148.9,141.8,0.681,693737.9,693737.9,5264,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537315,1966412.00
05/11/2017 17:15,2,4.996,ACTIVE,216.67,357.08,59.954,1494537303,"201051344000438","219011344069620",29.44,32.80,0,333.63,395.85,149.0,141.9,0.698,696548.7,696548.7,5255,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537316,1966413.00
05/11/2017 17:15,2,5.047,ACTIVE,216.22,351.07,60.018,1494537303,"201051344000417","219011344069620",18.75,30.30,0,334.54,376.31,95.9,90.6,0.451,648674.5,648674.5,5281,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537317,1966414.00
05/11/2017 17:15,2,4.477,ACTIVE,212.83,352.57,60.002,1494537303,"274151322000083","219011344069620",28.94,40.00,0,333.03,376.92,131.1,124.6,0.526,947193.7,947193.7,5225,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537318,1966415.00
05/11/2017 17:15,2,4.625,ACTIVE,214.19,362.49,59.991,1494537303,"274151322000076","219011344069620",29.66,37.80,0,333.93,379.02,138.9,132.2,0.544,1009886.9,1009886.9,5219,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537319,1966416.00
05/11/2017 17:15,2,4.543,ACTIVE,216.22,353.47,59.986,1494537303,"201051344000868","219011344069620",28.92,28.50,0,333.03,388.04,133.0,126.5,0.610,691353.4,691353.4,5258,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537320,1966417.00
05/11/2017 17:15,2,4.713,ACTIVE,212.83,358.58,59.981,1494537303,"274151322000095","219011344069620",29.42,42.30,0,332.43,378.42,140.3,133.5,0.535,1000119.4,1000119.4,5222,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537321,1966418.00
05/11/2017 17:15,2,4.557,ACTIVE,217.13,353.17,59.991,1494537303,"201051344000988","219011344069620",18.94,29.30,0,337.84,377.22,87.3,82.4,0.407,623347.5,623347.5,5274,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537321,1966419.00
05/11/2017 17:15,2,5.199,ACTIVE,216.90,355.28,59.975,1494537303,"201051344001025","219011344069620",28.77,33.00,0,334.24,394.65,151.5,144.3,0.685,695863.2,695863.2,5268,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537322,1966420.00
05/11/2017 17:15,2,4.543,ACTIVE,217.13,355.28,60.007,1494537303,"201051344000458","219011344069620",29.06,30.80,0,338.44,391.64,133.8,127.2,0.641,703475.9,703475.9,5242,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537323,1966421.00
05/11/2017 17:15,2,4.584,ACTIVE,217.58,355.58,59.965,1494537303,"201051344000853","219011344069620",28.90,29.50,0,339.04,392.85,134.3,127.7,0.636,704084.0,704084.0,5245,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537324,1966422.00
05/11/2017 17:15,2,5.018,ACTIVE,216.00,356.18,60.002,1494537303,"201051344000685","219011344069620",29.54,32.00,0,333.03,393.15,150.1,142.9,0.729,696682.6,696682.6,5269,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537325,1966423.00
05/11/2017 17:15,2,5.139,ACTIVE,216.67,356.18,60.007,1494537303,"201051344000917","219011344069620",28.98,33.30,0,336.04,396.45,150.9,143.7,0.716,693324.0,693324.0,5258,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537326,1966424.00
05/11/2017 17:15,2,5.115,ACTIVE,216.00,356.18,59.965,1494537303,"201051344001145","219011344069620",29.32,30.50,0,332.73,393.75,151.9,144.7,0.698,701225.9,701225.9,5243,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537327,1966425.00
05/11/2017 17:15,2,5.152,ACTIVE,217.13,356.78,59.954,1494537303,"201051344000651","219011344069620",28.73,35.00,0,337.84,397.05,149.9,142.8,0.689,689669.6,689669.6,5265,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537328,1966426.00
05/11/2017 17:15,2,4.264,ACTIVE,213.06,350.17,59.981,1494537303,"274151322000088","219011344069620",28.59,35.20,0,333.03,375.11,123.4,117.2,0.468,908020.3,908020.3,5225,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537329,1966427.00
05/11/2017 17:15,2,2.943,ACTIVE,214.19,422.00,59.959,1494537303,"274151322000068","219011344069620",39.56,38.60,0,399.76,458.37,118.3,112.3,0.451,783093.1,783093.1,5405,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537330,1966428.00
05/11/2017 17:15,2,5.088,ACTIVE,216.67,355.88,59.944,1494537303,"201051344001135","219011344069620",28.84,35.00,0,333.33,392.55,148.7,141.6,0.685,685232.0,685232.0,5256,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537330,1966429.00
05/11/2017 17:15,2,4.559,ACTIVE,216.00,353.77,59.981,1494537303,"201051344000594","219011344069620",29.28,34.30,0,332.13,388.34,135.2,128.6,0.605,705656.9,705656.9,5255,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537331,1966430.00
05/11/2017 17:15,2,5.105,ACTIVE,216.90,356.78,59.996,1494537303,"201051344001203","219011344069620",28.75,33.00,0,338.14,395.25,148.6,141.5,0.694,694282.6,694282.6,5272,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537332,1966431.00
05/11/2017 17:15,2,4.318,ACTIVE,213.29,354.37,59.991,1494537303,"274151322000054","219011344069620",27.99,37.30,0,333.03,375.41,122.4,116.2,0.468,925766.5,925766.5,5215,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537333,1966432.00
05/11/2017 17:15,2,4.576,ACTIVE,216.67,353.17,59.996,1494537303,"201051344000867","219011344069620",28.78,32.00,0,333.63,387.44,133.3,126.8,0.610,690245.5,690245.5,5272,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537334,1966433.00
05/11/2017 17:15,2,4.871,ACTIVE,216.67,355.88,59.949,1494537303,"201051344001093","219011344069620",29.32,31.30,0,337.24,395.25,144.6,137.6,0.667,693067.4,693067.4,5266,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537335,1966434.00
05/11/2017 17:15,2,4.580,ACTIVE,217.13,356.48,59.970,1494537303,"201051344000900","219011344069620",28.96,28.50,0,337.54,392.85,134.3,127.7,0.610,711750.3,711750.3,5248,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537336,1966435.00
05/11/2017 17:15,2,4.459,ACTIVE,216.90,354.97,59.981,1494537303,"201051344000648","219011344069620",28.92,29.30,0,338.14,391.94,130.5,124.0,0.610,700822.8,700822.8,5247,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537337,1966436.00
05/11/2017 17:15,2,4.508,ACTIVE,217.13,354.97,59.996,1494537303,"201051344000569","219011344069620",29.30,29.30,0,337.54,391.64,133.7,127.1,0.632,714048.2,714048.2,5236,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537338,1966437.00
05/11/2017 17:15,2,4.531,ACTIVE,217.35,356.48,59.996,1494537303,"201051344000983","219011344069620",29.34,30.00,0,337.54,391.64,134.8,128.1,0.650,704476.9,704476.9,5248,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537339,1966438.00
05/11/2017 17:15,2,4.557,ACTIVE,217.35,354.67,59.996,1494537303,"201051344001158","219011344069620",28.69,31.50,0,337.84,391.94,132.3,125.8,0.623,689898.2,689898.2,5255,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537339,1966439.00
05/11/2017 17:15,2,4.447,ACTIVE,217.35,356.78,59.965,1494537303,"201051344000576","219011344069620",29.18,29.50,0,338.14,392.85,131.3,124.8,0.614,704626.5,704626.5,5243,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537340,1966440.00
05/11/2017 17:15,2,4.316,ACTIVE,213.74,359.48,59.986,1494537303,"274151322000087","219011344069620",28.80,45.30,0,331.83,374.81,125.8,119.5,0.464,898314.1,898314.1,5313,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494537341,1966441.00
05/11/2017 17:30,2,4.080,ACTIVE,216.67,353.47,59.996,1494538203,"201051344000645","219011344069620",28.65,30.50,0,335.44,387.14,118.5,112.4,0.548,703538.8,703538.8,5238,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538204,1966442.00
05/11/2017 17:30,2,3.848,ACTIVE,213.29,342.35,59.933,1494538203,"274151322000085","219011344069620",27.65,39.80,0,333.63,370.90,107.8,102.1,0.411,922451.2,922451.2,5213,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538205,1966443.00
05/11/2017 17:30,2,4.068,ACTIVE,216.22,354.07,59.981,1494538203,"201051344000633","219011344069620",29.02,32.20,0,334.54,386.53,119.7,113.6,0.583,689811.2,689811.2,5272,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538206,1966444.00
05/11/2017 17:30,2,4.012,ACTIVE,216.90,354.67,59.970,1494538203,"201051344000469","219011344069620",29.24,29.50,0,334.24,388.34,118.8,112.8,0.561,692859.2,692859.2,5251,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538207,1966445.00
05/11/2017 17:30,2,4.611,ACTIVE,215.77,354.67,59.938,1494538203,"201051344000646","219011344069620",28.92,30.80,0,332.13,390.74,135.1,128.5,0.636,686853.1,686853.1,5262,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538208,1966446.00
05/11/2017 17:30,2,3.932,ACTIVE,212.83,345.66,59.970,1494538203,"274151322000052","219011344069620",28.98,37.80,0,332.73,373.61,115.3,109.4,0.455,956902.3,956902.3,5223,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538209,1966447.00
05/11/2017 17:30,2,4.854,ACTIVE,216.67,354.37,59.965,1494538203,"201051344000585","219011344069620",28.65,32.60,0,333.93,392.55,140.9,134.1,0.663,698228.9,698228.9,5267,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538210,1966448.00
05/11/2017 17:30,2,4.543,ACTIVE,215.54,352.27,59.917,1494538203,"201051344001230","219011344069620",29.30,30.30,0,331.53,388.34,134.8,128.2,0.641,691419.8,691419.8,5258,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538211,1966449.00
05/11/2017 17:30,2,4.646,ACTIVE,216.67,354.67,59.959,1494538203,"201051344000582","219011344069620",28.67,34.80,0,333.33,392.25,135.0,128.3,0.628,681204.9,681204.9,5254,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538212,1966450.00
05/11/2017 17:30,2,4.570,ACTIVE,215.77,354.07,59.996,1494538203,"201051344000955","219011344069620",28.84,34.00,0,332.13,390.14,133.5,126.9,0.636,699888.3,699888.3,5268,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538213,1966451.00
05/11/2017 17:30,2,2.627,ACTIVE,213.29,420.50,59.959,1494538203,"274151322000094","219011344069620",38.92,38.40,0,398.56,451.76,104.2,98.7,0.407,782919.0,782919.0,5380,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538214,1966452.00
05/11/2017 17:30,2,4.102,ACTIVE,216.67,353.17,59.965,1494538203,"201051344000579","219011344069620",29.06,32.60,0,334.54,387.74,120.7,114.5,0.561,710558.3,710558.3,5253,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538215,1966453.00
05/11/2017 17:30,2,4.658,ACTIVE,215.77,354.07,60.002,1494538203,"201051344000890","219011344069620",28.75,31.50,0,332.73,389.84,135.7,129.0,0.628,693771.6,693771.6,5265,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538216,1966454.00
05/11/2017 17:30,2,4.500,ACTIVE,216.22,354.07,59.986,1494538203,"201051344000438","219011344069620",29.64,33.30,0,333.33,391.04,135.1,128.5,0.645,696582.2,696582.2,5256,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538216,1966455.00
05/11/2017 17:30,2,4.523,ACTIVE,216.00,349.56,59.986,1494538203,"201051344000417","219011344069620",19.04,30.30,0,318.00,389.84,87.2,82.3,0.411,648696.0,648696.0,5282,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538217,1966456.00
05/11/2017 17:30,2,3.979,ACTIVE,213.06,347.46,59.959,1494538203,"274151322000083","219011344069620",29.14,38.40,0,330.93,374.21,117.4,111.4,0.473,947223.1,947223.1,5226,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538218,1966457.00
05/11/2017 17:30,2,4.094,ACTIVE,213.96,350.77,59.965,1494538203,"274151322000076","219011344069620",29.84,37.00,0,333.63,376.62,123.7,117.5,0.486,1009917.9,1009917.9,5220,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538219,1966458.00
05/11/2017 17:30,2,4.078,ACTIVE,216.00,352.87,59.970,1494538203,"201051344000868","219011344069620",28.82,29.50,0,333.33,385.03,119.1,113.0,0.548,691383.3,691383.3,5259,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538220,1966459.00
05/11/2017 17:30,2,4.193,ACTIVE,213.06,358.88,59.975,1494538203,"274151322000095","219011344069620",29.54,41.00,0,332.43,375.41,125.5,119.2,0.473,1000150.8,1000150.8,5223,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538221,1966460.00
05/11/2017 17:30,2,4.064,ACTIVE,216.67,360.99,59.981,1494538203,"201051344000988","219011344069620",18.92,29.00,0,318.61,396.45,77.9,73.3,0.672,623366.9,623366.9,5275,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538222,1966461.00
05/11/2017 17:30,2,4.744,ACTIVE,216.45,354.37,59.933,1494538203,"201051344001025","219011344069620",28.67,33.80,0,333.33,391.64,137.7,131.0,0.623,695897.5,695897.5,5269,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538223,1966462.00
05/11/2017 17:30,2,4.090,ACTIVE,216.90,353.47,60.007,1494538203,"201051344000458","219011344069620",28.80,31.80,0,335.44,387.74,119.3,113.3,0.570,703505.8,703505.8,5243,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538224,1966463.00
05/11/2017 17:30,2,4.070,ACTIVE,217.35,354.97,59.975,1494538203,"201051344000853","219011344069620",29.06,30.00,0,338.74,389.54,119.7,113.6,0.566,704114.1,704114.1,5246,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538225,1966464.00
05/11/2017 17:30,2,4.633,ACTIVE,215.54,355.28,59.954,1494538203,"201051344000685","219011344069620",29.00,32.00,0,333.33,391.34,136.0,129.4,0.658,696716.5,696716.5,5270,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538226,1966465.00
05/11/2017 17:30,2,4.654,ACTIVE,216.45,354.07,60.002,1494538203,"201051344000917","219011344069620",29.04,33.30,0,332.43,391.64,137.0,130.3,0.645,693358.1,693358.1,5259,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538227,1966466.00
05/11/2017 17:30,2,4.658,ACTIVE,215.77,353.17,60.002,1494538203,"201051344001145","219011344069620",29.20,31.00,0,333.33,391.64,137.7,131.0,0.645,701260.2,701260.2,5244,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538227,1966467.00
05/11/2017 17:30,2,4.656,ACTIVE,216.67,355.58,59.986,1494538203,"201051344000651","219011344069620",28.75,35.80,0,333.93,391.94,135.7,129.0,0.623,689703.4,689703.4,5266,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538228,1966468.00
05/11/2017 17:30,2,3.803,ACTIVE,213.29,350.47,59.991,1494538203,"274151322000088","219011344069620",28.29,35.80,0,332.43,372.11,108.9,103.2,0.415,908047.7,908047.7,5226,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538229,1966469.00
05/11/2017 17:30,2,2.508,ACTIVE,214.19,437.33,59.991,1494538203,"274151322000068","219011344069620",40.49,38.20,0,395.85,452.96,103.2,97.7,0.384,783119.3,783119.3,5406,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538230,1966470.00
05/11/2017 17:30,2,4.627,ACTIVE,216.22,353.47,59.970,1494538203,"201051344001135","219011344069620",28.75,35.20,0,333.33,390.44,134.6,128.0,0.623,685265.5,685265.5,5257,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538231,1966471.00
05/11/2017 17:30,2,4.043,ACTIVE,215.54,352.27,59.991,1494538203,"201051344000594","219011344069620",29.42,33.50,0,331.23,385.03,120.5,114.4,0.561,705687.1,705687.1,5256,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538232,1966472.00
05/11/2017 17:30,2,4.629,ACTIVE,216.67,354.67,59.996,1494538203,"201051344001203","219011344069620",28.78,33.50,0,334.84,391.94,135.0,128.4,0.628,694316.2,694316.2,5273,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538233,1966473.00
05/11/2017 17:30,2,3.859,ACTIVE,213.29,356.48,59.965,1494538203,"274151322000054","219011344069620",27.81,36.80,0,332.73,373.31,108.7,103.0,0.415,925793.7,925793.7,5216,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538234,1966474.00
05/11/2017 17:30,2,4.074,ACTIVE,216.22,352.57,59.975,1494538203,"201051344000867","219011344069620",28.80,31.30,0,333.93,385.03,119.0,112.9,0.552,690275.3,690275.3,5273,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538235,1966475.00
05/11/2017 17:30,2,4.494,ACTIVE,216.67,355.28,59.981,1494538203,"201051344001093","219011344069620",28.80,31.30,0,333.93,390.14,131.1,124.6,0.601,693100.0,693100.0,5267,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538236,1966476.00
05/11/2017 17:30,2,4.051,ACTIVE,216.45,353.47,59.933,1494538203,"201051344000900","219011344069620",29.18,28.30,0,333.93,387.74,119.7,113.6,0.548,711780.4,711780.4,5249,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538236,1966477.00
05/11/2017 17:30,2,3.904,ACTIVE,216.67,353.17,59.965,1494538203,"201051344000648","219011344069620",29.36,29.30,0,334.84,386.53,116.1,110.1,0.552,700852.0,700852.0,5248,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538237,1966478.00
05/11/2017 17:30,2,4.055,ACTIVE,216.67,353.17,59.944,1494538203,"201051344000569","219011344069620",29.02,29.80,0,333.93,385.93,119.2,113.1,0.557,714078.1,714078.1,5237,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538238,1966479.00
05/11/2017 17:30,2,4.045,ACTIVE,216.67,353.77,59.991,1494538203,"201051344000983","219011344069620",29.34,30.30,0,334.84,385.93,120.2,114.0,0.575,704507.0,704507.0,5249,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538239,1966480.00
05/11/2017 17:30,2,4.055,ACTIVE,216.90,353.77,60.002,1494538203,"201051344001158","219011344069620",28.65,31.80,0,335.14,388.04,117.7,111.7,0.552,689927.8,689927.8,5256,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538240,1966481.00
05/11/2017 17:30,2,3.967,ACTIVE,216.90,353.77,59.981,1494538203,"201051344000576","219011344069620",29.02,29.30,0,335.74,388.04,116.7,110.7,0.548,704655.8,704655.8,5244,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538241,1966482.00
05/11/2017 17:30,2,3.836,ACTIVE,213.29,349.56,59.965,1494538203,"274151322000087","219011344069620",28.71,45.80,0,333.03,371.81,111.5,105.7,0.411,898342.1,898342.1,5314,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494538242,1966483.00
05/11/2017 17:45,2,3.465,ACTIVE,216.22,352.27,60.002,1494539104,"201051344000645","219011344069620",29.02,29.00,0,337.54,381.73,101.8,96.4,0.473,703565.1,703565.1,5239,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539105,1966484.00
05/11/2017 17:45,2,3.303,ACTIVE,213.29,346.86,59.965,1494539104,"274151322000085","219011344069620",27.77,38.80,0,333.93,367.00,92.9,87.7,0.349,922475.0,922475.0,5214,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539106,1966485.00
05/11/2017 17:45,2,3.502,ACTIVE,216.00,352.57,60.002,1494539104,"201051344000633","219011344069620",29.08,31.00,0,336.04,382.33,103.2,97.7,0.504,689837.7,689837.7,5273,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539107,1966486.00
05/11/2017 17:45,2,3.422,ACTIVE,216.45,351.97,60.007,1494539104,"201051344000469","219011344069620",29.64,26.80,0,336.34,381.12,102.7,97.2,0.486,692885.7,692885.7,5252,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539108,1966487.00
05/11/2017 17:45,2,4.070,ACTIVE,215.32,352.57,59.975,1494539104,"201051344000646","219011344069620",29.02,31.00,0,332.43,384.43,119.6,113.5,0.561,686883.3,686883.3,5263,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539108,1966488.00
05/11/2017 17:45,2,3.361,ACTIVE,213.29,354.67,59.986,1494539104,"274151322000052","219011344069620",28.90,37.50,0,333.33,370.00,98.4,93.1,0.380,956927.5,956927.5,5224,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539109,1966489.00
05/11/2017 17:45,2,4.311,ACTIVE,216.45,354.67,59.986,1494539104,"201051344000585","219011344069620",28.80,32.80,0,333.03,385.63,125.8,119.5,0.592,698260.6,698260.6,5268,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539110,1966490.00
05/11/2017 17:45,2,4.004,ACTIVE,215.32,350.47,59.981,1494539104,"201051344001230","219011344069620",29.44,30.00,0,333.03,384.43,119.5,113.4,0.570,691450.0,691450.0,5259,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539111,1966491.00
05/11/2017 17:45,2,4.072,ACTIVE,216.45,353.77,60.012,1494539104,"201051344000582","219011344069620",28.98,33.50,0,333.63,386.53,119.5,113.4,0.561,681235.1,681235.1,5255,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539112,1966492.00
05/11/2017 17:45,2,3.965,ACTIVE,215.32,352.27,59.986,1494539104,"201051344000955","219011344069620",29.26,33.50,0,332.13,383.53,117.5,111.5,0.561,699917.9,699917.9,5269,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539113,1966493.00
05/11/2017 17:45,2,2.232,ACTIVE,213.29,422.90,59.970,1494539104,"274151322000094","219011344069620",39.14,38.20,0,398.86,449.65,88.2,83.2,0.340,782941.7,782941.7,5381,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539114,1966494.00
05/11/2017 17:45,2,3.523,ACTIVE,216.22,351.67,59.975,1494539104,"201051344000579","219011344069620",29.10,31.80,0,338.44,382.03,103.9,98.3,0.486,710584.9,710584.9,5254,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539115,1966495.00
05/11/2017 17:45,2,4.107,ACTIVE,215.32,352.87,60.007,1494539104,"201051344000890","219011344069620",28.88,30.80,0,332.73,384.73,120.2,114.1,0.552,693801.9,693801.9,5266,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539116,1966496.00
05/11/2017 17:45,2,4.004,ACTIVE,215.77,353.47,60.007,1494539104,"201051344000438","219011344069620",29.38,32.80,0,333.63,385.03,119.0,112.9,0.566,696612.3,696612.3,5257,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539116,1966497.00
05/11/2017 17:45,2,3.947,ACTIVE,215.77,360.08,59.996,1494539104,"201051344000417","219011344069620",19.24,30.00,0,318.30,390.74,76.9,72.3,0.658,648715.3,648715.3,5283,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539117,1966498.00
05/11/2017 17:45,2,3.434,ACTIVE,213.06,355.58,60.007,1494539104,"274151322000083","219011344069620",28.98,38.00,0,333.03,369.70,100.7,95.2,0.402,947248.8,947248.8,5227,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539118,1966499.00
05/11/2017 17:45,2,3.555,ACTIVE,213.74,343.25,59.975,1494539104,"274151322000076","219011344069620",29.40,37.00,0,334.84,372.41,105.8,100.2,0.415,1009945.1,1009945.1,5221,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539119,1966500.00
05/11/2017 17:45,2,3.479,ACTIVE,215.54,351.07,59.970,1494539104,"201051344000868","219011344069620",29.10,28.30,0,332.43,379.92,102.6,97.1,0.477,691409.7,691409.7,5260,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539120,1966501.00
05/11/2017 17:45,2,3.646,ACTIVE,213.06,348.96,59.970,1494539104,"274151322000095","219011344069620",29.30,40.40,0,332.73,372.11,108.2,102.5,0.411,1000178.5,1000178.5,5224,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539121,1966502.00
05/11/2017 17:45,2,3.496,ACTIVE,216.22,358.88,60.007,1494539104,"201051344000988","219011344069620",19.06,26.80,0,335.74,394.95,67.4,63.1,0.570,623384.0,623384.0,5276,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539122,1966503.00
05/11/2017 17:45,2,4.182,ACTIVE,215.77,353.47,59.981,1494539104,"201051344001025","219011344069620",29.00,33.00,0,333.33,385.03,122.8,116.6,0.566,695928.5,695928.5,5270,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539123,1966504.00
05/11/2017 17:45,2,3.475,ACTIVE,216.00,351.37,60.002,1494539104,"201051344000458","219011344069620",29.26,30.00,0,337.84,381.73,103.0,97.5,0.495,703532.3,703532.3,5244,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539124,1966505.00
05/11/2017 17:45,2,3.504,ACTIVE,216.67,352.87,60.002,1494539104,"201051344000853","219011344069620",29.18,29.00,0,339.04,384.13,103.6,98.1,0.491,704140.8,704140.8,5247,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539125,1966506.00
05/11/2017 17:45,2,4.062,ACTIVE,215.32,354.07,59.986,1494539104,"201051344000685","219011344069620",29.28,32.00,0,332.73,385.03,120.4,114.3,0.592,696747.0,696747.0,5271,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539126,1966507.00
05/11/2017 17:45,2,4.127,ACTIVE,216.00,353.47,59.986,1494539104,"201051344000917","219011344069620",29.22,33.30,0,332.73,385.63,122.1,115.9,0.579,693389.0,693389.0,5260,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539126,1966508.00
05/11/2017 17:45,2,4.127,ACTIVE,215.32,353.47,59.996,1494539104,"201051344001145","219011344069620",29.36,30.50,0,333.03,385.33,122.6,116.4,0.566,701291.2,701291.2,5245,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539127,1966509.00
05/11/2017 17:45,2,4.098,ACTIVE,216.22,354.37,59.991,1494539104,"201051344000651","219011344069620",29.04,34.50,0,334.24,385.03,120.6,114.5,0.561,689733.8,689733.8,5267,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539128,1966510.00
05/11/2017 17:45,2,3.254,ACTIVE,213.06,344.15,60.007,1494539104,"274151322000088","219011344069620",28.25,35.60,0,333.33,367.60,93.2,88.0,0.349,908071.6,908071.6,5227,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539129,1966511.00
