ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 17:45,2,2.148,ACTIVE,213.96,427.71,60.002,1494539104,"274151322000068","219011344069620",40.41,38.20,0,397.35,450.86,88.4,83.4,0.327,783142.1,783142.1,5407,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539130,1966512.00
05/11/2017 17:45,2,4.059,ACTIVE,215.77,353.17,59.986,1494539104,"201051344001135","219011344069620",29.06,35.20,0,333.03,384.13,119.5,113.4,0.557,685295.7,685295.7,5258,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539131,1966513.00
05/11/2017 17:45,2,3.492,ACTIVE,215.32,351.37,59.965,1494539104,"201051344000594","219011344069620",29.28,33.30,0,331.83,380.52,103.5,98.0,0.482,705713.8,705713.8,5257,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539132,1966514.00
05/11/2017 17:45,2,4.070,ACTIVE,216.22,352.87,60.007,1494539104,"201051344001203","219011344069620",29.10,32.80,0,335.14,385.93,120.0,113.9,0.561,694346.5,694346.5,5274,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539133,1966515.00
05/11/2017 17:45,2,3.277,ACTIVE,213.29,343.55,59.970,1494539104,"274151322000054","219011344069620",28.05,36.50,0,333.03,368.20,93.1,88.0,0.362,925817.6,925817.6,5217,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539135,1966516.00
05/11/2017 17:45,2,3.459,ACTIVE,215.77,350.77,59.975,1494539104,"201051344000867","219011344069620",29.28,29.50,0,334.24,379.62,102.6,97.1,0.473,690301.8,690301.8,5274,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539136,1966517.00
05/11/2017 17:45,2,3.895,ACTIVE,216.22,353.47,60.002,1494539104,"201051344001093","219011344069620",29.42,31.30,0,334.24,383.83,116.0,110.1,0.535,693129.5,693129.5,5268,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539137,1966518.00
05/11/2017 17:45,2,3.432,ACTIVE,216.00,352.57,60.002,1494539104,"201051344000900","219011344069620",29.56,27.30,0,336.94,381.73,102.8,97.3,0.477,711807.0,711807.0,5250,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539137,1966519.00
05/11/2017 17:45,2,3.361,ACTIVE,216.22,351.37,59.991,1494539104,"201051344000648","219011344069620",29.28,28.30,0,336.94,380.22,99.8,94.4,0.473,700877.7,700877.7,5249,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539138,1966520.00
05/11/2017 17:45,2,3.453,ACTIVE,216.22,352.27,59.986,1494539104,"201051344000569","219011344069620",29.34,29.00,0,337.84,381.12,102.6,97.1,0.486,714104.6,714104.6,5238,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539139,1966521.00
05/11/2017 17:45,2,3.482,ACTIVE,216.45,352.27,59.965,1494539104,"201051344000983","219011344069620",29.46,29.30,0,337.24,381.12,104.0,98.4,0.499,704533.8,704533.8,5250,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539140,1966522.00
05/11/2017 17:45,2,3.480,ACTIVE,216.45,351.97,59.959,1494539104,"201051344001158","219011344069620",28.78,30.50,0,336.64,380.22,101.6,96.1,0.477,689953.9,689953.9,5257,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539141,1966523.00
05/11/2017 17:45,2,3.363,ACTIVE,216.45,352.87,59.991,1494539104,"201051344000576","219011344069620",29.40,27.80,0,337.24,382.63,100.2,94.8,0.468,704681.8,704681.8,5245,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539142,1966524.00
05/11/2017 17:45,2,3.301,ACTIVE,213.29,345.06,59.991,1494539104,"274151322000087","219011344069620",28.75,45.50,0,333.63,367.90,96.1,90.8,0.354,898366.8,898366.8,5315,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494539143,1966525.00
05/11/2017 18:00,2,2.871,ACTIVE,216.00,350.47,59.959,1494540003,"201051344000645","219011344069620",29.24,28.30,0,336.04,376.01,85.1,80.2,0.389,703587.0,703587.0,5240,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540005,1966526.00
05/11/2017 18:00,2,2.740,ACTIVE,213.29,348.66,59.965,1494540003,"274151322000085","219011344069620",28.07,37.80,0,333.93,363.09,77.9,73.2,0.296,922495.0,922495.0,5215,0,0,0,L,1151911521,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540006,1966527.00
05/11/2017 18:00,2,2.916,ACTIVE,215.54,351.37,59.970,1494540003,"201051344000633","219011344069620",29.38,30.30,0,335.74,376.62,86.8,81.9,0.411,689860.0,689860.0,5274,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540007,1966528.00
05/11/2017 18:00,2,2.879,ACTIVE,216.00,351.07,59.975,1494540003,"201051344000469","219011344069620",29.50,27.30,0,335.14,376.62,86.0,81.1,0.411,692907.8,692907.8,5253,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540008,1966529.00
05/11/2017 18:00,2,3.578,ACTIVE,215.32,351.97,59.949,1494540003,"201051344000646","219011344069620",28.75,31.00,0,332.73,379.92,104.2,98.7,0.499,686909.7,686909.7,5264,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540008,1966530.00
05/11/2017 18:00,2,2.781,ACTIVE,212.83,351.07,59.996,1494540003,"274151322000052","219011344069620",29.38,36.30,0,333.03,365.19,82.8,78.0,0.323,956948.8,956948.8,5225,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540009,1966531.00
05/11/2017 18:00,2,3.732,ACTIVE,216.22,351.67,59.949,1494540003,"201051344000585","219011344069620",29.38,32.40,0,333.93,382.03,111.1,105.3,0.517,698288.6,698288.6,5269,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540010,1966532.00
05/11/2017 18:00,2,3.430,ACTIVE,215.09,350.17,59.986,1494540003,"201051344001230","219011344069620",29.94,29.50,0,332.43,379.92,104.0,98.5,0.499,691476.4,691476.4,5260,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540011,1966533.00
05/11/2017 18:00,2,3.541,ACTIVE,216.22,352.57,60.002,1494540003,"201051344000582","219011344069620",29.20,33.80,0,334.54,381.12,104.8,99.2,0.486,681261.5,681261.5,5256,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540012,1966534.00
05/11/2017 18:00,2,3.439,ACTIVE,215.32,350.17,59.996,1494540003,"201051344000955","219011344069620",29.36,33.80,0,333.33,379.02,102.3,96.8,0.482,699943.9,699943.9,5270,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540013,1966535.00
05/11/2017 18:00,2,1.867,ACTIVE,213.29,420.80,59.975,1494540003,"274151322000094","219011344069620",39.18,35.80,0,393.15,461.38,74.4,69.9,0.521,782960.7,782960.7,5382,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540014,1966536.00
05/11/2017 18:00,2,2.949,ACTIVE,215.77,349.86,59.965,1494540003,"201051344000579","219011344069620",29.34,31.30,0,335.44,376.01,87.6,82.7,0.411,710607.4,710607.4,5255,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540015,1966537.00
05/11/2017 18:00,2,3.547,ACTIVE,215.32,351.67,60.007,1494540003,"201051344000890","219011344069620",29.26,30.00,0,333.33,379.62,105.2,99.6,0.477,693828.5,693828.5,5267,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540016,1966538.00
05/11/2017 18:00,2,3.459,ACTIVE,215.77,352.57,59.981,1494540003,"201051344000438","219011344069620",29.64,33.00,0,334.24,380.22,103.8,98.2,0.495,696638.7,696638.7,5258,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540017,1966539.00
05/11/2017 18:00,2,3.486,ACTIVE,215.54,357.68,60.007,1494540003,"201051344000417","219011344069620",19.12,28.00,0,334.54,391.04,67.6,63.3,0.579,648732.2,648732.2,5284,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540017,1966540.00
05/11/2017 18:00,2,2.861,ACTIVE,212.83,347.76,60.002,1494540003,"274151322000083","219011344069620",29.38,37.50,0,333.03,365.49,85.1,80.2,0.331,947270.7,947270.7,5228,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540018,1966541.00
05/11/2017 18:00,2,2.953,ACTIVE,213.74,354.37,59.959,1494540003,"274151322000076","219011344069620",29.86,35.40,0,334.84,367.00,89.3,84.3,0.349,1009968.0,1009968.0,5222,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540019,1966542.00
05/11/2017 18:00,2,2.869,ACTIVE,215.32,349.26,59.975,1494540003,"201051344000868","219011344069620",29.54,27.50,0,334.24,374.81,85.8,80.9,0.393,691431.8,691431.8,5261,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540020,1966543.00
05/11/2017 18:00,2,3.068,ACTIVE,212.83,342.95,59.975,1494540003,"274151322000095","219011344069620",29.54,39.30,0,333.33,365.80,91.8,86.7,0.345,1000202.1,1000202.1,5225,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540021,1966544.00
05/11/2017 18:00,2,2.959,ACTIVE,215.77,356.18,59.975,1494540003,"201051344000988","219011344069620",18.91,26.00,0,335.14,387.44,56.6,52.8,0.486,623398.4,623398.4,5277,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540022,1966545.00
05/11/2017 18:00,2,3.650,ACTIVE,216.00,350.47,60.012,1494540003,"201051344001025","219011344069620",29.10,32.40,0,333.63,381.42,107.5,101.8,0.486,695955.6,695955.6,5271,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540023,1966546.00
05/11/2017 18:00,2,2.912,ACTIVE,215.77,349.56,60.002,1494540003,"201051344000458","219011344069620",29.34,29.80,0,336.04,375.41,86.5,81.6,0.420,703554.6,703554.6,5245,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540024,1966547.00
05/11/2017 18:00,2,2.918,ACTIVE,216.45,351.07,59.975,1494540003,"201051344000853","219011344069620",29.42,28.30,0,338.74,378.12,86.9,82.0,0.407,704163.1,704163.1,5248,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540025,1966548.00
05/11/2017 18:00,2,3.514,ACTIVE,215.32,351.97,59.965,1494540003,"201051344000685","219011344069620",29.54,31.00,0,333.63,380.52,105.1,99.5,0.517,696773.6,696773.6,5272,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540026,1966549.00
05/11/2017 18:00,2,3.602,ACTIVE,216.00,351.37,59.991,1494540003,"201051344000917","219011344069620",29.28,32.40,0,332.73,381.42,106.8,101.2,0.504,693416.0,693416.0,5261,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540026,1966550.00
05/11/2017 18:00,2,3.617,ACTIVE,215.54,351.97,59.959,1494540003,"201051344001145","219011344069620",29.28,30.30,0,333.63,381.12,107.4,101.7,0.499,701318.3,701318.3,5246,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540027,1966551.00
05/11/2017 18:00,2,3.580,ACTIVE,216.22,352.27,59.996,1494540003,"201051344000651","219011344069620",29.08,34.30,0,336.04,381.42,105.5,99.9,0.491,689760.5,689760.5,5268,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540028,1966552.00
05/11/2017 18:00,2,2.648,ACTIVE,212.83,342.95,59.981,1494540003,"274151322000088","219011344069620",28.98,34.50,0,333.03,361.89,77.7,73.1,0.296,908091.7,908091.7,5228,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540029,1966553.00
05/11/2017 18:00,2,1.854,ACTIVE,213.51,436.43,59.991,1494540003,"274151322000068","219011344069620",39.32,35.60,0,400.96,457.47,74.0,69.5,0.508,783161.3,783161.3,5408,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540030,1966554.00
05/11/2017 18:00,2,3.566,ACTIVE,215.77,349.86,59.970,1494540003,"201051344001135","219011344069620",28.96,34.00,0,333.63,380.22,104.7,99.1,0.495,685322.2,685322.2,5259,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540031,1966555.00
05/11/2017 18:00,2,2.910,ACTIVE,215.09,350.17,59.981,1494540003,"201051344000594","219011344069620",29.56,32.60,0,332.73,375.41,87.2,82.3,0.407,705736.2,705736.2,5258,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540032,1966556.00
05/11/2017 18:00,2,3.502,ACTIVE,216.00,351.07,59.996,1494540003,"201051344001203","219011344069620",29.50,32.00,0,335.74,381.42,104.6,99.0,0.486,694373.0,694373.0,5275,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540033,1966557.00
05/11/2017 18:00,2,2.736,ACTIVE,213.06,351.97,59.975,1494540003,"274151322000054","219011344069620",28.17,35.60,0,333.33,362.79,78.0,73.4,0.292,925837.7,925837.7,5218,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540034,1966558.00
05/11/2017 18:00,2,2.871,ACTIVE,215.54,348.96,59.981,1494540003,"201051344000867","219011344069620",29.62,29.30,0,334.84,374.51,86.2,81.2,0.393,690323.9,690323.9,5275,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540035,1966559.00
05/11/2017 18:00,2,3.381,ACTIVE,216.00,351.07,59.986,1494540003,"201051344001093","219011344069620",29.42,30.00,0,335.14,380.22,100.8,95.3,0.468,693155.0,693155.0,5269,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540036,1966560.00
05/11/2017 18:00,2,2.865,ACTIVE,215.77,350.77,59.986,1494540003,"201051344000900","219011344069620",29.54,26.30,0,335.44,374.81,85.7,80.8,0.398,711829.2,711829.2,5251,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540037,1966561.00
05/11/2017 18:00,2,2.801,ACTIVE,215.77,349.26,59.981,1494540003,"201051344000648","219011344069620",29.28,27.50,0,336.34,375.71,83.0,78.2,0.393,700899.2,700899.2,5250,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540038,1966562.00
05/11/2017 18:00,2,2.875,ACTIVE,215.77,349.86,59.991,1494540003,"201051344000569","219011344069620",29.54,28.80,0,334.84,375.11,86.0,81.1,0.402,714126.8,714126.8,5239,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540039,1966563.00
05/11/2017 18:00,2,2.920,ACTIVE,215.77,350.77,59.986,1494540003,"201051344000983","219011344069620",29.38,28.30,0,334.54,375.41,86.9,82.0,0.415,704556.2,704556.2,5251,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540040,1966564.00
05/11/2017 18:00,2,2.883,ACTIVE,215.77,349.56,60.002,1494540003,"201051344001158","219011344069620",29.00,30.00,0,335.44,375.11,84.7,79.8,0.398,689975.8,689975.8,5258,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540041,1966565.00
05/11/2017 18:00,2,2.766,ACTIVE,216.00,350.77,59.996,1494540003,"201051344000576","219011344069620",29.62,27.30,0,337.54,375.41,83.0,78.2,0.389,704703.3,704703.3,5246,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540041,1966566.00
05/11/2017 18:00,2,2.742,ACTIVE,213.06,354.37,59.991,1494540003,"274151322000087","219011344069620",28.88,44.80,0,333.03,362.19,80.3,75.6,0.292,898387.5,898387.5,5316,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540042,1966567.00
05/11/2017 18:15,2,2.311,ACTIVE,215.32,358.28,60.023,1494540904,"201051344000645","219011344069620",29.26,27.00,0,321.31,395.25,68.5,64.2,0.561,703604.8,703604.8,5241,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540905,1966568.00
05/11/2017 18:15,2,2.203,ACTIVE,213.06,357.98,59.986,1494540904,"274151322000085","219011344069620",28.51,32.80,0,329.43,377.82,63.5,59.3,0.438,922511.3,922511.3,5216,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540906,1966569.00
05/11/2017 18:15,2,2.361,ACTIVE,214.87,360.08,59.996,1494540904,"201051344000633","219011344069620",29.56,28.00,0,320.41,397.05,70.8,66.4,0.610,689878.3,689878.3,5275,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540907,1966570.00
05/11/2017 18:15,2,2.361,ACTIVE,215.09,360.38,59.986,1494540904,"201051344000469","219011344069620",29.04,26.30,0,317.40,395.25,69.5,65.2,0.592,692925.8,692925.8,5254,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540907,1966571.00
05/11/2017 18:15,2,3.035,ACTIVE,214.87,351.37,60.012,1494540904,"201051344000646","219011344069620",29.50,28.50,0,333.93,376.01,90.7,85.6,0.429,686932.5,686932.5,5265,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540908,1966572.00
05/11/2017 18:15,2,2.250,ACTIVE,212.61,360.99,59.970,1494540904,"274151322000052","219011344069620",29.82,31.80,0,327.62,378.42,67.9,63.6,0.473,956966.3,956966.3,5226,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540909,1966573.00
05/11/2017 18:15,2,3.244,ACTIVE,215.54,350.47,60.018,1494540904,"201051344000585","219011344069620",29.52,30.30,0,333.93,378.42,97.1,91.8,0.446,698312.9,698312.9,5270,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540910,1966574.00
05/11/2017 18:15,2,2.943,ACTIVE,214.87,348.66,59.996,1494540904,"201051344001230","219011344069620",30.06,27.80,0,333.93,374.81,89.7,84.6,0.420,691499.0,691499.0,5261,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540911,1966575.00
05/11/2017 18:15,2,3.055,ACTIVE,215.77,349.86,60.018,1494540904,"201051344000582","219011344069620",29.24,32.80,0,334.24,377.82,90.6,85.5,0.420,681284.2,681284.2,5257,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540912,1966576.00
05/11/2017 18:15,2,2.939,ACTIVE,214.64,348.96,60.023,1494540904,"201051344000955","219011344069620",29.70,31.30,0,334.24,374.21,88.5,83.5,0.411,699966.1,699966.1,5271,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540913,1966577.00
05/11/2017 18:15,2,1.439,ACTIVE,213.06,433.42,59.981,1494540904,"274151322000094","219011344069620",40.59,32.40,0,393.45,461.98,58.9,54.9,0.415,782976.1,782976.1,5383,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540914,1966578.00
05/11/2017 18:15,2,2.373,ACTIVE,215.32,360.38,59.986,1494540904,"201051344000579","219011344069620",29.82,28.80,0,321.31,395.55,71.7,67.3,0.619,710625.9,710625.9,5256,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540915,1966579.00
05/11/2017 18:15,2,3.033,ACTIVE,214.64,348.36,60.002,1494540904,"201051344000890","219011344069620",29.56,28.50,0,334.54,375.11,90.9,85.8,0.420,693851.4,693851.4,5268,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540916,1966580.00
05/11/2017 18:15,2,2.961,ACTIVE,215.32,349.56,59.944,1494540904,"201051344000438","219011344069620",29.98,31.30,0,334.54,376.62,89.9,84.9,0.438,696661.3,696661.3,5259,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540917,1966581.00
05/11/2017 18:15,2,3.008,ACTIVE,215.32,354.67,59.996,1494540904,"201051344000417","219011344069620",19.20,26.00,0,333.63,384.43,58.5,54.5,0.499,648746.7,648746.7,5285,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540918,1966582.00
05/11/2017 18:15,2,2.346,ACTIVE,212.38,359.18,59.965,1494540904,"274151322000083","219011344069620",29.52,32.60,0,329.43,378.42,70.2,65.8,0.504,947288.7,947288.7,5229,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540919,1966583.00
05/11/2017 18:15,2,2.410,ACTIVE,213.29,360.08,59.970,1494540904,"274151322000076","219011344069620",29.96,32.00,0,329.43,378.42,73.2,68.7,0.526,1009986.9,1009986.9,5223,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540920,1966584.00
05/11/2017 18:15,2,2.352,ACTIVE,214.64,358.28,59.970,1494540904,"201051344000868","219011344069620",29.10,26.30,0,319.81,390.74,69.3,64.9,0.570,691449.7,691449.7,5262,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540921,1966585.00
05/11/2017 18:15,2,2.488,ACTIVE,212.61,348.36,59.949,1494540904,"274151322000095","219011344069620",30.00,35.20,0,327.02,378.42,75.5,71.0,0.517,1000221.5,1000221.5,5226,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540921,1966586.00
05/11/2017 18:15,2,2.396,ACTIVE,215.09,354.97,59.944,1494540904,"201051344000988","219011344069620",18.92,25.80,0,334.84,380.52,45.9,42.4,0.393,623410.2,623410.2,5278,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540923,1966587.00
05/11/2017 18:15,2,3.129,ACTIVE,215.54,348.66,60.034,1494540904,"201051344001025","219011344069620",29.38,31.50,0,334.24,376.62,93.1,88.0,0.424,695979.0,695979.0,5272,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540923,1966588.00
05/11/2017 18:15,2,2.367,ACTIVE,215.32,358.88,59.949,1494540904,"201051344000458","219011344069620",29.14,27.80,0,319.21,395.55,69.9,65.6,0.588,703572.7,703572.7,5246,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540924,1966589.00
05/11/2017 18:15,2,2.369,ACTIVE,215.77,359.48,59.975,1494540904,"201051344000853","219011344069620",29.16,26.80,0,320.71,397.05,70.0,65.6,0.592,704181.3,704181.3,5249,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540925,1966590.00
05/11/2017 18:15,2,3.018,ACTIVE,215.09,349.86,59.933,1494540904,"201051344000685","219011344069620",29.74,29.80,0,333.33,376.62,90.9,85.8,0.451,696796.5,696796.5,5273,0,0,0,L,1122011218,0,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540926,1966591.00
05/11/2017 18:15,2,3.104,ACTIVE,215.54,350.77,59.986,1494540904,"201051344000917","219011344069620",29.36,31.80,0,333.63,376.92,92.3,87.2,0.433,693439.2,693439.2,5262,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540927,1966592.00
05/11/2017 18:15,2,3.062,ACTIVE,214.87,350.17,59.949,1494540904,"201051344001145","219011344069620",29.94,28.00,0,334.84,376.62,92.8,87.7,0.429,701341.7,701341.7,5247,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540928,1966593.00
05/11/2017 18:15,2,3.053,ACTIVE,215.77,348.96,59.938,1494540904,"201051344000651","219011344069620",29.48,33.00,0,334.84,377.22,91.2,86.1,0.424,689783.4,689783.4,5269,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540929,1966594.00
05/11/2017 18:15,2,2.135,ACTIVE,212.38,348.06,59.928,1494540904,"274151322000088","219011344069620",29.20,30.00,0,328.82,377.52,63.1,58.9,0.438,908108.0,908108.0,5229,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540930,1966595.00
05/11/2017 18:15,2,1.555,ACTIVE,213.51,421.40,60.002,1494540904,"274151322000068","219011344069620",39.04,32.00,0,389.84,461.08,61.4,57.3,0.411,783177.0,783177.0,5409,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540931,1966596.00
05/11/2017 18:15,2,3.021,ACTIVE,215.09,346.56,59.996,1494540904,"201051344001135","219011344069620",29.62,32.60,0,334.24,374.51,90.7,85.6,0.420,685345.0,685345.0,5260,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540932,1966597.00
05/11/2017 18:15,2,2.365,ACTIVE,214.64,358.88,59.949,1494540904,"201051344000594","219011344069620",29.62,29.50,0,319.51,390.74,71.0,66.6,0.583,705754.5,705754.5,5259,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540933,1966598.00
05/11/2017 18:15,2,3.025,ACTIVE,215.54,348.96,59.986,1494540904,"201051344001203","219011344069620",29.36,31.00,0,334.84,376.62,90.0,84.9,0.415,694395.7,694395.7,5276,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540934,1966599.00
05/11/2017 18:15,2,2.188,ACTIVE,212.38,350.47,59.886,1494540904,"274151322000054","219011344069620",28.78,31.30,0,328.22,382.93,63.8,59.6,0.442,925854.1,925854.1,5219,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540934,1966600.00
05/11/2017 18:15,2,2.330,ACTIVE,215.09,357.98,59.949,1494540904,"201051344000867","219011344069620",29.56,27.80,0,319.81,390.74,69.8,65.5,0.575,690342.0,690342.0,5276,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540935,1966601.00
05/11/2017 18:15,2,2.850,ACTIVE,215.77,350.17,60.023,1494540904,"201051344001093","219011344069620",29.74,29.30,0,333.93,375.41,85.8,80.9,0.393,693176.8,693176.8,5270,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540936,1966602.00
05/11/2017 18:15,2,2.320,ACTIVE,214.87,358.88,59.933,1494540904,"201051344000900","219011344069620",29.48,25.80,0,320.71,394.95,69.2,64.9,0.561,711847.1,711847.1,5252,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540937,1966603.00
05/11/2017 18:15,2,2.264,ACTIVE,215.09,357.68,59.986,1494540904,"201051344000648","219011344069620",29.24,26.30,0,318.61,393.75,67.1,62.8,0.557,700916.6,700916.6,5251,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540938,1966604.00
05/11/2017 18:15,2,2.348,ACTIVE,215.09,358.58,59.981,1494540904,"201051344000569","219011344069620",29.20,27.00,0,320.11,394.05,69.4,65.0,0.579,714144.8,714144.8,5240,0,0,0,L,1122011218,0,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540939,1966605.00
05/11/2017 18:15,2,2.377,ACTIVE,215.09,359.78,59.986,1494540904,"201051344000983","219011344069620",29.36,27.30,0,320.71,394.35,70.7,66.3,0.605,704574.5,704574.5,5252,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540940,1966606.00
05/11/2017 18:15,2,2.326,ACTIVE,215.09,359.18,59.996,1494540904,"201051344001158","219011344069620",29.32,27.80,0,318.91,394.95,69.1,64.8,0.583,689993.7,689993.7,5259,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540941,1966607.00
05/11/2017 18:15,2,2.262,ACTIVE,215.32,359.18,60.012,1494540904,"201051344000576","219011344069620",29.26,26.00,0,319.81,396.15,67.0,62.8,0.561,704720.7,704720.7,5247,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540942,1966608.00
05/11/2017 18:15,2,2.221,ACTIVE,212.16,357.68,60.028,1494540904,"274151322000087","219011344069620",29.30,39.80,0,327.32,376.62,66.0,61.8,0.442,898404.5,898404.5,5317,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494540942,1966609.00
05/11/2017 18:30,2,1.832,ACTIVE,215.09,354.67,59.959,1494541804,"201051344000645","219011344069620",29.14,25.50,0,336.94,389.54,54.1,50.3,0.451,703618.8,703618.8,5242,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541805,1966610.00
05/11/2017 18:30,2,1.727,ACTIVE,212.83,354.97,59.965,1494541804,"274151322000085","219011344069620",28.80,30.30,0,333.93,370.90,50.3,46.7,0.336,922524.3,922524.3,5217,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541806,1966611.00
05/11/2017 18:30,2,1.885,ACTIVE,214.87,355.28,59.965,1494541804,"201051344000633","219011344069620",29.38,26.00,0,336.04,390.74,56.1,52.2,0.477,689892.8,689892.8,5276,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541807,1966612.00
05/11/2017 18:30,2,1.838,ACTIVE,215.09,354.97,60.039,1494541804,"201051344000469","219011344069620",29.58,24.80,0,335.74,388.34,55.1,51.2,0.473,692940.1,692940.1,5255,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541808,1966613.00
05/11/2017 18:30,2,2.533,ACTIVE,214.41,359.78,59.880,1494541804,"201051344000646","219011344069620",29.94,27.00,0,317.40,390.44,76.8,72.2,0.654,686951.8,686951.8,5266,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541808,1966614.00
05/11/2017 18:30,2,1.795,ACTIVE,212.61,354.07,59.959,1494541804,"274151322000052","219011344069620",29.56,28.50,0,333.03,373.01,53.7,49.9,0.371,956980.2,956980.2,5227,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541809,1966615.00
05/11/2017 18:30,2,2.795,ACTIVE,215.32,351.07,60.012,1494541804,"201051344000585","219011344069620",29.58,28.80,0,333.93,372.41,83.8,78.9,0.376,698333.9,698333.9,5271,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541810,1966616.00
05/11/2017 18:30,2,2.508,ACTIVE,214.64,358.88,59.996,1494541804,"201051344001230","219011344069620",29.84,25.80,0,319.51,388.94,75.7,71.2,0.628,691518.1,691518.1,5262,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541811,1966617.00
05/11/2017 18:30,2,2.566,ACTIVE,215.54,361.29,59.991,1494541804,"201051344000582","219011344069620",29.54,30.80,0,317.40,392.25,76.8,72.2,0.636,681303.6,681303.6,5258,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541812,1966618.00
05/11/2017 18:30,2,2.459,ACTIVE,214.64,358.88,59.954,1494541804,"201051344000955","219011344069620",29.88,28.80,0,318.30,390.14,74.4,69.9,0.628,699984.9,699984.9,5272,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541813,1966619.00
05/11/2017 18:30,2,1.137,ACTIVE,213.06,433.42,59.991,1494541804,"274151322000094","219011344069620",40.49,30.30,0,334.54,453.86,47.0,43.4,0.323,782988.3,782988.3,5384,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541814,1966620.00
05/11/2017 18:30,2,1.896,ACTIVE,214.64,356.18,59.912,1494541804,"201051344000579","219011344069620",29.78,26.80,0,336.64,391.94,57.3,53.4,0.473,710640.7,710640.7,5257,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541815,1966621.00
05/11/2017 18:30,2,2.582,ACTIVE,214.64,358.88,60.023,1494541804,"201051344000890","219011344069620",29.46,27.50,0,317.70,389.84,77.1,72.5,0.623,693870.8,693870.8,5269,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541816,1966622.00
05/11/2017 18:30,2,2.516,ACTIVE,215.09,360.99,60.023,1494541804,"201051344000438","219011344069620",29.78,28.80,0,318.30,391.34,75.8,71.3,0.641,696680.5,696680.5,5260,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541817,1966623.00
05/11/2017 18:30,2,2.525,ACTIVE,215.09,353.77,59.986,1494541804,"201051344000417","219011344069620",19.42,24.50,0,333.93,378.72,49.8,46.1,0.415,648759.1,648759.1,5286,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541817,1966624.00
05/11/2017 18:30,2,1.863,ACTIVE,212.61,355.88,59.970,1494541804,"274151322000083","219011344069620",29.62,29.80,0,332.43,373.61,55.9,52.1,0.393,947303.2,947303.2,5230,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541818,1966625.00
05/11/2017 18:30,2,1.896,ACTIVE,213.29,351.97,60.002,1494541804,"274151322000076","219011344069620",30.06,28.30,0,334.54,376.01,57.8,53.9,0.398,1010002.0,1010002.0,5224,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541819,1966626.00
05/11/2017 18:30,2,1.857,ACTIVE,214.41,354.67,59.965,1494541804,"201051344000868","219011344069620",29.22,24.80,0,334.54,386.53,55.0,51.2,0.446,691464.0,691464.0,5263,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541820,1966627.00
05/11/2017 18:30,2,1.975,ACTIVE,212.38,353.47,59.975,1494541804,"274151322000095","219011344069620",30.14,31.30,0,332.43,376.01,60.3,56.2,0.411,1000237.1,1000237.1,5227,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541821,1966628.00
05/11/2017 18:30,2,1.881,ACTIVE,214.87,351.37,59.965,1494541804,"201051344000988","219011344069620",19.10,25.00,0,336.64,377.82,36.4,33.2,0.296,623419.4,623419.4,5279,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541822,1966629.00
05/11/2017 18:30,2,2.643,ACTIVE,215.09,349.26,59.986,1494541804,"201051344001025","219011344069620",29.76,29.50,0,333.93,371.51,79.6,74.9,0.367,695999.0,695999.0,5273,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541823,1966630.00
05/11/2017 18:30,2,1.877,ACTIVE,214.87,354.07,59.986,1494541804,"201051344000458","219011344069620",29.28,26.50,0,337.24,388.64,55.7,51.8,0.477,703587.1,703587.1,5247,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541824,1966631.00
05/11/2017 18:30,2,1.854,ACTIVE,215.32,355.88,60.002,1494541804,"201051344000853","219011344069620",29.60,25.50,0,336.04,392.55,55.6,51.8,0.468,704195.7,704195.7,5250,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541825,1966632.00
05/11/2017 18:30,2,2.553,ACTIVE,214.87,360.69,59.912,1494541804,"201051344000685","219011344069620",29.86,27.80,0,317.10,391.04,77.2,72.6,0.681,696815.9,696815.9,5274,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541825,1966633.00
05/11/2017 18:30,2,2.645,ACTIVE,215.32,350.77,59.986,1494541804,"201051344000917","219011344069620",29.38,30.50,0,333.03,370.90,78.7,74.1,0.371,693459.0,693459.0,5263,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541826,1966634.00
05/11/2017 18:30,2,2.639,ACTIVE,214.87,349.26,59.959,1494541804,"201051344001145","219011344069620",29.62,26.50,0,334.54,372.11,79.2,74.5,0.358,701361.6,701361.6,5248,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541827,1966635.00
05/11/2017 18:30,2,2.609,ACTIVE,215.54,349.86,59.907,1494541804,"201051344000651","219011344069620",29.42,31.30,0,334.54,371.51,77.8,73.2,0.358,689802.9,689802.9,5270,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541828,1966636.00
05/11/2017 18:30,2,1.658,ACTIVE,212.61,351.07,59.965,1494541804,"274151322000088","219011344069620",29.40,27.30,0,332.43,370.30,49.4,45.7,0.340,908120.8,908120.8,5230,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541829,1966637.00
05/11/2017 18:30,2,1.201,ACTIVE,213.29,423.20,59.891,1494541804,"274151322000068","219011344069620",39.76,29.50,0,335.74,456.27,47.9,44.3,0.314,783189.5,783189.5,5410,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541830,1966638.00
05/11/2017 18:30,2,2.609,ACTIVE,214.87,359.78,59.986,1494541804,"201051344001135","219011344069620",29.24,30.50,0,319.21,390.74,77.3,72.7,0.641,685364.4,685364.4,5261,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541831,1966639.00
05/11/2017 18:30,2,1.889,ACTIVE,214.19,353.77,60.018,1494541804,"201051344000594","219011344069620",29.54,27.00,0,334.54,386.53,56.5,52.6,0.468,705769.1,705769.1,5260,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541832,1966640.00
05/11/2017 18:30,2,2.555,ACTIVE,215.32,359.18,59.917,1494541804,"201051344001203","219011344069620",29.60,28.80,0,316.50,392.85,76.6,72.0,0.636,694414.9,694414.9,5277,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541833,1966641.00
05/11/2017 18:30,2,1.717,ACTIVE,212.61,350.17,59.970,1494541804,"274151322000054","219011344069620",29.12,28.30,0,332.73,371.21,50.6,46.9,0.358,925867.2,925867.2,5220,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541834,1966642.00
05/11/2017 18:30,2,1.855,ACTIVE,214.64,353.17,59.986,1494541804,"201051344000867","219011344069620",29.60,26.30,0,334.54,385.63,55.7,51.8,0.451,690356.4,690356.4,5277,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541835,1966643.00
05/11/2017 18:30,2,2.404,ACTIVE,215.32,359.78,60.023,1494541804,"201051344001093","219011344069620",29.80,26.00,0,318.91,391.94,72.5,68.1,0.588,693195.0,693195.0,5271,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541836,1966644.00
05/11/2017 18:30,2,1.811,ACTIVE,214.64,354.07,59.959,1494541804,"201051344000900","219011344069620",29.72,25.00,0,336.04,386.83,54.5,50.7,0.446,711861.3,711861.3,5253,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541837,1966645.00
05/11/2017 18:30,2,1.775,ACTIVE,214.87,353.77,59.965,1494541804,"201051344000648","219011344069620",29.48,25.00,0,336.94,385.63,53.0,49.3,0.442,700930.3,700930.3,5252,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541838,1966646.00
05/11/2017 18:30,2,1.844,ACTIVE,214.64,354.67,59.901,1494541804,"201051344000569","219011344069620",29.58,25.80,0,336.64,387.14,55.3,51.4,0.460,714159.1,714159.1,5241,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541839,1966647.00
05/11/2017 18:30,2,1.861,ACTIVE,214.87,354.97,59.944,1494541804,"201051344000983","219011344069620",29.94,26.00,0,334.54,388.04,56.5,52.6,0.473,704589.1,704589.1,5253,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541840,1966648.00
05/11/2017 18:30,2,1.852,ACTIVE,214.64,353.77,59.954,1494541804,"201051344001158","219011344069620",29.40,26.00,0,336.34,386.53,55.2,51.4,0.460,690007.9,690007.9,5260,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541841,1966649.00
05/11/2017 18:30,2,1.771,ACTIVE,215.09,355.58,59.917,1494541804,"201051344000576","219011344069620",29.44,24.80,0,336.94,388.04,52.9,49.1,0.442,704734.4,704734.4,5248,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541842,1966650.00
05/11/2017 18:30,2,1.762,ACTIVE,212.61,348.06,59.938,1494541804,"274151322000087","219011344069620",29.32,36.00,0,333.03,370.30,52.3,48.6,0.349,898418.0,898418.0,5318,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494541842,1966651.00
05/11/2017 18:45,2,1.607,ACTIVE,215.09,352.57,60.028,1494542703,"201051344000645","219011344069620",29.32,24.00,0,336.34,377.52,47.7,44.1,0.393,703629.1,703629.1,5243,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542704,1966652.00
05/11/2017 18:45,2,1.062,ACTIVE,213.06,345.36,60.018,1494542703,"274151322000085","219011344069620",31.65,28.30,0,332.73,363.99,34.1,31.0,0.230,922533.6,922533.6,5218,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542705,1966653.00
05/11/2017 18:45,2,1.656,ACTIVE,214.87,354.67,59.901,1494542703,"201051344000633","219011344069620",29.70,24.50,0,335.44,379.62,49.8,46.1,0.420,689903.5,689903.5,5277,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542706,1966654.00
