ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 18:45,2,1.625,ACTIVE,214.87,353.47,59.917,1494542703,"201051344000469","219011344069620",29.70,23.80,0,334.54,378.12,48.9,45.3,0.415,692950.6,692950.6,5256,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542707,1966655.00
05/11/2017 18:45,2,2.432,ACTIVE,214.64,359.18,59.996,1494542703,"201051344000646","219011344069620",29.72,24.50,0,334.24,391.34,73.2,68.7,0.623,686967.1,686967.1,5267,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542708,1966656.00
05/11/2017 18:45,2,1.590,ACTIVE,212.61,348.96,59.954,1494542703,"274151322000052","219011344069620",29.76,26.50,0,332.43,365.80,47.9,44.3,0.327,956990.4,956990.4,5228,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542709,1966657.00
05/11/2017 18:45,2,2.633,ACTIVE,215.32,350.77,59.975,1494542703,"201051344000585","219011344069620",30.10,27.00,0,318.91,395.25,80.3,75.6,0.371,698350.6,698350.6,5272,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542710,1966658.00
05/11/2017 18:45,2,2.359,ACTIVE,214.64,357.68,59.981,1494542703,"201051344001230","219011344069620",30.14,24.00,0,333.63,390.14,72.0,67.6,0.592,691533.1,691533.1,5263,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542710,1966659.00
05/11/2017 18:45,2,2.430,ACTIVE,215.32,360.99,59.981,1494542703,"201051344000582","219011344069620",29.74,28.80,0,335.44,392.85,73.2,68.7,0.601,681318.8,681318.8,5259,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542711,1966660.00
05/11/2017 18:45,2,2.316,ACTIVE,214.64,357.98,59.981,1494542703,"201051344000955","219011344069620",30.04,27.00,0,333.63,388.34,70.5,66.1,0.588,699999.7,699999.7,5273,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542712,1966661.00
05/11/2017 18:45,2,1.047,ACTIVE,213.06,425.61,59.944,1494542703,"274151322000094","219011344069620",39.82,29.00,0,332.13,446.65,42.1,38.8,0.287,782997.2,782997.2,5385,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542713,1966662.00
05/11/2017 18:45,2,1.672,ACTIVE,214.64,352.87,59.970,1494542703,"201051344000579","219011344069620",30.06,25.00,0,335.74,379.02,50.9,47.2,0.411,710651.7,710651.7,5258,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542714,1966663.00
05/11/2017 18:45,2,2.430,ACTIVE,214.64,358.28,59.991,1494542703,"201051344000890","219011344069620",29.84,25.00,0,334.84,390.74,73.5,69.0,0.592,693886.2,693886.2,5270,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542715,1966664.00
05/11/2017 18:45,2,2.377,ACTIVE,215.32,360.38,60.012,1494542703,"201051344000438","219011344069620",29.96,26.80,0,335.44,391.94,72.1,67.7,0.597,696695.5,696695.5,5261,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542716,1966665.00
05/11/2017 18:45,2,2.402,ACTIVE,214.87,352.57,59.981,1494542703,"201051344000417","219011344069620",19.46,23.80,0,334.54,374.21,47.3,43.8,0.398,648768.8,648768.8,5287,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542717,1966666.00
05/11/2017 18:45,2,1.652,ACTIVE,212.61,351.37,59.944,1494542703,"274151322000083","219011344069620",29.94,27.50,0,332.73,367.00,50.0,46.4,0.354,947313.8,947313.8,5231,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542718,1966667.00
05/11/2017 18:45,2,1.662,ACTIVE,213.29,355.28,59.970,1494542703,"274151322000076","219011344069620",30.47,26.50,0,333.93,368.20,51.3,47.6,0.354,1010013.0,1010013.0,5225,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542718,1966668.00
05/11/2017 18:45,2,1.643,ACTIVE,214.19,351.67,59.880,1494542703,"201051344000868","219011344069620",29.34,23.00,0,334.54,377.52,48.8,45.2,0.393,691474.6,691474.6,5264,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542719,1966669.00
05/11/2017 18:45,2,1.762,ACTIVE,212.61,346.56,59.944,1494542703,"274151322000095","219011344069620",30.20,28.80,0,332.13,368.50,53.9,50.1,0.371,1000248.7,1000248.7,5228,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542720,1966670.00
05/11/2017 18:45,2,1.668,ACTIVE,214.64,350.17,60.012,1494542703,"201051344000988","219011344069620",19.14,23.80,0,335.14,367.90,32.3,29.3,0.270,623426.2,623426.2,5280,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542721,1966671.00
05/11/2017 18:45,2,2.516,ACTIVE,215.09,359.78,59.986,1494542703,"201051344001025","219011344069620",29.78,26.50,0,318.91,392.55,75.9,71.4,0.614,696014.9,696014.9,5274,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542722,1966672.00
05/11/2017 18:45,2,1.627,ACTIVE,214.64,352.57,59.901,1494542703,"201051344000458","219011344069620",29.80,25.00,0,336.34,378.42,49.1,45.5,0.415,703597.8,703597.8,5248,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542723,1966673.00
05/11/2017 18:45,2,1.652,ACTIVE,215.32,354.07,59.965,1494542703,"201051344000853","219011344069620",29.54,24.00,0,337.54,380.52,49.5,45.8,0.402,704206.4,704206.4,5251,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542724,1966674.00
05/11/2017 18:45,2,2.424,ACTIVE,214.87,359.48,59.975,1494542703,"201051344000685","219011344069620",29.76,25.80,0,334.54,392.25,73.0,68.6,0.632,696831.2,696831.2,5275,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542725,1966675.00
05/11/2017 18:45,2,2.506,ACTIVE,215.09,359.48,59.907,1494542703,"201051344000917","219011344069620",29.50,28.00,0,319.21,393.75,74.9,70.4,0.628,693474.6,693474.6,5264,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542726,1966676.00
05/11/2017 18:45,2,2.447,ACTIVE,214.87,359.18,59.949,1494542703,"201051344001145","219011344069620",30.34,24.30,0,319.81,394.65,75.1,70.6,0.619,701377.3,701377.3,5249,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542727,1966677.00
05/11/2017 18:45,2,2.480,ACTIVE,215.32,360.38,59.912,1494542703,"201051344000651","219011344069620",29.34,28.80,0,319.51,395.55,73.7,69.2,0.614,689818.4,689818.4,5271,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542727,1966678.00
05/11/2017 18:45,2,1.486,ACTIVE,212.61,344.45,59.954,1494542703,"274151322000088","219011344069620",28.90,25.80,0,333.33,363.99,43.5,40.0,0.283,908130.1,908130.1,5231,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542728,1966679.00
05/11/2017 18:45,2,1.064,ACTIVE,213.74,427.71,59.975,1494542703,"274151322000068","219011344069620",40.22,28.50,0,332.13,450.26,43.0,39.6,0.278,783198.6,783198.6,5411,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542729,1966680.00
05/11/2017 18:45,2,2.416,ACTIVE,214.87,358.58,59.986,1494542703,"201051344001135","219011344069620",29.96,27.80,0,334.84,391.94,73.4,68.9,0.601,685379.8,685379.8,5262,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542730,1966681.00
05/11/2017 18:45,2,1.660,ACTIVE,214.19,351.97,59.944,1494542703,"201051344000594","219011344069620",29.68,25.30,0,333.33,377.82,49.9,46.3,0.411,705779.9,705779.9,5261,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542731,1966682.00
05/11/2017 18:45,2,2.426,ACTIVE,215.32,358.88,59.996,1494542703,"201051344001203","219011344069620",29.54,26.50,0,335.44,394.05,72.6,68.1,0.605,694430.2,694430.2,5278,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542732,1966683.00
05/11/2017 18:45,2,1.518,ACTIVE,212.83,350.17,59.944,1494542703,"274151322000054","219011344069620",29.16,26.80,0,333.33,364.29,44.9,41.4,0.301,925876.7,925876.7,5221,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542733,1966684.00
05/11/2017 18:45,2,1.648,ACTIVE,214.64,351.67,59.991,1494542703,"201051344000867","219011344069620",29.50,24.30,0,334.24,376.92,49.3,45.7,0.398,690367.1,690367.1,5278,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542734,1966685.00
05/11/2017 18:45,2,2.268,ACTIVE,215.09,359.48,59.922,1494542703,"201051344001093","219011344069620",29.80,25.00,0,335.14,391.64,68.5,64.2,0.557,693209.4,693209.4,5272,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542735,1966686.00
05/11/2017 18:45,2,1.596,ACTIVE,214.64,352.27,59.907,1494542703,"201051344000900","219011344069620",29.82,23.30,0,335.14,378.12,48.2,44.6,0.384,711871.8,711871.8,5254,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542736,1966687.00
05/11/2017 18:45,2,1.551,ACTIVE,214.64,351.97,60.002,1494542703,"201051344000648","219011344069620",29.68,23.30,0,336.34,377.22,46.6,43.1,0.384,700940.4,700940.4,5253,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542737,1966688.00
05/11/2017 18:45,2,1.629,ACTIVE,214.64,352.57,59.907,1494542703,"201051344000569","219011344069620",29.78,24.50,0,335.44,378.12,49.1,45.5,0.407,714169.7,714169.7,5242,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542738,1966689.00
05/11/2017 18:45,2,1.646,ACTIVE,214.87,352.27,59.991,1494542703,"201051344000983","219011344069620",29.94,24.30,0,335.44,378.12,50.0,46.3,0.415,704600.0,704600.0,5254,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542739,1966690.00
05/11/2017 18:45,2,1.656,ACTIVE,214.87,352.57,60.012,1494542703,"201051344001158","219011344069620",29.02,24.50,0,336.04,378.42,48.8,45.1,0.402,690018.5,690018.5,5261,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542740,1966691.00
05/11/2017 18:45,2,1.561,ACTIVE,215.09,353.47,59.965,1494542703,"201051344000576","219011344069620",29.50,22.80,0,335.44,376.62,46.6,43.1,0.389,704744.5,704744.5,5249,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542740,1966692.00
05/11/2017 18:45,2,1.559,ACTIVE,212.61,351.07,59.949,1494542703,"274151322000087","219011344069620",29.38,33.30,0,333.33,363.99,46.4,42.8,0.292,898427.9,898427.9,5319,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494542741,1966693.00
05/11/2017 19:00,2,0.957,ACTIVE,214.19,346.56,59.949,1494543603,"201051344000645","219011344069620",28.82,23.30,0,335.14,374.51,28.0,25.1,0.217,703637.8,703637.8,5244,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543604,1966694.00
05/11/2017 19:00,2,0.594,ACTIVE,212.83,340.25,59.959,1494543603,"274151322000085","219011344069620",30.12,26.00,0,331.53,361.59,18.1,15.5,0.106,922539.0,922539.0,5219,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543605,1966695.00
05/11/2017 19:00,2,0.996,ACTIVE,214.19,348.36,60.012,1494543603,"201051344000633","219011344069620",29.36,23.50,0,334.24,375.71,29.7,26.7,0.239,689912.7,689912.7,5278,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543606,1966696.00
05/11/2017 19:00,2,0.973,ACTIVE,214.19,346.26,59.965,1494543603,"201051344000469","219011344069620",29.28,23.50,0,334.24,374.21,28.9,26.0,0.230,692959.6,692959.6,5257,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543607,1966697.00
05/11/2017 19:00,2,1.604,ACTIVE,213.96,351.07,60.002,1494543603,"201051344000646","219011344069620",29.44,23.00,0,334.54,396.15,47.8,44.2,0.398,686981.3,686981.3,5268,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543608,1966698.00
05/11/2017 19:00,2,0.957,ACTIVE,212.38,345.06,59.959,1494543603,"274151322000052","219011344069620",29.34,24.80,0,332.43,362.19,28.4,25.5,0.199,956999.2,956999.2,5229,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543609,1966699.00
05/11/2017 19:00,2,1.781,ACTIVE,214.41,353.47,59.959,1494543603,"201051344000585","219011344069620",29.82,24.50,0,319.51,390.44,53.8,50.0,0.433,698366.3,698366.3,5273,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543610,1966700.00
05/11/2017 19:00,2,1.537,ACTIVE,213.96,349.56,59.975,1494543603,"201051344001230","219011344069620",29.80,22.50,0,332.43,391.94,46.5,42.9,0.384,691547.0,691547.0,5264,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543610,1966701.00
05/11/2017 19:00,2,1.613,ACTIVE,214.64,351.67,59.954,1494543603,"201051344000582","219011344069620",29.34,26.50,0,334.24,397.35,48.0,44.4,0.389,681333.0,681333.0,5260,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543611,1966702.00
05/11/2017 19:00,2,1.518,ACTIVE,213.74,350.77,59.949,1494543603,"201051344000955","219011344069620",29.72,25.30,0,334.54,393.45,45.7,42.2,0.371,700013.2,700013.2,5274,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543612,1966703.00
05/11/2017 19:00,2,0.621,ACTIVE,212.83,422.30,60.007,1494543603,"274151322000094","219011344069620",39.42,27.00,0,331.83,445.75,24.6,21.9,0.164,783004.8,783004.8,5386,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543614,1966704.00
05/11/2017 19:00,2,1.029,ACTIVE,213.96,346.56,60.018,1494543603,"201051344000579","219011344069620",29.50,24.00,0,334.54,376.01,30.8,27.8,0.239,710661.2,710661.2,5259,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543615,1966705.00
05/11/2017 19:00,2,1.602,ACTIVE,213.96,351.07,59.986,1494543603,"201051344000890","219011344069620",29.66,23.50,0,334.24,394.65,48.2,44.6,0.389,693900.4,693900.4,5271,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543616,1966706.00
05/11/2017 19:00,2,1.549,ACTIVE,214.41,351.97,60.018,1494543603,"201051344000438","219011344069620",29.88,24.80,0,336.04,395.55,46.9,43.3,0.393,696709.5,696709.5,5262,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543616,1966707.00
05/11/2017 19:00,2,1.609,ACTIVE,214.41,347.46,60.012,1494543603,"201051344000417","219011344069620",19.02,22.50,0,335.44,377.22,31.1,28.1,0.252,648777.8,648777.8,5288,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543617,1966708.00
05/11/2017 19:00,2,1.012,ACTIVE,212.16,342.95,59.991,1494543603,"274151322000083","219011344069620",29.22,25.80,0,333.33,363.69,29.9,27.0,0.203,947323.1,947323.1,5232,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543618,1966709.00
05/11/2017 19:00,2,0.990,ACTIVE,213.06,342.05,59.970,1494543603,"274151322000076","219011344069620",29.98,24.80,0,335.14,365.19,30.1,27.1,0.199,1010022.4,1010022.4,5226,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543619,1966710.00
05/11/2017 19:00,2,0.998,ACTIVE,213.74,345.96,59.986,1494543603,"201051344000868","219011344069620",28.94,23.00,0,333.93,373.61,29.3,26.4,0.221,691483.6,691483.6,5265,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543620,1966711.00
05/11/2017 19:00,2,1.051,ACTIVE,212.61,348.36,59.975,1494543603,"274151322000095","219011344069620",29.84,26.50,0,333.33,365.80,31.7,28.7,0.212,1000258.6,1000258.6,5229,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543621,1966712.00
05/11/2017 19:00,2,0.996,ACTIVE,213.74,345.06,59.991,1494543603,"201051344000988","219011344069620",18.91,23.30,0,333.93,365.19,19.1,16.5,0.150,623432.0,623432.0,5281,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543622,1966713.00
05/11/2017 19:00,2,1.676,ACTIVE,214.19,351.37,59.986,1494543603,"201051344001025","219011344069620",29.48,24.50,0,334.54,396.75,50.1,46.4,0.402,696029.6,696029.6,5275,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543623,1966714.00
05/11/2017 19:00,2,0.994,ACTIVE,213.96,345.66,59.996,1494543603,"201051344000458","219011344069620",29.26,24.50,0,333.93,374.21,29.5,26.6,0.234,703606.8,703606.8,5249,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543624,1966715.00
05/11/2017 19:00,2,0.994,ACTIVE,214.41,347.46,59.981,1494543603,"201051344000853","219011344069620",29.20,23.50,0,335.14,375.71,29.4,26.5,0.230,704215.5,704215.5,5252,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543625,1966716.00
05/11/2017 19:00,2,1.590,ACTIVE,214.41,351.67,60.002,1494543603,"201051344000685","219011344069620",29.56,23.80,0,334.84,395.85,47.6,44.1,0.411,696845.3,696845.3,5276,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543626,1966717.00
05/11/2017 19:00,2,1.643,ACTIVE,214.64,352.57,59.986,1494543603,"201051344000917","219011344069620",29.62,26.00,0,335.74,398.26,49.3,45.7,0.407,693489.1,693489.1,5265,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543627,1966718.00
05/11/2017 19:00,2,1.639,ACTIVE,214.41,352.27,59.970,1494543603,"201051344001145","219011344069620",29.84,22.30,0,335.14,398.26,49.5,45.9,0.402,701391.9,701391.9,5250,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543627,1966719.00
05/11/2017 19:00,2,1.619,ACTIVE,214.64,353.17,59.986,1494543603,"201051344000651","219011344069620",29.58,26.50,0,336.34,397.05,48.5,44.9,0.398,689832.6,689832.6,5272,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543628,1966720.00
05/11/2017 19:00,2,0.871,ACTIVE,212.16,343.25,59.981,1494543603,"274151322000088","219011344069620",28.65,24.00,0,330.93,360.99,25.3,22.5,0.164,908138.0,908138.0,5232,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543629,1966721.00
05/11/2017 19:00,2,0.656,ACTIVE,213.06,416.29,59.981,1494543603,"274151322000068","219011344069620",38.78,26.80,0,333.03,443.64,25.8,23.0,0.164,783206.5,783206.5,5412,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543630,1966722.00
05/11/2017 19:00,2,1.623,ACTIVE,214.19,351.97,59.959,1494543603,"201051344001135","219011344069620",29.48,25.50,0,335.44,395.25,48.5,44.9,0.389,685394.0,685394.0,5263,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543631,1966723.00
05/11/2017 19:00,2,1.008,ACTIVE,213.51,345.66,59.991,1494543603,"201051344000594","219011344069620",29.28,24.00,0,333.63,374.51,29.9,27.0,0.221,705789.1,705789.1,5262,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543632,1966724.00
05/11/2017 19:00,2,1.572,ACTIVE,214.41,351.07,59.975,1494543603,"201051344001203","219011344069620",29.72,24.80,0,336.94,397.05,47.4,43.8,0.389,694444.1,694444.1,5279,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543633,1966725.00
05/11/2017 19:00,2,0.914,ACTIVE,212.38,344.76,59.954,1494543603,"274151322000054","219011344069620",28.59,25.00,0,333.33,362.19,26.4,23.6,0.177,925884.9,925884.9,5222,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543634,1966726.00
05/11/2017 19:00,2,0.992,ACTIVE,213.96,345.66,59.981,1494543603,"201051344000867","219011344069620",29.38,23.50,0,334.54,373.91,29.6,26.6,0.230,690376.2,690376.2,5279,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543635,1966727.00
05/11/2017 19:00,2,1.471,ACTIVE,214.41,350.77,59.986,1494543603,"201051344001093","219011344069620",29.48,23.80,0,335.14,393.15,43.9,40.4,0.340,693222.5,693222.5,5273,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543636,1966728.00
05/11/2017 19:00,2,0.959,ACTIVE,213.96,345.96,60.012,1494543603,"201051344000900","219011344069620",29.04,23.00,0,333.93,372.71,28.3,25.4,0.217,711880.5,711880.5,5255,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543636,1966729.00
05/11/2017 19:00,2,0.938,ACTIVE,213.96,345.66,59.975,1494543603,"201051344000648","219011344069620",29.26,22.50,0,334.54,372.41,27.8,24.9,0.212,700948.9,700948.9,5254,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543637,1966730.00
05/11/2017 19:00,2,0.996,ACTIVE,213.96,345.66,59.944,1494543603,"201051344000569","219011344069620",29.18,24.00,0,334.54,373.91,29.5,26.6,0.230,714178.7,714178.7,5243,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543638,1966731.00
05/11/2017 19:00,2,1.014,ACTIVE,213.96,345.96,60.023,1494543603,"201051344000983","219011344069620",29.28,23.80,0,334.84,375.41,30.1,27.1,0.239,704609.2,704609.2,5255,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543639,1966732.00
05/11/2017 19:00,2,0.984,ACTIVE,213.96,345.96,59.949,1494543603,"201051344001158","219011344069620",28.96,23.80,0,334.24,373.91,28.9,26.0,0.225,690027.4,690027.4,5262,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543640,1966733.00
05/11/2017 19:00,2,0.932,ACTIVE,214.41,346.56,59.896,1494543603,"201051344000576","219011344069620",29.20,22.80,0,334.84,373.91,27.6,24.7,0.221,704753.0,704753.0,5250,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543641,1966734.00
05/11/2017 19:00,2,0.619,ACTIVE,212.83,342.65,59.970,1494543603,"274151322000087","219011344069620",31.27,30.50,0,333.33,361.59,19.6,17.0,0.119,898435.7,898435.7,5320,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494543642,1966735.00
05/11/2017 19:15,2,0.709,ACTIVE,213.74,342.95,59.991,1494544503,"201051344000645","219011344069620",28.63,22.80,0,335.44,359.78,20.6,17.9,0.150,703643.2,703643.2,5245,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544504,1966736.00
05/11/2017 19:15,2,0.602,ACTIVE,212.38,341.15,59.991,1494544503,"274151322000085","219011344069620",28.61,24.30,0,333.93,348.66,17.4,14.9,0.110,922542.9,922542.9,5220,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544505,1966737.00
05/11/2017 19:15,2,0.744,ACTIVE,213.51,343.85,60.018,1494544503,"201051344000633","219011344069620",27.59,21.80,0,334.84,361.59,20.6,17.9,0.128,689918.4,689918.4,5279,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544506,1966738.00
05/11/2017 19:15,2,0.688,ACTIVE,213.51,342.35,60.023,1494544503,"201051344000469","219011344069620",29.82,22.50,0,332.73,359.48,20.8,18.2,0.155,692965.1,692965.1,5258,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544507,1966739.00
05/11/2017 19:15,2,1.004,ACTIVE,213.51,345.36,59.991,1494544503,"201051344000646","219011344069620",29.80,21.00,0,333.63,372.11,30.4,27.4,0.239,686991.0,686991.0,5269,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544508,1966740.00
05/11/2017 19:15,2,0.686,ACTIVE,211.70,341.75,59.986,1494544503,"274151322000052","219011344069620",28.77,23.00,0,330.33,353.17,20.0,17.4,0.124,957004.7,957004.7,5230,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544509,1966741.00
05/11/2017 19:15,2,1.188,ACTIVE,213.96,346.56,59.991,1494544503,"201051344000585","219011344069620",19.50,22.30,0,334.54,376.01,23.5,20.7,0.159,698377.4,698377.4,5274,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544510,1966742.00
05/11/2017 19:15,2,0.992,ACTIVE,213.51,345.06,59.991,1494544503,"201051344001230","219011344069620",28.69,21.30,0,333.03,370.90,28.9,25.9,0.225,691556.4,691556.4,5265,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544511,1966743.00
05/11/2017 19:15,2,1.002,ACTIVE,214.19,346.26,59.991,1494544503,"201051344000582","219011344069620",29.44,24.80,0,334.84,375.11,29.9,26.9,0.234,681342.7,681342.7,5261,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544512,1966744.00
05/11/2017 19:15,2,0.963,ACTIVE,213.29,344.45,60.012,1494544503,"201051344000955","219011344069620",29.70,23.00,0,333.63,370.90,29.0,26.0,0.225,700022.4,700022.4,5275,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544513,1966745.00
05/11/2017 19:15,2,0.432,ACTIVE,212.16,410.58,59.991,1494544503,"274151322000094","219011344069620",38.66,25.00,0,335.44,427.71,16.9,14.4,0.110,783009.4,783009.4,5387,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544513,1966746.00
05/11/2017 19:15,2,0.748,ACTIVE,213.29,342.35,59.981,1494544503,"201051344000579","219011344069620",29.68,22.50,0,334.54,360.38,22.5,19.8,0.159,710667.1,710667.1,5260,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544514,1966747.00
05/11/2017 19:15,2,0.996,ACTIVE,213.51,344.45,59.981,1494544503,"201051344000890","219011344069620",30.10,21.80,0,332.73,371.81,30.4,27.4,0.225,693910.2,693910.2,5272,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544515,1966748.00
05/11/2017 19:15,2,0.984,ACTIVE,213.96,345.96,59.981,1494544503,"201051344000438","219011344069620",29.84,22.50,0,334.24,372.71,29.8,26.9,0.230,696718.9,696718.9,5263,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544516,1966749.00
05/11/2017 19:15,2,1.035,ACTIVE,213.74,342.65,59.991,1494544503,"201051344000417","219011344069620",19.00,21.00,0,333.93,362.19,19.9,17.3,0.141,648783.9,648783.9,5289,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544517,1966750.00
05/11/2017 19:15,2,0.689,ACTIVE,211.93,339.34,59.986,1494544503,"274151322000083","219011344069620",29.12,23.50,0,330.63,353.77,20.3,17.7,0.124,947328.8,947328.8,5233,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544518,1966751.00
05/11/2017 19:15,2,0.699,ACTIVE,212.61,339.65,59.991,1494544503,"274151322000076","219011344069620",29.48,23.00,0,331.53,353.77,20.9,18.2,0.137,1010028.1,1010028.1,5227,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544519,1966752.00
05/11/2017 19:15,2,0.736,ACTIVE,213.06,342.35,60.012,1494544503,"201051344000868","219011344069620",28.53,22.00,0,334.24,360.38,21.3,18.6,0.150,691489.2,691489.2,5266,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544520,1966753.00
05/11/2017 19:15,2,0.725,ACTIVE,211.93,340.55,59.975,1494544503,"274151322000095","219011344069620",29.06,24.30,0,330.33,354.37,21.3,18.7,0.137,1000264.6,1000264.6,5230,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544521,1966754.00
05/11/2017 19:15,2,0.723,ACTIVE,213.29,341.75,59.996,1494544503,"201051344000988","219011344069620",18.65,22.30,0,333.63,354.97,13.7,11.3,0.097,623435.5,623435.5,5282,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544522,1966755.00
05/11/2017 19:15,2,1.059,ACTIVE,213.51,344.76,59.991,1494544503,"201051344001025","219011344069620",29.46,22.30,0,334.24,374.21,31.6,28.6,0.243,696039.8,696039.8,5276,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544523,1966756.00
05/11/2017 19:15,2,0.738,ACTIVE,213.06,342.35,59.938,1494544503,"201051344000458","219011344069620",28.55,23.50,0,334.54,359.48,21.4,18.7,0.164,703612.5,703612.5,5250,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544524,1966757.00
05/11/2017 19:15,2,0.727,ACTIVE,213.96,343.85,60.002,1494544503,"201051344000853","219011344069620",28.77,22.80,0,336.34,360.69,21.2,18.5,0.155,704221.1,704221.1,5253,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544525,1966758.00
05/11/2017 19:15,2,0.992,ACTIVE,213.74,345.96,60.002,1494544503,"201051344000685","219011344069620",29.40,21.80,0,334.24,373.31,29.6,26.6,0.243,696854.9,696854.9,5277,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544525,1966759.00
05/11/2017 19:15,2,1.023,ACTIVE,213.74,346.26,59.938,1494544503,"201051344000917","219011344069620",29.40,24.30,0,334.54,373.61,30.5,27.5,0.234,693499.1,693499.1,5266,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544526,1966760.00
05/11/2017 19:15,2,1.014,ACTIVE,213.96,345.36,59.996,1494544503,"201051344001145","219011344069620",29.74,21.00,0,335.44,373.31,30.6,27.6,0.234,701401.9,701401.9,5251,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544527,1966761.00
05/11/2017 19:15,2,1.014,ACTIVE,213.74,346.26,59.991,1494544503,"201051344000651","219011344069620",29.32,23.50,0,335.44,373.91,30.1,27.2,0.234,689842.4,689842.4,5273,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544528,1966762.00
05/11/2017 19:15,2,0.631,ACTIVE,211.48,336.34,59.996,1494544503,"274151322000088","219011344069620",27.87,22.80,0,329.13,351.37,17.8,15.3,0.102,908142.7,908142.7,5233,0,0,0,L,1151911521,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544529,1966763.00
05/11/2017 19:15,2,0.453,ACTIVE,212.83,414.49,59.986,1494544503,"274151322000068","219011344069620",39.10,24.80,0,335.44,430.42,17.9,15.4,0.102,783211.4,783211.4,5413,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544530,1966764.00
05/11/2017 19:15,2,1.018,ACTIVE,213.51,344.76,59.996,1494544503,"201051344001135","219011344069620",29.66,23.00,0,334.54,373.01,30.5,27.5,0.234,685403.8,685403.8,5264,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544531,1966765.00
05/11/2017 19:15,2,0.732,ACTIVE,212.83,341.45,59.933,1494544503,"201051344000594","219011344069620",29.06,22.00,0,332.43,359.78,21.6,19.0,0.159,705794.8,705794.8,5263,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544532,1966766.00
05/11/2017 19:15,2,0.982,ACTIVE,213.74,345.06,59.986,1494544503,"201051344001203","219011344069620",29.50,23.00,0,335.44,373.01,29.4,26.4,0.221,694453.6,694453.6,5280,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544533,1966767.00
05/11/2017 19:15,2,0.641,ACTIVE,212.16,342.65,59.996,1494544503,"274151322000054","219011344069620",28.69,23.30,0,330.03,352.57,18.7,16.1,0.119,925889.9,925889.9,5223,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544534,1966768.00
05/11/2017 19:15,2,0.721,ACTIVE,213.29,341.15,59.996,1494544503,"201051344000867","219011344069620",29.28,22.30,0,334.24,359.48,21.4,18.7,0.155,690381.8,690381.8,5280,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544535,1966769.00
05/11/2017 19:15,2,0.918,ACTIVE,213.51,345.06,59.986,1494544503,"201051344001093","219011344069620",29.56,22.30,0,335.14,370.60,27.5,24.6,0.203,693231.1,693231.1,5274,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544536,1966770.00
05/11/2017 19:15,2,0.699,ACTIVE,213.06,342.35,59.975,1494544503,"201051344000900","219011344069620",28.63,22.80,0,334.24,359.48,20.3,17.7,0.146,711885.9,711885.9,5256,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544537,1966771.00
05/11/2017 19:15,2,0.709,ACTIVE,213.51,342.05,60.028,1494544503,"201051344000648","219011344069620",29.00,21.50,0,335.14,358.58,20.8,18.2,0.150,700954.3,700954.3,5255,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544538,1966772.00
05/11/2017 19:15,2,0.723,ACTIVE,213.29,342.05,59.991,1494544503,"201051344000569","219011344069620",29.22,23.50,0,334.54,360.08,21.4,18.7,0.159,714184.4,714184.4,5244,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544539,1966773.00
05/11/2017 19:15,2,0.740,ACTIVE,213.29,341.45,59.986,1494544503,"201051344000983","219011344069620",28.96,23.00,0,334.54,359.48,21.8,19.1,0.159,704615.0,704615.0,5256,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544540,1966774.00
05/11/2017 19:15,2,0.709,ACTIVE,213.29,342.05,59.986,1494544503,"201051344001158","219011344069620",28.88,22.30,0,333.63,359.78,20.8,18.2,0.155,690032.9,690032.9,5263,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544541,1966775.00
05/11/2017 19:15,2,0.686,ACTIVE,213.51,342.95,59.981,1494544503,"201051344000576","219011344069620",29.08,21.80,0,334.54,359.78,20.2,17.6,0.146,704758.3,704758.3,5251,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544542,1966776.00
05/11/2017 19:15,2,0.637,ACTIVE,212.38,340.25,59.981,1494544503,"274151322000087","219011344069620",28.53,27.80,0,330.03,350.77,18.4,15.9,0.110,898439.9,898439.9,5321,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494544542,1966777.00
05/11/2017 19:30,2,0.795,ACTIVE,213.74,343.55,59.996,1494545403,"201051344000645","219011344069620",29.04,22.50,0,333.63,356.18,23.4,20.7,0.177,703648.1,703648.1,5246,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545404,1966778.00
05/11/2017 19:30,2,0.711,ACTIVE,212.38,340.55,59.959,1494545403,"274151322000085","219011344069620",28.77,23.30,0,330.33,348.66,20.7,18.1,0.137,922547.1,922547.1,5221,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545405,1966779.00
05/11/2017 19:30,2,0.805,ACTIVE,213.96,344.76,59.991,1494545403,"201051344000633","219011344069620",29.24,21.30,0,334.54,357.08,23.9,21.1,0.186,689923.5,689923.5,5280,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545406,1966780.00
05/11/2017 19:30,2,0.795,ACTIVE,213.51,343.85,59.970,1494545403,"201051344000469","219011344069620",29.28,22.50,0,332.43,355.28,23.6,20.9,0.181,692970.1,692970.1,5259,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545407,1966781.00
05/11/2017 19:30,2,1.025,ACTIVE,213.29,345.36,59.965,1494545403,"201051344000646","219011344069620",29.32,20.30,0,331.53,371.21,30.5,27.5,0.239,686998.4,686998.4,5270,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545408,1966782.00
05/11/2017 19:30,2,0.752,ACTIVE,212.16,343.55,59.970,1494545403,"274151322000052","219011344069620",28.86,22.30,0,329.13,350.17,22.0,19.3,0.137,957009.3,957009.3,5231,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545409,1966783.00
05/11/2017 19:30,2,1.148,ACTIVE,213.74,346.86,59.970,1494545403,"201051344000585","219011344069620",29.86,21.30,0,333.33,374.21,34.7,31.6,0.270,698385.9,698385.9,5275,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545409,1966784.00
05/11/2017 19:30,2,0.988,ACTIVE,213.29,343.85,59.949,1494545403,"201051344001230","219011344069620",29.10,20.30,0,330.33,370.60,29.2,26.2,0.225,691563.4,691563.4,5266,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545410,1966785.00
05/11/2017 19:30,2,1.027,ACTIVE,214.19,346.56,59.928,1494545403,"201051344000582","219011344069620",29.08,23.50,0,333.33,372.71,30.3,27.3,0.239,681350.1,681350.1,5262,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545411,1966786.00
05/11/2017 19:30,2,0.951,ACTIVE,213.06,344.15,59.970,1494545403,"201051344000955","219011344069620",29.92,22.00,0,330.03,369.40,28.8,25.9,0.225,700029.4,700029.4,5276,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545412,1966787.00
05/11/2017 19:30,2,0.475,ACTIVE,212.38,415.99,59.970,1494545403,"274151322000094","219011344069620",39.08,24.30,0,330.63,427.71,18.8,16.3,0.119,783013.4,783013.4,5388,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545413,1966788.00
05/11/2017 19:30,2,0.828,ACTIVE,213.29,343.25,59.959,1494545403,"201051344000579","219011344069620",29.34,22.30,0,333.33,356.48,24.6,21.9,0.177,710672.4,710672.4,5261,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545414,1966789.00
05/11/2017 19:30,2,1.008,ACTIVE,213.29,344.15,59.981,1494545403,"201051344000890","219011344069620",29.88,21.00,0,330.93,371.81,30.5,27.5,0.230,693917.6,693917.6,5273,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545415,1966790.00
05/11/2017 19:30,2,0.979,ACTIVE,213.74,345.96,59.954,1494545403,"201051344000438","219011344069620",29.70,21.50,0,333.03,371.21,29.4,26.5,0.230,696726.1,696726.1,5264,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545416,1966791.00
05/11/2017 19:30,2,1.020,ACTIVE,213.74,342.65,59.965,1494545403,"201051344000417","219011344069620",19.22,20.30,0,332.43,362.19,19.9,17.2,0.146,648788.5,648788.5,5290,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545417,1966792.00
05/11/2017 19:30,2,0.740,ACTIVE,212.38,342.95,59.938,1494545403,"274151322000083","219011344069620",28.55,23.00,0,329.73,350.77,21.4,18.7,0.146,947333.6,947333.6,5234,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545418,1966793.00
05/11/2017 19:30,2,0.781,ACTIVE,213.06,341.15,59.965,1494545403,"274151322000076","219011344069620",29.12,22.00,0,330.93,351.07,23.1,20.3,0.150,1010033.0,1010033.0,5228,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545419,1966794.00
05/11/2017 19:30,2,0.811,ACTIVE,213.29,342.95,59.959,1494545403,"201051344000868","219011344069620",29.10,21.50,0,332.13,355.58,23.9,21.2,0.172,691494.3,691494.3,5267,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545420,1966795.00
05/11/2017 19:30,2,0.775,ACTIVE,212.16,339.34,59.965,1494545403,"274151322000095","219011344069620",28.73,23.00,0,330.33,350.77,22.6,19.9,0.146,1000269.6,1000269.6,5231,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545421,1966796.00
05/11/2017 19:30,2,0.795,ACTIVE,213.29,342.05,59.986,1494545403,"201051344000988","219011344069620",18.83,22.30,0,332.43,352.87,15.2,12.8,0.124,623438.5,623438.5,5283,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545422,1966797.00
