ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 19:30,2,1.049,ACTIVE,213.51,344.76,59.954,1494545403,"201051344001025","219011344069620",29.68,21.30,0,332.13,373.01,31.6,28.5,0.243,696047.5,696047.5,5277,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545422,1966798.00
05/11/2017 19:30,2,0.812,ACTIVE,213.29,342.35,60.012,1494545403,"201051344000458","219011344069620",28.92,23.50,0,333.03,355.58,23.8,21.1,0.181,703617.5,703617.5,5251,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545423,1966799.00
05/11/2017 19:30,2,0.799,ACTIVE,213.96,344.76,59.959,1494545403,"201051344000853","219011344069620",29.10,23.30,0,334.24,356.78,23.6,20.8,0.181,704226.2,704226.2,5254,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545424,1966800.00
05/11/2017 19:30,2,0.984,ACTIVE,213.74,345.36,59.959,1494545403,"201051344000685","219011344069620",29.62,21.00,0,332.43,370.60,29.5,26.5,0.247,696862.1,696862.1,5278,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545425,1966801.00
05/11/2017 19:30,2,1.031,ACTIVE,213.74,345.96,59.965,1494545403,"201051344000917","219011344069620",29.36,23.30,0,332.13,372.71,30.7,27.7,0.247,693506.6,693506.6,5267,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545426,1966802.00
05/11/2017 19:30,2,0.918,ACTIVE,213.74,345.06,59.970,1494545403,"201051344001145","219011344069620",31.01,20.00,0,333.33,371.81,28.9,25.9,0.221,701409.3,701409.3,5252,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545427,1966803.00
05/11/2017 19:30,2,1.012,ACTIVE,213.74,345.36,59.970,1494545403,"201051344000651","219011344069620",29.48,22.50,0,333.33,372.11,30.2,27.3,0.234,689849.8,689849.8,5274,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545428,1966804.00
05/11/2017 19:30,2,0.703,ACTIVE,211.93,342.05,59.965,1494545403,"274151322000088","219011344069620",28.17,21.80,0,329.73,348.66,20.1,17.5,0.128,908147.0,908147.0,5234,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545429,1966805.00
05/11/2017 19:30,2,0.512,ACTIVE,212.61,400.96,59.965,1494545403,"274151322000068","219011344069620",37.69,24.30,0,334.84,427.71,19.6,17.0,0.115,783215.6,783215.6,5414,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545430,1966806.00
05/11/2017 19:30,2,1.023,ACTIVE,213.29,343.85,59.991,1494545403,"201051344001135","219011344069620",29.60,21.80,0,333.03,371.81,30.7,27.7,0.234,685411.3,685411.3,5265,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545431,1966807.00
05/11/2017 19:30,2,0.801,ACTIVE,213.06,342.65,59.986,1494545403,"201051344000594","219011344069620",29.58,21.50,0,330.93,355.58,24.0,21.3,0.177,705800.0,705800.0,5264,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545431,1966808.00
05/11/2017 19:30,2,0.986,ACTIVE,213.51,344.45,59.975,1494545403,"201051344001203","219011344069620",29.44,22.00,0,333.63,371.81,29.4,26.5,0.225,694460.8,694460.8,5281,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545432,1966809.00
05/11/2017 19:30,2,0.719,ACTIVE,212.16,339.04,59.954,1494545403,"274151322000054","219011344069620",28.67,22.50,0,328.22,350.77,20.9,18.2,0.141,925894.3,925894.3,5224,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545433,1966810.00
05/11/2017 19:30,2,0.811,ACTIVE,213.51,342.65,59.970,1494545403,"201051344000867","219011344069620",29.08,21.80,0,331.83,355.28,23.9,21.1,0.172,690386.9,690386.9,5281,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545434,1966811.00
05/11/2017 19:30,2,0.824,ACTIVE,213.51,343.85,59.970,1494545403,"201051344001093","219011344069620",30.57,21.50,0,333.03,368.80,25.6,22.7,0.186,693237.8,693237.8,5275,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545435,1966812.00
05/11/2017 19:30,2,0.793,ACTIVE,213.29,343.25,59.981,1494545403,"201051344000900","219011344069620",28.78,23.30,0,332.73,355.28,23.1,20.4,0.177,711890.8,711890.8,5257,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545436,1966813.00
05/11/2017 19:30,2,0.809,ACTIVE,213.51,343.55,59.970,1494545403,"201051344000648","219011344069620",29.06,21.30,0,332.73,355.88,23.9,21.1,0.172,700959.3,700959.3,5256,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545437,1966814.00
05/11/2017 19:30,2,0.811,ACTIVE,213.29,343.25,60.012,1494545403,"201051344000569","219011344069620",29.02,23.80,0,331.83,355.88,23.9,21.1,0.177,714189.5,714189.5,5245,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545438,1966815.00
05/11/2017 19:30,2,0.822,ACTIVE,213.29,342.95,59.965,1494545403,"201051344000983","219011344069620",29.08,23.30,0,331.83,356.48,24.2,21.5,0.186,704620.2,704620.2,5257,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545439,1966816.00
05/11/2017 19:30,2,0.793,ACTIVE,213.29,343.25,59.965,1494545403,"201051344001158","219011344069620",28.86,22.30,0,332.13,356.18,23.2,20.5,0.177,690037.9,690037.9,5264,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545440,1966817.00
05/11/2017 19:30,2,0.785,ACTIVE,213.74,344.45,59.981,1494545403,"201051344000576","219011344069620",29.12,21.50,0,333.63,355.88,23.2,20.5,0.172,704763.1,704763.1,5252,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545440,1966818.00
05/11/2017 19:30,2,0.715,ACTIVE,212.38,339.34,59.959,1494545403,"274151322000087","219011344069620",28.67,26.50,0,328.52,349.26,20.8,18.1,0.124,898444.3,898444.3,5322,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494545441,1966819.00
05/11/2017 19:45,2,0.658,ACTIVE,213.29,341.75,60.018,1494546304,"201051344000645","219011344069620",28.47,21.80,0,331.53,359.18,19.0,16.4,0.137,703652.8,703652.8,5247,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546305,1966820.00
05/11/2017 19:45,2,0.580,ACTIVE,212.16,338.14,59.975,1494546304,"274151322000085","219011344069620",27.55,22.50,0,330.03,352.27,16.2,13.7,0.093,922551.1,922551.1,5222,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546306,1966821.00
05/11/2017 19:45,2,0.660,ACTIVE,213.29,343.25,59.981,1494546304,"201051344000633","219011344069620",28.84,21.00,0,329.73,360.69,19.3,16.7,0.141,689928.2,689928.2,5281,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546307,1966822.00
05/11/2017 19:45,2,0.658,ACTIVE,213.06,341.75,60.007,1494546304,"201051344000469","219011344069620",28.77,22.50,0,329.13,358.88,19.2,16.6,0.146,692974.8,692974.8,5260,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546307,1966823.00
05/11/2017 19:45,2,0.664,ACTIVE,212.83,341.15,59.970,1494546304,"201051344000646","219011344069620",29.30,20.00,0,329.43,359.78,19.8,17.1,0.146,687003.8,687003.8,5271,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546308,1966824.00
05/11/2017 19:45,2,0.609,ACTIVE,211.93,338.74,59.944,1494546304,"274151322000052","219011344069620",28.39,21.80,0,329.73,352.27,17.5,15.0,0.110,957013.6,957013.6,5232,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546309,1966825.00
05/11/2017 19:45,2,0.682,ACTIVE,213.29,342.05,59.991,1494546304,"201051344000585","219011344069620",29.02,21.00,0,329.13,361.59,20.1,17.5,0.133,698391.8,698391.8,5276,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546310,1966826.00
05/11/2017 19:45,2,0.615,ACTIVE,213.06,340.85,59.986,1494546304,"201051344001230","219011344069620",29.20,19.80,0,329.43,357.68,18.2,15.7,0.124,691568.5,691568.5,5267,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546312,1966827.00
05/11/2017 19:45,2,0.633,ACTIVE,213.51,342.05,59.975,1494546304,"201051344000582","219011344069620",28.41,22.50,0,331.23,360.08,18.2,15.7,0.128,681355.2,681355.2,5263,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546312,1966828.00
05/11/2017 19:45,2,0.652,ACTIVE,212.83,340.85,59.981,1494546304,"201051344000955","219011344069620",29.50,21.50,0,329.43,357.38,19.5,16.9,0.137,700034.6,700034.6,5277,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546313,1966829.00
05/11/2017 19:45,2,0.365,ACTIVE,212.16,414.49,59.965,1494546304,"274151322000094","219011344069620",39.16,24.00,0,333.63,425.91,14.6,12.1,0.084,783017.0,783017.0,5389,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546314,1966830.00
05/11/2017 19:45,2,0.688,ACTIVE,213.06,341.45,59.986,1494546304,"201051344000579","219011344069620",28.90,22.50,0,329.13,358.88,20.1,17.5,0.137,710677.3,710677.3,5262,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546315,1966831.00
05/11/2017 19:45,2,0.658,ACTIVE,213.06,340.55,59.986,1494546304,"201051344000890","219011344069620",28.94,20.30,0,329.73,359.18,19.3,16.7,0.133,693923.0,693923.0,5274,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546316,1966832.00
05/11/2017 19:45,2,0.648,ACTIVE,213.29,341.75,59.986,1494546304,"201051344000438","219011344069620",29.62,20.70,0,329.73,358.88,19.5,16.9,0.137,696731.4,696731.4,5265,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546317,1966833.00
05/11/2017 19:45,2,0.654,ACTIVE,213.06,339.95,59.981,1494546304,"201051344000417","219011344069620",19.18,19.50,0,330.33,352.57,12.8,10.4,0.080,648792.0,648792.0,5291,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546318,1966834.00
05/11/2017 19:45,2,0.588,ACTIVE,211.93,339.95,59.986,1494546304,"274151322000083","219011344069620",28.21,22.30,0,331.83,351.67,16.8,14.3,0.115,947337.7,947337.7,5235,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546319,1966835.00
05/11/2017 19:45,2,0.611,ACTIVE,212.83,338.74,59.986,1494546304,"274151322000076","219011344069620",29.50,21.80,0,330.63,354.07,18.3,15.7,0.115,1010037.6,1010037.6,5229,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546320,1966836.00
05/11/2017 19:45,2,0.668,ACTIVE,212.83,341.15,59.959,1494546304,"201051344000868","219011344069620",28.69,21.00,0,329.73,358.28,19.4,16.8,0.137,691499.0,691499.0,5268,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546321,1966837.00
05/11/2017 19:45,2,0.604,ACTIVE,211.93,339.65,59.981,1494546304,"274151322000095","219011344069620",28.82,22.30,0,331.83,352.57,17.6,15.1,0.115,1000274.0,1000274.0,5232,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546321,1966838.00
05/11/2017 19:45,2,0.639,ACTIVE,213.06,341.15,59.996,1494546304,"201051344000988","219011344069620",18.77,22.30,0,329.43,356.48,12.2,9.8,0.093,623441.4,623441.4,5284,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546322,1966839.00
05/11/2017 19:45,2,0.648,ACTIVE,212.83,339.95,59.975,1494546304,"201051344001025","219011344069620",28.92,20.30,0,329.13,359.48,19.0,16.4,0.133,696052.8,696052.8,5278,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546323,1966840.00
05/11/2017 19:45,2,0.660,ACTIVE,213.06,341.45,60.012,1494546304,"201051344000458","219011344069620",28.96,23.50,0,330.03,358.88,19.4,16.8,0.137,703622.3,703622.3,5252,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546324,1966841.00
05/11/2017 19:45,2,0.648,ACTIVE,213.51,342.95,59.959,1494546304,"201051344000853","219011344069620",29.08,23.00,0,330.63,360.69,19.1,16.5,0.133,704230.9,704230.9,5255,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546325,1966842.00
05/11/2017 19:45,2,0.621,ACTIVE,213.29,342.05,59.981,1494546304,"201051344000685","219011344069620",29.32,20.00,0,329.43,360.38,18.5,15.9,0.141,696867.3,696867.3,5279,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546326,1966843.00
05/11/2017 19:45,2,0.635,ACTIVE,213.29,342.35,59.928,1494546304,"201051344000917","219011344069620",28.90,22.50,0,330.33,359.48,18.6,16.0,0.128,693511.9,693511.9,5268,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546327,1966844.00
05/11/2017 19:45,2,0.623,ACTIVE,213.29,341.75,59.970,1494546304,"201051344001145","219011344069620",29.30,19.30,0,328.82,359.18,18.6,16.0,0.133,701414.4,701414.4,5253,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546328,1966845.00
05/11/2017 19:45,2,0.627,ACTIVE,213.06,341.15,59.991,1494546304,"201051344000651","219011344069620",29.08,21.50,0,329.13,359.78,18.5,15.9,0.128,689855.1,689855.1,5275,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546329,1966846.00
05/11/2017 19:45,2,0.564,ACTIVE,211.70,337.84,59.981,1494546304,"274151322000088","219011344069620",27.61,21.80,0,329.73,351.97,15.8,13.3,0.097,908150.8,908150.8,5235,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546330,1966847.00
05/11/2017 19:45,2,0.402,ACTIVE,212.83,404.27,59.970,1494546304,"274151322000068","219011344069620",38.11,24.00,0,334.84,426.51,15.5,13.0,0.080,783219.4,783219.4,5415,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546331,1966848.00
05/11/2017 19:45,2,0.662,ACTIVE,212.83,340.25,59.981,1494546304,"201051344001135","219011344069620",29.04,21.00,0,329.73,358.58,19.5,16.9,0.133,685416.8,685416.8,5266,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546332,1966849.00
05/11/2017 19:45,2,0.654,ACTIVE,212.61,341.15,59.975,1494546304,"201051344000594","219011344069620",29.18,21.30,0,329.13,357.38,19.4,16.8,0.133,705804.7,705804.7,5265,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546333,1966850.00
05/11/2017 19:45,2,0.641,ACTIVE,213.29,340.85,59.975,1494546304,"201051344001203","219011344069620",28.80,21.30,0,330.03,360.38,18.8,16.2,0.128,694465.8,694465.8,5282,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546334,1966851.00
05/11/2017 19:45,2,0.586,ACTIVE,211.93,340.55,59.991,1494546304,"274151322000054","219011344069620",27.73,22.30,0,329.43,352.27,16.4,13.9,0.102,925898.3,925898.3,5225,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546335,1966852.00
05/11/2017 19:45,2,0.668,ACTIVE,213.06,341.15,59.959,1494546304,"201051344000867","219011344069620",28.59,21.50,0,330.33,357.98,19.3,16.7,0.128,690391.7,690391.7,5282,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546336,1966853.00
05/11/2017 19:45,2,0.635,ACTIVE,213.06,341.75,59.954,1494546304,"201051344001093","219011344069620",29.26,21.00,0,328.22,355.28,18.8,16.3,0.128,693242.6,693242.6,5276,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546336,1966854.00
05/11/2017 19:45,2,0.643,ACTIVE,213.06,342.05,60.012,1494546304,"201051344000900","219011344069620",28.49,22.80,0,329.13,359.18,18.6,16.0,0.137,711895.4,711895.4,5258,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546337,1966855.00
05/11/2017 19:45,2,0.660,ACTIVE,213.29,342.05,60.018,1494546304,"201051344000648","219011344069620",29.00,20.70,0,329.43,358.88,19.4,16.8,0.141,700964.1,700964.1,5257,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546338,1966856.00
05/11/2017 19:45,2,0.656,ACTIVE,212.83,340.85,59.986,1494546304,"201051344000569","219011344069620",29.06,23.80,0,330.03,358.28,19.4,16.8,0.137,714194.3,714194.3,5246,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546339,1966857.00
05/11/2017 19:45,2,0.666,ACTIVE,213.06,340.55,59.970,1494546304,"201051344000983","219011344069620",29.30,23.30,0,330.03,358.28,19.8,17.2,0.141,704625.0,704625.0,5258,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546340,1966858.00
05/11/2017 19:45,2,0.639,ACTIVE,213.29,341.75,59.986,1494546304,"201051344001158","219011344069620",28.98,22.50,0,329.43,359.78,18.8,16.2,0.137,690042.5,690042.5,5265,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546341,1966859.00
05/11/2017 19:45,2,0.641,ACTIVE,213.29,342.65,60.002,1494546304,"201051344000576","219011344069620",28.86,21.30,0,331.23,359.78,18.8,16.2,0.137,704767.7,704767.7,5253,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546342,1966860.00
05/11/2017 19:45,2,0.562,ACTIVE,212.38,339.95,59.981,1494546304,"274151322000087","219011344069620",28.41,26.00,0,328.82,352.57,16.2,13.7,0.093,898448.3,898448.3,5323,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494546343,1966861.00
05/11/2017 20:00,2,0.443,ACTIVE,213.06,339.04,59.975,1494547204,"201051344000645","219011344069620",28.11,21.30,0,333.63,351.37,12.7,10.3,0.080,703656.1,703656.1,5248,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547205,1966862.00
05/11/2017 20:00,2,0.361,ACTIVE,211.93,337.84,59.922,1494547204,"274151322000085","219011344069620",27.31,21.80,0,332.43,345.06,10.0,7.7,0.053,922553.7,922553.7,5223,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547206,1966863.00
05/11/2017 20:00,2,0.457,ACTIVE,213.29,340.85,59.912,1494547204,"201051344000633","219011344069620",28.47,20.30,0,332.43,353.17,13.2,10.8,0.084,689931.6,689931.6,5282,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547207,1966864.00
05/11/2017 20:00,2,0.451,ACTIVE,212.83,338.74,59.965,1494547204,"201051344000469","219011344069620",28.65,22.00,0,332.13,351.07,13.2,10.8,0.080,692978.1,692978.1,5261,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547207,1966865.00
05/11/2017 20:00,2,0.469,ACTIVE,212.61,338.74,59.917,1494547204,"201051344000646","219011344069620",28.75,19.30,0,332.13,350.77,13.7,11.3,0.080,687007.3,687007.3,5272,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547208,1966866.00
05/11/2017 20:00,2,0.400,ACTIVE,211.70,336.64,59.938,1494547204,"274151322000052","219011344069620",27.83,21.30,0,330.63,345.66,11.3,9.0,0.057,957016.6,957016.6,5233,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547209,1966867.00
05/11/2017 20:00,2,0.486,ACTIVE,212.83,339.34,59.965,1494547204,"201051344000585","219011344069620",29.54,19.50,0,332.43,350.17,14.6,12.1,0.084,698395.5,698395.5,5277,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547210,1966868.00
05/11/2017 20:00,2,0.451,ACTIVE,212.83,338.14,59.954,1494547204,"201051344001230","219011344069620",28.39,19.00,0,331.83,349.26,13.0,10.6,0.075,691571.9,691571.9,5268,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547211,1966869.00
05/11/2017 20:00,2,0.459,ACTIVE,213.06,339.65,59.954,1494547204,"201051344000582","219011344069620",28.43,21.00,0,333.03,351.37,13.2,10.8,0.075,681358.6,681358.6,5264,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547212,1966870.00
05/11/2017 20:00,2,0.492,ACTIVE,212.16,337.84,59.944,1494547204,"201051344000955","219011344069620",27.89,20.30,0,331.83,350.17,14.0,11.6,0.080,700038.2,700038.2,5278,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547213,1966871.00
05/11/2017 20:00,2,0.232,ACTIVE,211.70,386.53,59.954,1494547204,"274151322000094","219011344069620",36.30,23.30,0,333.93,429.52,8.6,6.4,0.040,783019.3,783019.3,5390,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547214,1966872.00
05/11/2017 20:00,2,0.477,ACTIVE,212.61,338.14,59.975,1494547204,"201051344000579","219011344069620",29.10,22.30,0,332.73,351.97,14.0,11.6,0.080,710680.9,710680.9,5263,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547215,1966873.00
05/11/2017 20:00,2,0.492,ACTIVE,212.61,338.14,59.959,1494547204,"201051344000890","219011344069620",27.47,19.50,0,331.53,351.07,13.7,11.3,0.080,693926.6,693926.6,5275,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547215,1966874.00
05/11/2017 20:00,2,0.461,ACTIVE,212.83,338.44,59.891,1494547204,"201051344000438","219011344069620",29.34,19.50,0,333.33,351.07,13.7,11.3,0.080,696734.9,696734.9,5266,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547216,1966875.00
05/11/2017 20:00,2,0.479,ACTIVE,213.06,337.24,59.970,1494547204,"201051344000417","219011344069620",18.96,18.70,0,332.13,347.46,9.2,7.0,0.049,648794.1,648794.1,5292,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547217,1966876.00
05/11/2017 20:00,2,0.373,ACTIVE,211.70,337.84,59.949,1494547204,"274151322000083","219011344069620",27.79,21.30,0,332.13,345.36,10.5,8.2,0.057,947340.5,947340.5,5236,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547218,1966877.00
05/11/2017 20:00,2,0.406,ACTIVE,212.16,338.74,59.959,1494547204,"274151322000076","219011344069620",27.77,21.30,0,333.63,346.56,11.4,9.1,0.066,1010040.6,1010040.6,5230,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547219,1966878.00
05/11/2017 20:00,2,0.463,ACTIVE,212.61,338.44,59.917,1494547204,"201051344000868","219011344069620",28.33,20.00,0,331.83,351.37,13.3,10.9,0.075,691502.5,691502.5,5269,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547220,1966879.00
05/11/2017 20:00,2,0.387,ACTIVE,211.70,337.54,59.938,1494547204,"274151322000095","219011344069620",27.83,21.50,0,332.13,345.36,10.9,8.6,0.062,1000276.9,1000276.9,5233,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547221,1966880.00
05/11/2017 20:00,2,0.432,ACTIVE,212.61,339.04,59.928,1494547204,"201051344000988","219011344069620",18.25,22.00,0,331.83,349.86,8.0,5.8,0.053,623443.3,623443.3,5285,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547222,1966881.00
05/11/2017 20:00,2,0.461,ACTIVE,212.83,337.84,59.954,1494547204,"201051344001025","219011344069620",28.82,19.50,0,332.13,351.07,13.5,11.1,0.080,696056.2,696056.2,5279,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547223,1966882.00
05/11/2017 20:00,2,0.445,ACTIVE,212.61,337.84,59.965,1494547204,"201051344000458","219011344069620",28.90,23.00,0,333.33,351.07,13.1,10.7,0.080,703625.7,703625.7,5253,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547224,1966883.00
05/11/2017 20:00,2,0.455,ACTIVE,213.29,339.95,59.970,1494547204,"201051344000853","219011344069620",27.81,22.30,0,333.93,353.47,12.9,10.5,0.080,704234.2,704234.2,5256,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547225,1966884.00
05/11/2017 20:00,2,0.445,ACTIVE,213.29,339.65,59.959,1494547204,"201051344000685","219011344069620",28.45,19.00,0,332.43,351.97,12.8,10.5,0.088,696870.6,696870.6,5280,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547225,1966885.00
05/11/2017 20:00,2,0.463,ACTIVE,212.83,339.65,59.949,1494547204,"201051344000917","219011344069620",28.03,21.30,0,331.23,350.47,13.2,10.8,0.075,693515.2,693515.2,5269,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547226,1966886.00
05/11/2017 20:00,2,0.455,ACTIVE,213.06,339.04,59.928,1494547204,"201051344001145","219011344069620",28.45,18.00,0,333.33,351.67,13.1,10.7,0.080,701417.7,701417.7,5254,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547227,1966887.00
05/11/2017 20:00,2,0.492,ACTIVE,213.06,338.74,59.928,1494547204,"201051344000651","219011344069620",23.76,20.00,0,332.13,350.77,11.9,9.5,0.071,689858.4,689858.4,5276,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547228,1966888.00
05/11/2017 20:00,2,0.354,ACTIVE,211.25,336.94,59.965,1494547204,"274151322000088","219011344069620",27.37,21.00,0,331.83,344.76,9.8,7.5,0.044,908153.4,908153.4,5236,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547229,1966889.00
05/11/2017 20:00,2,0.250,ACTIVE,212.38,403.37,59.954,1494547204,"274151322000068","219011344069620",38.11,23.50,0,334.54,428.61,9.7,7.4,0.044,783221.9,783221.9,5416,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547230,1966890.00
05/11/2017 20:00,2,0.506,ACTIVE,212.61,337.54,59.944,1494547204,"201051344001135","219011344069620",24.29,19.50,0,332.13,349.86,12.5,10.1,0.071,685420.3,685420.3,5267,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547231,1966891.00
05/11/2017 20:00,2,0.469,ACTIVE,212.61,338.74,59.970,1494547204,"201051344000594","219011344069620",28.03,21.00,0,331.23,351.07,13.3,10.9,0.084,705808.1,705808.1,5266,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547232,1966892.00
05/11/2017 20:00,2,0.471,ACTIVE,213.06,337.84,59.922,1494547204,"201051344001203","219011344069620",28.47,20.00,0,332.73,351.67,13.6,11.2,0.084,694469.3,694469.3,5283,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547233,1966893.00
05/11/2017 20:00,2,0.369,ACTIVE,211.48,337.24,59.938,1494547204,"274151322000054","219011344069620",27.75,21.50,0,331.23,345.06,10.4,8.1,0.057,925901.0,925901.0,5226,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547234,1966894.00
05/11/2017 20:00,2,0.486,ACTIVE,213.06,338.74,59.933,1494547204,"201051344000867","219011344069620",23.56,21.30,0,332.73,351.07,11.6,9.3,0.066,690395.0,690395.0,5283,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547234,1966895.00
05/11/2017 20:00,2,0.459,ACTIVE,212.83,339.04,59.928,1494547204,"201051344001093","219011344069620",29.16,19.80,0,333.03,350.47,13.6,11.2,0.075,693246.0,693246.0,5277,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547235,1966896.00
05/11/2017 20:00,2,0.453,ACTIVE,212.83,338.14,60.002,1494547204,"201051344000900","219011344069620",23.42,22.00,0,332.43,351.37,10.8,8.5,0.071,711898.5,711898.5,5259,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547236,1966897.00
05/11/2017 20:00,2,0.488,ACTIVE,213.06,338.74,59.981,1494547204,"201051344000648","219011344069620",23.76,20.30,0,333.03,351.67,11.8,9.4,0.071,700967.4,700967.4,5258,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547237,1966898.00
05/11/2017 20:00,2,0.457,ACTIVE,212.83,338.74,59.912,1494547204,"201051344000569","219011344069620",28.65,23.00,0,332.73,350.77,13.3,10.9,0.080,714197.6,714197.6,5247,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547238,1966899.00
05/11/2017 20:00,2,0.469,ACTIVE,212.83,338.74,59.928,1494547204,"201051344000983","219011344069620",28.63,22.50,0,332.13,350.77,13.6,11.2,0.084,704628.5,704628.5,5259,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547239,1966900.00
05/11/2017 20:00,2,0.447,ACTIVE,212.83,339.04,59.959,1494547204,"201051344001158","219011344069620",28.27,22.00,0,332.43,351.37,12.8,10.4,0.084,690045.8,690045.8,5266,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547240,1966901.00
05/11/2017 20:00,2,0.453,ACTIVE,213.06,340.25,59.949,1494547204,"201051344000576","219011344069620",27.87,20.70,0,333.03,351.67,12.8,10.5,0.080,704771.0,704771.0,5254,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547241,1966902.00
05/11/2017 20:00,2,0.367,ACTIVE,211.70,335.44,59.944,1494547204,"274151322000087","219011344069620",27.61,24.80,0,332.13,345.06,10.2,8.0,0.044,898450.9,898450.9,5324,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494547242,1966903.00
05/11/2017 20:15,2,0.398,ACTIVE,213.06,338.14,59.986,1494548103,"201051344000645","219011344069620",28.27,20.70,0,332.13,346.26,11.4,9.1,0.066,703658.6,703658.6,5249,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548104,1966904.00
05/11/2017 20:15,2,0.312,ACTIVE,211.70,336.64,60.007,1494548103,"274151322000085","219011344069620",27.71,20.70,0,332.13,341.45,8.8,6.6,0.044,922555.5,922555.5,5224,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548105,1966905.00
05/11/2017 20:15,2,0.389,ACTIVE,213.06,339.95,59.954,1494548103,"201051344000633","219011344069620",29.44,19.80,0,332.13,348.36,11.6,9.3,0.062,689934.2,689934.2,5283,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548106,1966906.00
05/11/2017 20:15,2,0.418,ACTIVE,212.61,338.14,59.970,1494548103,"201051344000469","219011344069620",27.33,21.80,0,330.33,346.26,11.6,9.3,0.071,692980.7,692980.7,5262,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548107,1966907.00
05/11/2017 20:15,2,0.428,ACTIVE,212.61,338.44,59.981,1494548103,"201051344000646","219011344069620",27.83,18.00,0,330.63,345.36,12.1,9.8,0.071,687009.9,687009.9,5273,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548108,1966908.00
05/11/2017 20:15,2,0.350,ACTIVE,211.25,335.74,59.949,1494548103,"274151322000052","219011344069620",27.73,20.00,0,331.23,342.05,9.9,7.6,0.057,957018.7,957018.7,5234,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548109,1966909.00
05/11/2017 20:15,2,0.445,ACTIVE,213.06,339.04,59.975,1494548103,"201051344000585","219011344069620",28.57,18.70,0,331.53,346.56,12.9,10.6,0.071,698398.3,698398.3,5278,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548110,1966910.00
05/11/2017 20:15,2,0.389,ACTIVE,212.61,337.24,59.970,1494548103,"201051344001230","219011344069620",28.86,17.80,0,330.33,344.76,11.4,9.1,0.062,691574.3,691574.3,5269,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548111,1966911.00
05/11/2017 20:15,2,0.402,ACTIVE,213.06,338.14,59.981,1494548103,"201051344000582","219011344069620",28.45,19.30,0,331.53,345.66,11.6,9.3,0.066,681361.1,681361.1,5265,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548112,1966912.00
05/11/2017 20:15,2,0.428,ACTIVE,212.38,338.14,59.949,1494548103,"201051344000955","219011344069620",28.39,19.00,0,330.03,345.06,12.4,10.0,0.066,700040.6,700040.6,5279,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548112,1966913.00
05/11/2017 20:15,2,0.193,ACTIVE,211.48,401.26,59.959,1494548103,"274151322000094","219011344069620",37.97,22.30,0,333.33,412.08,7.5,5.3,0.031,783020.7,783020.7,5391,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548113,1966914.00
05/11/2017 20:15,2,0.451,ACTIVE,212.61,337.54,59.949,1494548103,"201051344000579","219011344069620",27.63,21.30,0,332.13,346.56,12.7,10.3,0.066,710683.7,710683.7,5264,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548114,1966915.00
05/11/2017 20:15,2,0.416,ACTIVE,212.83,337.84,59.986,1494548103,"201051344000890","219011344069620",29.46,18.30,0,330.63,345.36,12.4,10.1,0.062,693929.2,693929.2,5276,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548115,1966916.00
05/11/2017 20:15,2,0.408,ACTIVE,213.06,338.14,59.938,1494548103,"201051344000438","219011344069620",29.42,18.00,0,331.83,346.26,12.2,9.8,0.062,696737.5,696737.5,5267,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548116,1966917.00
05/11/2017 20:15,2,0.432,ACTIVE,213.06,338.14,59.933,1494548103,"201051344000417","219011344069620",18.91,17.80,0,330.93,343.85,8.3,6.1,0.040,648795.7,648795.7,5293,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548117,1966918.00
05/11/2017 20:15,2,0.324,ACTIVE,211.93,336.34,59.970,1494548103,"274151322000083","219011344069620",27.91,20.30,0,331.83,342.05,9.2,6.9,0.040,947342.4,947342.4,5237,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548118,1966919.00
05/11/2017 20:15,2,0.352,ACTIVE,212.38,338.44,59.944,1494548103,"274151322000076","219011344069620",27.87,20.30,0,333.63,342.65,9.9,7.7,0.053,1010042.7,1010042.7,5231,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548119,1966920.00
05/11/2017 20:15,2,0.404,ACTIVE,212.38,337.54,59.975,1494548103,"201051344000868","219011344069620",28.90,20.00,0,330.63,345.66,11.8,9.5,0.062,691505.0,691505.0,5270,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548120,1966921.00
05/11/2017 20:15,2,0.336,ACTIVE,211.93,336.04,59.965,1494548103,"274151322000095","219011344069620",27.71,20.30,0,331.83,341.75,9.4,7.2,0.053,1000278.9,1000278.9,5234,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548121,1966922.00
05/11/2017 20:15,2,0.373,ACTIVE,212.61,338.44,59.996,1494548103,"201051344000988","219011344069620",18.81,21.50,0,330.93,345.96,7.1,5.0,0.044,623444.6,623444.6,5286,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548122,1966923.00
05/11/2017 20:15,2,0.414,ACTIVE,213.06,337.54,59.975,1494548103,"201051344001025","219011344069620",28.55,18.30,0,331.83,345.96,12.0,9.7,0.066,696058.8,696058.8,5280,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548123,1966924.00
05/11/2017 20:15,2,0.422,ACTIVE,212.38,337.54,59.954,1494548103,"201051344000458","219011344069620",27.83,22.30,0,332.13,345.66,11.9,9.5,0.071,703628.2,703628.2,5254,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548123,1966925.00
05/11/2017 20:15,2,0.396,ACTIVE,213.29,339.04,59.917,1494548103,"201051344000853","219011344069620",28.63,21.80,0,333.33,347.46,11.6,9.2,0.066,704236.7,704236.7,5257,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548124,1966926.00
05/11/2017 20:15,2,0.395,ACTIVE,213.29,339.34,59.970,1494548103,"201051344000685","219011344069620",28.13,17.80,0,332.13,347.46,11.3,9.0,0.071,696873.0,696873.0,5281,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548125,1966927.00
05/11/2017 20:15,2,0.391,ACTIVE,213.06,339.04,59.959,1494548103,"201051344000917","219011344069620",29.00,19.50,0,330.93,346.56,11.5,9.2,0.066,693517.6,693517.6,5270,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548126,1966928.00
05/11/2017 20:15,2,0.396,ACTIVE,213.29,339.65,59.912,1494548103,"201051344001145","219011344069620",28.59,17.30,0,331.23,346.86,11.5,9.2,0.062,701420.2,701420.2,5255,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548127,1966929.00
05/11/2017 20:15,2,0.410,ACTIVE,213.06,339.04,59.981,1494548103,"201051344000651","219011344069620",28.25,18.70,0,332.13,345.66,11.8,9.4,0.066,689860.7,689860.7,5277,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548128,1966930.00
05/11/2017 20:15,2,0.307,ACTIVE,211.25,336.64,59.970,1494548103,"274151322000088","219011344069620",27.27,19.80,0,331.23,341.15,8.4,6.2,0.049,908155.1,908155.1,5237,0,0,0,L,1151911521,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548129,1966931.00
05/11/2017 20:15,2,0.227,ACTIVE,212.61,385.63,59.986,1494548103,"274151322000068","219011344069620",36.18,22.50,0,333.93,412.98,8.3,6.1,0.040,783223.6,783223.6,5417,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548130,1966932.00
05/11/2017 20:15,2,0.434,ACTIVE,212.61,337.24,60.007,1494548103,"201051344001135","219011344069620",28.01,18.30,0,331.23,344.45,12.3,10.0,0.066,685422.7,685422.7,5268,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548131,1966933.00
05/11/2017 20:15,2,0.404,ACTIVE,212.16,337.84,59.986,1494548103,"201051344000594","219011344069620",29.10,20.30,0,330.33,346.26,11.9,9.6,0.071,705810.7,705810.7,5267,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548132,1966934.00
05/11/2017 20:15,2,0.408,ACTIVE,213.29,338.74,60.007,1494548103,"201051344001203","219011344069620",28.55,18.70,0,331.53,346.56,11.8,9.4,0.062,694471.8,694471.8,5284,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548133,1966935.00
05/11/2017 20:15,2,0.322,ACTIVE,211.70,336.94,59.965,1494548103,"274151322000054","219011344069620",27.89,20.30,0,330.93,341.45,9.1,6.9,0.049,925902.9,925902.9,5227,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548134,1966936.00
05/11/2017 20:15,2,0.412,ACTIVE,212.83,337.54,59.965,1494548103,"201051344000867","219011344069620",28.49,21.00,0,331.83,345.06,11.9,9.6,0.066,690397.2,690397.2,5284,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548135,1966937.00
05/11/2017 20:15,2,0.410,ACTIVE,213.06,338.74,59.959,1494548103,"201051344001093","219011344069620",29.06,18.70,0,331.53,345.66,12.2,9.8,0.057,693248.6,693248.6,5278,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548136,1966938.00
05/11/2017 20:15,2,0.387,ACTIVE,212.61,338.44,59.949,1494548103,"201051344000900","219011344069620",27.71,21.50,0,330.93,345.96,10.9,8.6,0.071,711900.6,711900.6,5260,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548137,1966939.00
05/11/2017 20:15,2,0.420,ACTIVE,212.83,337.84,59.970,1494548103,"201051344000648","219011344069620",27.97,19.80,0,332.13,345.66,12.0,9.6,0.066,700969.6,700969.6,5259,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548137,1966940.00
