ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 20:15,2,0.418,ACTIVE,212.61,337.84,59.959,1494548103,"201051344000569","219011344069620",28.21,22.50,0,332.13,346.56,12.0,9.6,0.071,714200.2,714200.2,5248,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548138,1966941.00
05/11/2017 20:15,2,0.428,ACTIVE,212.61,337.54,59.986,1494548103,"201051344000983","219011344069620",28.41,21.80,0,330.63,345.66,12.4,10.0,0.075,704631.1,704631.1,5260,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548139,1966942.00
05/11/2017 20:15,2,0.396,ACTIVE,212.61,337.54,59.986,1494548103,"201051344001158","219011344069620",28.57,21.30,0,330.63,346.26,11.5,9.2,0.066,690048.2,690048.2,5267,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548140,1966943.00
05/11/2017 20:15,2,0.402,ACTIVE,213.06,339.04,59.986,1494548103,"201051344000576","219011344069620",28.05,20.00,0,332.13,347.46,11.4,9.1,0.066,704773.4,704773.4,5255,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548141,1966944.00
05/11/2017 20:15,2,0.320,ACTIVE,211.93,337.54,59.981,1494548103,"274151322000087","219011344069620",27.71,23.50,0,332.13,341.75,9.0,6.8,0.044,898452.8,898452.8,5325,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494548142,1966945.00
05/11/2017 20:30,2,0.383,ACTIVE,213.29,338.74,59.959,1494549003,"201051344000645","219011344069620",27.99,19.50,0,331.83,345.36,10.8,8.5,0.062,703660.9,703660.9,5250,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549004,1966946.00
05/11/2017 20:30,2,0.299,ACTIVE,212.16,335.74,59.970,1494549003,"274151322000085","219011344069620",27.79,19.80,0,331.83,340.85,8.4,6.2,0.044,922557.2,922557.2,5225,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549005,1966947.00
05/11/2017 20:30,2,0.387,ACTIVE,213.29,340.55,59.986,1494549003,"201051344000633","219011344069620",28.43,19.30,0,331.23,347.46,11.2,8.9,0.057,689936.6,689936.6,5284,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549006,1966948.00
05/11/2017 20:30,2,0.389,ACTIVE,212.83,338.44,59.981,1494549003,"201051344000469","219011344069620",28.71,20.30,0,330.33,345.06,11.3,9.0,0.066,692983.1,692983.1,5263,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549007,1966949.00
05/11/2017 20:30,2,0.426,ACTIVE,212.61,338.74,59.991,1494549003,"201051344000646","219011344069620",27.21,17.30,0,330.93,346.26,11.8,9.4,0.066,687012.5,687012.5,5274,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549008,1966950.00
05/11/2017 20:30,2,0.334,ACTIVE,211.48,334.24,59.981,1494549003,"274151322000052","219011344069620",27.75,19.50,0,330.93,341.45,9.4,7.2,0.049,957020.7,957020.7,5235,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549009,1966951.00
05/11/2017 20:30,2,0.436,ACTIVE,213.06,339.34,59.959,1494549003,"201051344000585","219011344069620",28.77,17.80,0,331.53,345.66,12.7,10.3,0.066,698401.1,698401.1,5279,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549009,1966952.00
05/11/2017 20:30,2,0.398,ACTIVE,212.83,338.14,59.986,1494549003,"201051344001230","219011344069620",28.01,17.30,0,330.93,343.85,11.3,9.0,0.062,691576.7,691576.7,5270,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549010,1966953.00
05/11/2017 20:30,2,0.404,ACTIVE,213.29,339.04,59.981,1494549003,"201051344000582","219011344069620",28.07,18.00,0,331.23,345.36,11.6,9.2,0.066,681363.5,681363.5,5266,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549011,1966954.00
05/11/2017 20:30,2,0.422,ACTIVE,212.61,337.84,59.975,1494549003,"201051344000955","219011344069620",28.69,17.80,0,330.93,344.45,12.3,10.0,0.066,700043.2,700043.2,5280,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549012,1966955.00
05/11/2017 20:30,2,0.188,ACTIVE,212.16,392.85,59.981,1494549003,"274151322000094","219011344069620",36.96,21.80,0,333.33,412.68,7.0,4.9,0.035,783022.1,783022.1,5392,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549013,1966956.00
05/11/2017 20:30,2,0.426,ACTIVE,212.83,337.84,59.917,1494549003,"201051344000579","219011344069620",27.91,20.00,0,331.23,345.36,12.1,9.7,0.062,710686.3,710686.3,5265,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549014,1966957.00
05/11/2017 20:30,2,0.418,ACTIVE,212.83,337.84,59.986,1494549003,"201051344000890","219011344069620",28.96,17.50,0,330.93,345.36,12.3,10.0,0.066,693931.9,693931.9,5277,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549015,1966958.00
05/11/2017 20:30,2,0.406,ACTIVE,213.06,338.74,60.023,1494549003,"201051344000438","219011344069620",29.12,17.30,0,332.13,346.26,12.1,9.7,0.066,696740.1,696740.1,5268,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549016,1966959.00
05/11/2017 20:30,2,0.426,ACTIVE,213.06,337.84,59.933,1494549003,"201051344000417","219011344069620",19.04,17.30,0,332.13,343.25,8.2,6.0,0.040,648797.3,648797.3,5294,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549017,1966960.00
05/11/2017 20:30,2,0.307,ACTIVE,211.70,336.34,59.986,1494549003,"274151322000083","219011344069620",27.79,19.80,0,331.53,341.15,8.6,6.4,0.049,947344.1,947344.1,5238,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549018,1966961.00
05/11/2017 20:30,2,0.334,ACTIVE,212.38,335.44,59.981,1494549003,"274151322000076","219011344069620",27.83,19.50,0,333.33,341.75,9.4,7.2,0.057,1010044.7,1010044.7,5232,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549019,1966962.00
05/11/2017 20:30,2,0.396,ACTIVE,212.83,338.14,59.986,1494549003,"201051344000868","219011344069620",27.87,19.00,0,330.03,345.06,11.2,8.9,0.057,691507.4,691507.4,5271,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549020,1966963.00
05/11/2017 20:30,2,0.314,ACTIVE,211.70,335.74,59.975,1494549003,"274151322000095","219011344069620",27.89,19.50,0,331.83,340.85,8.9,6.7,0.044,1000280.7,1000280.7,5235,0,0,0,L,1151911521,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549021,1966964.00
05/11/2017 20:30,2,0.359,ACTIVE,212.83,338.44,59.986,1494549003,"201051344000988","219011344069620",18.77,20.70,0,330.63,343.85,6.8,4.7,0.044,623445.9,623445.9,5287,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549022,1966965.00
05/11/2017 20:30,2,0.408,ACTIVE,213.06,337.54,60.028,1494549003,"201051344001025","219011344069620",28.51,17.50,0,331.23,345.96,11.8,9.5,0.066,696061.3,696061.3,5281,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549022,1966966.00
05/11/2017 20:30,2,0.383,ACTIVE,212.83,337.54,59.970,1494549003,"201051344000458","219011344069620",28.63,21.00,0,331.53,344.76,11.1,8.8,0.066,703630.6,703630.6,5255,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549023,1966967.00
05/11/2017 20:30,2,0.379,ACTIVE,213.29,339.34,59.996,1494549003,"201051344000853","219011344069620",28.01,20.30,0,332.43,346.26,10.8,8.5,0.062,704239.0,704239.0,5258,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549024,1966968.00
05/11/2017 20:30,2,0.371,ACTIVE,213.29,339.04,60.007,1494549003,"201051344000685","219011344069620",29.34,17.30,0,331.83,346.56,11.1,8.7,0.062,696875.3,696875.3,5282,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549025,1966969.00
05/11/2017 20:30,2,0.400,ACTIVE,213.06,339.04,59.922,1494549003,"201051344000917","219011344069620",28.05,18.70,0,330.93,345.96,11.4,9.1,0.066,693520.1,693520.1,5271,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549026,1966970.00
05/11/2017 20:30,2,0.385,ACTIVE,213.06,338.74,59.986,1494549003,"201051344001145","219011344069620",28.92,16.70,0,332.43,345.96,11.3,9.0,0.066,701422.6,701422.6,5256,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549027,1966971.00
05/11/2017 20:30,2,0.400,ACTIVE,213.06,338.44,59.975,1494549003,"201051344000651","219011344069620",28.43,17.50,0,332.43,345.66,11.5,9.2,0.066,689863.2,689863.2,5278,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549028,1966972.00
05/11/2017 20:30,2,0.283,ACTIVE,211.25,334.54,59.975,1494549003,"274151322000088","219011344069620",27.47,19.30,0,330.93,340.85,7.9,5.7,0.035,908156.7,908156.7,5238,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549029,1966973.00
05/11/2017 20:30,2,0.205,ACTIVE,212.38,404.87,59.975,1494549003,"274151322000068","219011344069620",38.19,22.00,0,333.93,412.68,8.0,5.8,0.040,783225.2,783225.2,5418,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549030,1966974.00
05/11/2017 20:30,2,0.418,ACTIVE,212.61,337.54,59.991,1494549003,"201051344001135","219011344069620",28.41,17.80,0,331.83,345.06,12.0,9.7,0.062,685425.3,685425.3,5269,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549031,1966975.00
05/11/2017 20:30,2,0.385,ACTIVE,212.61,337.54,59.991,1494549003,"201051344000594","219011344069620",29.06,19.80,0,330.03,345.36,11.3,9.0,0.062,705813.1,705813.1,5268,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549032,1966976.00
05/11/2017 20:30,2,0.416,ACTIVE,213.06,337.54,60.018,1494549003,"201051344001203","219011344069620",27.63,17.80,0,332.43,345.96,11.7,9.3,0.066,694474.3,694474.3,5285,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549033,1966977.00
05/11/2017 20:30,2,0.303,ACTIVE,211.70,336.04,59.986,1494549003,"274151322000054","219011344069620",27.87,19.80,0,330.93,341.15,8.5,6.3,0.049,925904.7,925904.7,5228,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549034,1966978.00
05/11/2017 20:30,2,0.387,ACTIVE,213.06,337.54,59.933,1494549003,"201051344000867","219011344069620",28.29,20.00,0,331.53,344.76,11.1,8.8,0.053,690399.6,690399.6,5285,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549035,1966979.00
05/11/2017 20:30,2,0.404,ACTIVE,212.83,339.04,59.981,1494549003,"201051344001093","219011344069620",29.04,17.80,0,332.13,345.66,11.9,9.6,0.057,693251.1,693251.1,5279,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549036,1966980.00
05/11/2017 20:30,2,0.344,ACTIVE,212.61,338.14,59.981,1494549003,"201051344000900","219011344069620",28.27,19.80,0,330.93,345.06,9.9,7.6,0.057,711902.8,711902.8,5261,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549037,1966981.00
05/11/2017 20:30,2,0.389,ACTIVE,213.06,337.84,59.975,1494549003,"201051344000648","219011344069620",28.25,18.30,0,332.13,345.36,11.2,8.9,0.062,700972.0,700972.0,5260,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549037,1966982.00
05/11/2017 20:30,2,0.381,ACTIVE,213.06,338.14,59.991,1494549003,"201051344000569","219011344069620",28.98,21.00,0,331.83,344.45,11.2,8.9,0.062,714202.6,714202.6,5249,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549038,1966983.00
05/11/2017 20:30,2,0.398,ACTIVE,212.83,337.84,59.996,1494549003,"201051344000983","219011344069620",28.31,20.00,0,330.63,344.76,11.4,9.1,0.066,704633.6,704633.6,5261,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549039,1966984.00
05/11/2017 20:30,2,0.369,ACTIVE,213.06,338.14,59.954,1494549003,"201051344001158","219011344069620",28.47,20.00,0,331.23,344.76,10.7,8.4,0.057,690050.5,690050.5,5268,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549040,1966985.00
05/11/2017 20:30,2,0.373,ACTIVE,213.29,338.74,59.975,1494549003,"201051344000576","219011344069620",28.31,19.00,0,331.53,345.36,10.8,8.5,0.062,704775.7,704775.7,5256,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549041,1966986.00
05/11/2017 20:30,2,0.305,ACTIVE,211.93,336.34,59.981,1494549003,"274151322000087","219011344069620",27.33,22.80,0,331.83,341.15,8.5,6.2,0.040,898454.5,898454.5,5326,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549042,1966987.00
05/11/2017 20:45,2,0.268,ACTIVE,213.06,337.24,59.965,1494549903,"201051344000645","219011344069620",28.07,18.30,0,331.83,345.36,7.7,5.5,0.035,703662.8,703662.8,5251,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549904,1966988.00
05/11/2017 20:45,2,0.203,ACTIVE,211.93,335.14,59.970,1494549903,"274151322000085","219011344069620",27.14,19.00,0,331.53,340.55,5.6,3.5,0.027,922558.6,922558.6,5226,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549905,1966989.00
05/11/2017 20:45,2,0.287,ACTIVE,213.06,338.74,60.007,1494549903,"201051344000633","219011344069620",28.13,18.70,0,331.23,347.16,8.2,6.0,0.027,689938.6,689938.6,5285,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549906,1966990.00
05/11/2017 20:45,2,0.291,ACTIVE,212.83,336.94,59.981,1494549903,"201051344000469","219011344069620",28.39,18.70,0,330.63,345.36,8.4,6.2,0.031,692985.1,692985.1,5264,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549907,1966991.00
05/11/2017 20:45,2,0.295,ACTIVE,212.61,337.54,59.991,1494549903,"201051344000646","219011344069620",28.59,16.70,0,330.93,345.06,8.6,6.4,0.035,687014.6,687014.6,5275,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549908,1966992.00
05/11/2017 20:45,2,0.236,ACTIVE,211.25,336.04,59.970,1494549903,"274151322000052","219011344069620",27.57,19.00,0,330.63,340.85,6.6,4.4,0.022,957022.2,957022.2,5236,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549909,1966993.00
05/11/2017 20:45,2,0.314,ACTIVE,212.83,337.84,59.912,1494549903,"201051344000585","219011344069620",28.88,17.00,0,331.23,345.96,9.2,7.0,0.035,698403.4,698403.4,5280,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549910,1966994.00
05/11/2017 20:45,2,0.281,ACTIVE,212.83,336.34,59.944,1494549903,"201051344001230","219011344069620",28.39,16.30,0,331.23,344.15,8.2,5.9,0.027,691578.7,691578.7,5271,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549911,1966995.00
05/11/2017 20:45,2,0.291,ACTIVE,213.29,338.14,59.975,1494549903,"201051344000582","219011344069620",27.85,17.30,0,331.53,344.76,8.3,6.1,0.035,681365.6,681365.6,5267,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549912,1966996.00
05/11/2017 20:45,2,0.311,ACTIVE,212.38,336.34,59.965,1494549903,"201051344000955","219011344069620",28.84,17.30,0,330.63,344.15,9.1,6.8,0.035,700045.4,700045.4,5281,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549913,1966997.00
05/11/2017 20:45,2,0.127,ACTIVE,211.93,336.04,59.970,1494549903,"274151322000094","219011344069620",30.36,20.70,0,332.73,397.35,3.9,1.9,0.018,783023.1,783023.1,5393,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549914,1966998.00
05/11/2017 20:45,2,0.316,ACTIVE,212.61,336.34,60.007,1494549903,"201051344000579","219011344069620",28.57,19.30,0,332.43,344.15,9.2,6.9,0.031,710688.6,710688.6,5266,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549915,1966999.00
05/11/2017 20:45,2,0.305,ACTIVE,212.83,337.24,59.917,1494549903,"201051344000890","219011344069620",28.84,17.00,0,332.13,345.06,8.9,6.7,0.035,693934.1,693934.1,5278,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549915,1967000.00
05/11/2017 20:45,2,0.307,ACTIVE,213.06,337.54,60.002,1494549903,"201051344000438","219011344069620",27.79,16.70,0,331.53,345.06,8.7,6.5,0.035,696742.2,696742.2,5269,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549916,1967001.00
05/11/2017 20:45,2,0.342,ACTIVE,213.06,337.24,59.954,1494549903,"201051344000417","219011344069620",18.05,16.70,0,331.23,342.95,6.3,4.1,0.022,648798.7,648798.7,5295,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549917,1967002.00
05/11/2017 20:45,2,0.209,ACTIVE,211.70,335.14,59.954,1494549903,"274151322000083","219011344069620",27.15,19.00,0,330.93,340.85,5.7,3.6,0.027,947345.5,947345.5,5239,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549918,1967003.00
05/11/2017 20:45,2,0.223,ACTIVE,212.16,336.04,59.944,1494549903,"274151322000076","219011344069620",27.79,19.00,0,333.03,341.15,6.3,4.2,0.035,1010046.3,1010046.3,5233,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549919,1967004.00
05/11/2017 20:45,2,0.287,ACTIVE,212.38,336.64,59.970,1494549903,"201051344000868","219011344069620",28.19,17.50,0,331.23,344.15,8.2,6.0,0.031,691509.4,691509.4,5272,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549920,1967005.00
05/11/2017 20:45,2,0.203,ACTIVE,211.93,334.54,59.959,1494549903,"274151322000095","219011344069620",27.73,19.00,0,331.23,340.25,5.7,3.6,0.027,1000282.1,1000282.1,5236,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549921,1967006.00
05/11/2017 20:45,2,0.270,ACTIVE,212.61,337.54,59.975,1494549903,"201051344000988","219011344069620",17.99,19.30,0,331.23,344.45,4.9,2.8,0.013,623446.9,623446.9,5288,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549922,1967007.00
05/11/2017 20:45,2,0.283,ACTIVE,212.83,336.64,59.981,1494549903,"201051344001025","219011344069620",28.98,16.70,0,331.53,344.76,8.3,6.1,0.035,696063.4,696063.4,5282,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549923,1967008.00
05/11/2017 20:45,2,0.283,ACTIVE,212.38,335.74,59.975,1494549903,"201051344000458","219011344069620",28.53,19.30,0,331.23,344.45,8.2,6.0,0.031,703632.6,703632.6,5256,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549924,1967009.00
05/11/2017 20:45,2,0.281,ACTIVE,213.06,338.44,59.970,1494549903,"201051344000853","219011344069620",28.11,19.00,0,332.73,345.66,8.0,5.8,0.031,704240.9,704240.9,5259,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549925,1967010.00
05/11/2017 20:45,2,0.264,ACTIVE,213.29,338.74,59.907,1494549903,"201051344000685","219011344069620",28.59,16.30,0,331.83,346.26,7.7,5.5,0.035,696877.2,696877.2,5283,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549926,1967011.00
05/11/2017 20:45,2,0.277,ACTIVE,213.06,338.14,59.970,1494549903,"201051344000917","219011344069620",28.49,17.50,0,331.23,345.96,8.0,5.8,0.035,693522.0,693522.0,5272,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549926,1967012.00
05/11/2017 20:45,2,0.270,ACTIVE,213.29,338.14,59.965,1494549903,"201051344001145","219011344069620",28.82,16.00,0,332.73,345.36,7.9,5.7,0.027,701424.5,701424.5,5257,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549927,1967013.00
05/11/2017 20:45,2,0.291,ACTIVE,213.06,338.14,59.970,1494549903,"201051344000651","219011344069620",27.91,16.70,0,332.13,345.36,8.2,6.0,0.031,689865.3,689865.3,5279,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549928,1967014.00
05/11/2017 20:45,2,0.193,ACTIVE,211.48,333.63,59.970,1494549903,"274151322000088","219011344069620",25.90,18.70,0,330.63,339.65,5.1,3.0,0.009,908157.9,908157.9,5239,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549929,1967015.00
05/11/2017 20:45,2,0.145,ACTIVE,212.38,336.34,59.896,1494549903,"274151322000068","219011344069620",30.83,21.30,0,333.33,409.08,4.5,2.5,0.018,783226.4,783226.4,5419,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549930,1967016.00
05/11/2017 20:45,2,0.299,ACTIVE,212.61,336.34,59.959,1494549903,"201051344001135","219011344069620",28.59,17.00,0,331.83,343.85,8.7,6.5,0.035,685427.5,685427.5,5270,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549931,1967017.00
05/11/2017 20:45,2,0.283,ACTIVE,212.38,336.64,59.959,1494549903,"201051344000594","219011344069620",28.51,19.30,0,329.43,344.45,8.2,6.0,0.035,705815.1,705815.1,5269,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549932,1967018.00
05/11/2017 20:45,2,0.285,ACTIVE,213.06,336.94,59.970,1494549903,"201051344001203","219011344069620",28.67,17.00,0,332.13,346.86,8.3,6.1,0.035,694476.4,694476.4,5286,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549933,1967019.00
05/11/2017 20:45,2,0.205,ACTIVE,211.48,334.84,59.959,1494549903,"274151322000054","219011344069620",26.92,19.00,0,330.93,340.55,5.6,3.5,0.009,925906.0,925906.0,5229,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549934,1967020.00
05/11/2017 20:45,2,0.275,ACTIVE,212.83,336.34,59.965,1494549903,"201051344000867","219011344069620",28.69,19.00,0,330.93,344.15,8.1,5.8,0.031,690401.6,690401.6,5286,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549935,1967021.00
05/11/2017 20:45,2,0.299,ACTIVE,212.83,337.84,59.938,1494549903,"201051344001093","219011344069620",28.61,17.30,0,331.83,344.15,8.7,6.5,0.031,693253.2,693253.2,5280,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549936,1967022.00
05/11/2017 20:45,2,0.238,ACTIVE,212.61,336.94,59.938,1494549903,"201051344000900","219011344069620",28.23,18.00,0,331.23,344.76,6.8,4.7,0.031,711904.4,711904.4,5262,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549936,1967023.00
05/11/2017 20:45,2,0.285,ACTIVE,212.83,336.94,59.896,1494549903,"201051344000648","219011344069620",27.97,17.50,0,332.13,345.06,8.2,6.0,0.031,700974.0,700974.0,5261,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549937,1967024.00
05/11/2017 20:45,2,0.281,ACTIVE,212.61,336.64,59.928,1494549903,"201051344000569","219011344069620",28.73,19.80,0,332.43,344.45,8.2,6.0,0.031,714204.6,714204.6,5250,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549938,1967025.00
05/11/2017 20:45,2,0.287,ACTIVE,212.61,336.34,59.938,1494549903,"201051344000983","219011344069620",28.71,19.00,0,330.93,344.45,8.4,6.2,0.031,704635.7,704635.7,5262,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549939,1967026.00
05/11/2017 20:45,2,0.271,ACTIVE,212.61,336.34,59.954,1494549903,"201051344001158","219011344069620",28.01,19.00,0,330.93,344.76,7.7,5.5,0.035,690052.4,690052.4,5269,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549940,1967027.00
05/11/2017 20:45,2,0.271,ACTIVE,213.06,337.24,59.970,1494549903,"201051344000576","219011344069620",28.59,17.50,0,332.43,345.06,7.9,5.7,0.027,704777.6,704777.6,5257,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549941,1967028.00
05/11/2017 20:45,2,0.205,ACTIVE,211.93,335.14,59.938,1494549903,"274151322000087","219011344069620",26.74,22.30,0,331.53,340.85,5.5,3.4,0.018,898455.8,898455.8,5327,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494549942,1967029.00
05/11/2017 21:00,2,0.217,ACTIVE,213.06,336.94,60.012,1494550803,"201051344000645","219011344069620",27.59,16.70,0,331.53,342.35,6.1,3.9,0.022,703663.9,703663.9,5252,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550804,1967030.00
05/11/2017 21:00,2,0.148,ACTIVE,211.70,335.14,59.991,1494550803,"274151322000085","219011344069620",25.70,18.30,0,332.13,338.74,3.9,1.8,0.013,922559.2,922559.2,5227,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550805,1967031.00
05/11/2017 21:00,2,0.232,ACTIVE,213.29,338.74,59.981,1494550803,"201051344000633","219011344069620",28.11,17.00,0,330.93,344.76,6.7,4.5,0.022,689939.8,689939.8,5286,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550806,1967032.00
05/11/2017 21:00,2,0.244,ACTIVE,212.61,336.34,59.959,1494550803,"201051344000469","219011344069620",28.75,16.00,0,330.03,343.55,7.0,4.9,0.013,692986.4,692986.4,5265,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550807,1967033.00
05/11/2017 21:00,2,0.238,ACTIVE,212.61,336.94,59.975,1494550803,"201051344000646","219011344069620",27.89,15.80,0,330.93,342.65,6.8,4.6,0.009,687016.0,687016.0,5276,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550808,1967034.00
05/11/2017 21:00,2,0.176,ACTIVE,211.48,335.74,59.954,1494550803,"274151322000052","219011344069620",26.66,18.30,0,330.33,339.04,4.8,2.7,0.013,957023.0,957023.0,5237,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550808,1967035.00
05/11/2017 21:00,2,0.262,ACTIVE,212.61,337.24,59.965,1494550803,"201051344000585","219011344069620",27.77,16.00,0,332.13,343.85,7.3,5.2,0.018,698404.9,698404.9,5281,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550809,1967036.00
05/11/2017 21:00,2,0.244,ACTIVE,212.38,336.04,59.970,1494550803,"201051344001230","219011344069620",26.68,15.50,0,330.63,341.45,6.6,4.4,0.013,691580.0,691580.0,5272,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550810,1967037.00
05/11/2017 21:00,2,0.232,ACTIVE,213.06,337.54,59.991,1494550803,"201051344000582","219011344069620",27.75,15.80,0,332.13,342.65,6.5,4.4,0.013,681366.8,681366.8,5268,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550811,1967038.00
05/11/2017 21:00,2,0.254,ACTIVE,212.16,336.34,59.944,1494550803,"201051344000955","219011344069620",28.05,16.30,0,330.03,342.05,7.2,5.1,0.022,700046.9,700046.9,5282,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550812,1967039.00
05/11/2017 21:00,2,0.084,ACTIVE,211.70,335.74,59.959,1494550803,"274151322000094","219011344069620",29.54,19.50,0,332.43,338.74,2.6,0.6,0.009,783023.3,783023.3,5394,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550813,1967040.00
05/11/2017 21:00,2,0.254,ACTIVE,212.61,336.94,59.965,1494550803,"201051344000579","219011344069620",28.61,17.50,0,331.23,342.05,7.5,5.3,0.013,710690.0,710690.0,5267,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550814,1967041.00
05/11/2017 21:00,2,0.252,ACTIVE,212.38,336.34,59.975,1494550803,"201051344000890","219011344069620",27.81,16.00,0,331.23,342.35,7.2,5.0,0.018,693935.5,693935.5,5279,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550815,1967042.00
05/11/2017 21:00,2,0.242,ACTIVE,212.83,336.64,59.986,1494550803,"201051344000438","219011344069620",28.65,15.80,0,332.13,342.65,7.0,4.9,0.013,696743.6,696743.6,5270,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550816,1967043.00
05/11/2017 21:00,2,0.268,ACTIVE,212.83,336.94,60.007,1494550803,"201051344000417","219011344069620",18.43,15.80,0,331.83,341.15,5.0,2.9,0.004,648799.5,648799.5,5296,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550817,1967044.00
05/11/2017 21:00,2,0.148,ACTIVE,211.93,335.44,59.959,1494550803,"274151322000083","219011344069620",26.68,18.70,0,330.93,339.04,4.0,2.0,0.009,947346.2,947346.2,5240,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550818,1967045.00
05/11/2017 21:00,2,0.158,ACTIVE,212.38,335.14,60.007,1494550803,"274151322000076","219011344069620",27.87,18.30,0,331.83,339.34,4.4,2.4,0.018,1010047.0,1010047.0,5234,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550819,1967046.00
05/11/2017 21:00,2,0.230,ACTIVE,212.38,336.64,59.954,1494550803,"201051344000868","219011344069620",27.69,15.80,0,330.93,341.45,6.5,4.4,0.013,691510.7,691510.7,5273,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550820,1967047.00
05/11/2017 21:00,2,0.150,ACTIVE,211.93,333.93,59.981,1494550803,"274151322000095","219011344069620",26.52,18.30,0,330.93,338.44,4.1,2.0,0.004,1000282.8,1000282.8,5237,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550820,1967048.00
05/11/2017 21:00,2,0.203,ACTIVE,212.38,337.54,59.944,1494550803,"201051344000988","219011344069620",18.09,17.00,0,329.73,342.65,3.7,1.7,0.009,623447.4,623447.4,5289,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550821,1967049.00
05/11/2017 21:00,2,0.230,ACTIVE,212.61,335.74,59.912,1494550803,"201051344001025","219011344069620",28.11,15.50,0,331.23,342.05,6.6,4.4,0.013,696064.7,696064.7,5283,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550822,1967050.00
05/11/2017 21:00,2,0.232,ACTIVE,212.61,336.04,59.981,1494550803,"201051344000458","219011344069620",27.75,17.30,0,330.93,341.75,6.6,4.4,0.018,703633.9,703633.9,5257,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550823,1967051.00
05/11/2017 21:00,2,0.232,ACTIVE,213.06,337.54,59.975,1494550803,"201051344000853","219011344069620",26.32,16.70,0,332.73,343.55,6.2,4.1,0.018,704242.1,704242.1,5260,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550824,1967052.00
05/11/2017 21:00,2,0.217,ACTIVE,213.06,337.54,59.986,1494550803,"201051344000685","219011344069620",27.77,15.30,0,331.53,343.85,6.1,4.0,0.018,696878.4,696878.4,5284,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550825,1967053.00
05/11/2017 21:00,2,0.229,ACTIVE,212.83,336.64,59.917,1494550803,"201051344000917","219011344069620",27.55,16.30,0,331.53,343.25,6.4,4.2,0.018,693523.2,693523.2,5273,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550826,1967054.00
05/11/2017 21:00,2,0.213,ACTIVE,212.83,336.34,59.959,1494550803,"201051344001145","219011344069620",28.31,15.00,0,332.43,343.55,6.1,4.0,0.018,701425.7,701425.7,5258,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550827,1967055.00
05/11/2017 21:00,2,0.236,ACTIVE,212.83,336.64,59.986,1494550803,"201051344000651","219011344069620",27.67,15.30,0,332.73,343.25,6.6,4.5,0.018,689866.5,689866.5,5280,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550828,1967056.00
05/11/2017 21:00,2,0.135,ACTIVE,211.25,335.74,59.965,1494550803,"274151322000088","219011344069620",25.43,18.00,0,330.93,338.44,3.5,1.4,0.013,908158.4,908158.4,5240,0,0,0,L,1151911521,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550829,1967057.00
05/11/2017 21:00,2,0.104,ACTIVE,212.38,335.44,59.959,1494550803,"274151322000068","219011344069620",29.66,20.00,0,333.03,339.34,3.1,1.1,0.009,783226.8,783226.8,5420,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550830,1967058.00
05/11/2017 21:00,2,0.242,ACTIVE,212.38,335.44,59.959,1494550803,"201051344001135","219011344069620",27.87,15.80,0,331.53,341.75,6.9,4.7,0.018,685428.8,685428.8,5271,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550831,1967059.00
05/11/2017 21:00,2,0.236,ACTIVE,212.16,336.34,59.981,1494550803,"201051344000594","219011344069620",27.91,17.80,0,330.03,341.75,6.7,4.5,0.018,705816.4,705816.4,5270,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550832,1967060.00
05/11/2017 21:00,2,0.236,ACTIVE,212.83,336.64,59.970,1494550803,"201051344001203","219011344069620",27.57,16.00,0,332.73,343.25,6.6,4.5,0.013,694477.7,694477.7,5287,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550833,1967061.00
05/11/2017 21:00,2,0.145,ACTIVE,211.70,335.74,59.954,1494550803,"274151322000054","219011344069620",26.10,18.30,0,330.93,339.04,3.9,1.8,0.009,925906.6,925906.6,5230,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550834,1967062.00
05/11/2017 21:00,2,0.227,ACTIVE,212.83,336.04,59.959,1494550803,"201051344000867","219011344069620",27.95,17.30,0,330.63,341.75,6.5,4.3,0.013,690402.8,690402.8,5287,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550835,1967063.00
05/11/2017 21:00,2,0.254,ACTIVE,212.61,336.94,59.970,1494550803,"201051344001093","219011344069620",27.59,16.00,0,330.93,342.35,7.1,5.0,0.009,693254.6,693254.6,5281,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550836,1967064.00
05/11/2017 21:00,2,0.182,ACTIVE,212.61,336.94,59.981,1494550803,"201051344000900","219011344069620",27.63,16.00,0,330.93,341.45,5.1,3.0,0.018,711905.4,711905.4,5263,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550837,1967065.00
05/11/2017 21:00,2,0.238,ACTIVE,212.61,336.64,59.986,1494550803,"201051344000648","219011344069620",27.51,15.80,0,330.93,342.35,6.6,4.5,0.018,700975.3,700975.3,5262,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550838,1967066.00
05/11/2017 21:00,2,0.230,ACTIVE,212.61,336.64,60.002,1494550803,"201051344000569","219011344069620",27.87,17.50,0,330.63,341.75,6.6,4.4,0.018,714205.9,714205.9,5251,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550839,1967067.00
05/11/2017 21:00,2,0.240,ACTIVE,212.61,336.34,59.986,1494550803,"201051344000983","219011344069620",27.49,16.70,0,330.93,341.45,6.7,4.6,0.018,704637.0,704637.0,5263,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550839,1967068.00
05/11/2017 21:00,2,0.221,ACTIVE,212.38,336.34,59.975,1494550803,"201051344001158","219011344069620",27.37,17.00,0,330.33,342.65,6.1,4.0,0.018,690053.6,690053.6,5270,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550840,1967069.00
05/11/2017 21:00,2,0.230,ACTIVE,212.83,337.24,59.970,1494550803,"201051344000576","219011344069620",27.53,16.00,0,331.53,342.05,6.5,4.3,0.013,704778.8,704778.8,5258,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550841,1967070.00
05/11/2017 21:00,2,0.152,ACTIVE,211.93,336.04,59.959,1494550803,"274151322000087","219011344069620",25.90,21.50,0,331.23,338.74,4.1,2.0,0.009,898456.5,898456.5,5328,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494550842,1967071.00
05/11/2017 21:15,2,0.121,ALERT,212.83,299.67,59.981,1494551703,"201051344000645","219011344069620",22.40,14.70,0,298.17,342.05,2.8,0.7,0.000,703664.5,703664.5,5253,0,0,0,L,1122011218,0,121.33,122.46,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551705,1967072.00
05/11/2017 21:15,2,0.061,ALERT,211.70,296.66,59.959,1494551703,"274151322000085","219011344069620",21.69,17.00,0,295.46,338.44,1.4,0.0,0.000,922559.3,922559.3,5228,0,0,0,L,1151911521,0,122.23,122.01,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551707,1967073.00
05/11/2017 21:15,2,0.141,ALERT,213.06,299.37,59.970,1494551703,"201051344000633","219011344069620",21.61,15.00,0,296.36,349.86,3.1,1.1,0.000,689940.5,689940.5,5287,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551709,1967074.00
05/11/2017 21:15,2,0.160,ALERT,212.38,299.67,59.954,1494551703,"201051344000469","219011344069620",22.07,13.70,0,297.26,346.86,3.6,1.5,0.000,692987.2,692987.2,5266,0,0,0,L,1122011218,0,120.65,122.46,0002,11,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551711,1967075.00
05/11/2017 21:15,2,0.141,ALERT,212.61,299.37,59.991,1494551703,"201051344000646","219011344069620",21.45,14.70,0,297.57,341.45,3.1,1.1,0.000,687016.7,687016.7,5277,0,0,0,L,1122011218,0,122.01,121.55,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551712,1967076.00
05/11/2017 21:15,2,0.088,ALERT,211.25,297.57,59.975,1494551703,"274151322000052","219011344069620",21.23,17.00,0,294.86,338.74,1.9,0.0,0.000,957023.3,957023.3,5238,0,0,0,L,1151911521,0,121.10,122.23,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551714,1967077.00
05/11/2017 21:15,2,0.158,ALERT,212.83,299.67,59.991,1494551703,"201051344000585","219011344069620",21.61,15.00,0,298.17,341.75,3.5,1.5,0.000,698405.8,698405.8,5282,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551716,1967078.00
05/11/2017 21:15,2,0.145,ALERT,212.61,299.67,60.028,1494551703,"201051344001230","219011344069620",19.68,14.30,0,298.47,345.36,2.9,0.9,0.000,691580.6,691580.6,5273,0,0,0,L,1122011218,0,122.01,121.33,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551718,1967079.00
05/11/2017 21:15,2,0.143,ALERT,213.06,300.27,60.002,1494551703,"201051344000582","219011344069620",21.29,14.70,0,299.07,341.45,3.1,1.1,0.000,681367.5,681367.5,5269,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551720,1967080.00
05/11/2017 21:15,2,0.164,ALERT,212.16,299.37,59.981,1494551703,"201051344000955","219011344069620",20.44,15.00,0,298.47,340.85,3.4,1.4,0.000,700047.7,700047.7,5283,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551721,1967081.00
05/11/2017 21:15,2,0.000,ALERT,211.48,296.66,59.975,1494551703,"274151322000094","219011344069620",39.98,17.50,0,294.56,397.05,0.0,0.0,0.000,783023.3,783023.3,5395,0,0,0,L,1151911521,0,121.33,122.23,0100,14,0,0,0,0,0,0,170,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1494551723,1967082.00
05/11/2017 21:15,2,0.168,ALERT,212.38,300.27,59.970,1494551703,"201051344000579","219011344069620",21.43,15.80,0,298.77,341.75,3.7,1.6,0.000,710690.9,710690.9,5268,0,0,0,L,1122011218,0,120.88,121.78,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551725,1967083.00
05/11/2017 21:15,2,0.152,ALERT,212.38,299.97,59.981,1494551703,"201051344000890","219011344069620",21.77,15.00,0,299.07,341.45,3.4,1.4,0.000,693936.3,693936.3,5280,0,0,0,L,1122011218,0,122.01,121.10,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551727,1967084.00
