ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 21:15,2,0.152,ALERT,212.83,299.67,59.949,1494551703,"201051344000438","219011344069620",21.47,14.70,0,298.77,342.35,3.3,1.3,0.000,696744.4,696744.4,5271,0,0,0,L,1122011218,0,122.23,121.78,0002,13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551729,1967085.00
05/11/2017 21:15,2,0.164,ALERT,212.61,298.77,59.970,1494551703,"201051344000417","219011344069620",17.47,14.30,0,296.66,340.55,2.9,0.9,0.000,648800.0,648800.0,5297,0,0,0,L,1122011218,0,121.55,121.78,0002,11,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551730,1967086.00
05/11/2017 21:15,2,0.062,ALERT,211.25,296.66,59.965,1494551703,"274151322000083","219011344069620",21.07,16.70,0,295.76,338.74,1.4,0.0,0.000,947346.4,947346.4,5241,0,0,0,L,1151911521,0,121.33,122.01,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551732,1967087.00
05/11/2017 21:15,2,0.064,ALERT,212.16,296.66,59.959,1494551703,"274151322000076","219011344069620",22.19,17.00,0,295.46,339.04,1.4,0.0,0.000,1010047.2,1010047.2,5235,0,0,0,L,1151911521,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551734,1967088.00
05/11/2017 21:15,2,0.141,ALERT,212.38,300.57,59.986,1494551703,"201051344000868","219011344069620",20.81,13.70,0,299.07,342.95,3.0,1.0,0.000,691511.4,691511.4,5274,0,0,0,L,1122011218,0,120.88,122.46,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551736,1967089.00
05/11/2017 21:15,2,0.057,ALERT,211.25,297.57,59.959,1494551703,"274151322000095","219011344069620",21.71,17.00,0,296.36,338.44,1.3,0.0,0.000,1000282.9,1000282.9,5238,0,0,0,L,1151911521,0,122.01,121.55,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551738,1967090.00
05/11/2017 21:15,2,0.102,ALERT,212.38,299.97,59.954,1494551703,"201051344000988","219011344069620",17.85,14.70,0,295.16,340.25,1.9,0.0,0.000,623447.6,623447.6,5290,0,0,0,L,1122011218,0,120.88,122.23,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551740,1967091.00
05/11/2017 21:15,2,0.131,ALERT,212.61,298.77,59.954,1494551703,"201051344001025","219011344069620",21.97,14.70,0,298.17,340.85,2.9,0.9,0.000,696065.4,696065.4,5284,0,0,0,L,1122011218,0,121.33,121.78,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551742,1967092.00
05/11/2017 21:15,2,0.137,ALERT,212.38,299.97,59.933,1494551703,"201051344000458","219011344069620",21.45,15.50,0,298.17,341.15,3.0,1.0,0.000,703634.5,703634.5,5258,0,0,0,L,1122011218,0,121.10,122.01,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551743,1967093.00
05/11/2017 21:15,2,0.125,ALERT,213.06,299.67,60.002,1494551703,"201051344000853","219011344069620",19.88,14.70,0,298.17,342.95,2.5,0.5,0.000,704242.7,704242.7,5261,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551745,1967094.00
05/11/2017 21:15,2,0.119,ALERT,213.06,299.67,59.954,1494551703,"201051344000685","219011344069620",20.50,14.30,0,298.47,343.85,2.5,0.5,0.000,696878.9,696878.9,5285,0,0,0,L,1122011218,0,122.46,121.55,0002,11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551747,1967095.00
05/11/2017 21:15,2,0.135,ALERT,212.83,299.07,59.965,1494551703,"201051344000917","219011344069620",20.30,15.30,0,297.26,343.25,2.8,0.7,0.000,693523.9,693523.9,5274,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551749,1967096.00
05/11/2017 21:15,2,0.127,ALERT,212.83,299.97,60.002,1494551703,"201051344001145","219011344069620",20.95,13.70,0,298.77,344.15,2.7,0.7,0.000,701426.3,701426.3,5259,0,0,0,L,1122011218,0,121.78,121.55,0002,13,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551750,1967097.00
05/11/2017 21:15,2,0.152,ALERT,212.61,298.77,59.954,1494551703,"201051344000651","219011344069620",19.70,14.00,0,297.87,340.85,3.0,1.0,0.000,689867.2,689867.2,5281,0,0,0,L,1122011218,0,122.01,121.33,0002,11,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551752,1967098.00
05/11/2017 21:15,2,0.047,ALERT,211.48,296.96,59.970,1494551703,"274151322000088","219011344069620",20.85,16.30,0,295.16,338.14,1.0,0.0,0.000,908158.5,908158.5,5241,0,0,0,L,1151911521,0,122.23,122.01,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551754,1967099.00
05/11/2017 21:15,2,0.010,ALERT,212.16,295.76,59.981,1494551703,"274151322000068","219011344069620",40.20,18.00,0,294.56,396.15,0.0,0.0,0.000,783226.8,783226.8,5421,0,0,0,L,1151911521,0,122.23,122.23,0100,16,0,0,0,0,0,0,173,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1494551756,1967100.00
05/11/2017 21:15,2,0.143,ALERT,212.38,299.37,59.986,1494551703,"201051344001135","219011344069620",21.39,14.70,0,298.77,340.85,3.1,1.1,0.000,685429.6,685429.6,5272,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551758,1967101.00
05/11/2017 21:15,2,0.137,ALERT,212.38,300.87,59.991,1494551703,"201051344000594","219011344069620",21.29,16.00,0,298.17,341.15,3.0,0.9,0.000,705817.1,705817.1,5271,0,0,0,L,1122011218,0,121.10,121.78,0002,13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551760,1967102.00
05/11/2017 21:15,2,0.143,ALERT,212.83,299.37,60.012,1494551703,"201051344001203","219011344069620",20.42,14.70,0,298.47,342.95,3.0,0.9,0.000,694478.4,694478.4,5288,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551761,1967103.00
05/11/2017 21:15,2,0.057,ALERT,211.25,296.96,59.981,1494551703,"274151322000054","219011344069620",21.01,17.00,0,295.46,338.74,1.2,0.0,0.000,925906.8,925906.8,5231,0,0,0,L,1151911521,0,121.78,121.78,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551763,1967104.00
05/11/2017 21:15,2,0.137,ALERT,212.83,299.67,60.002,1494551703,"201051344000867","219011344069620",20.87,15.00,0,298.17,349.26,2.9,0.9,0.000,690403.5,690403.5,5288,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551765,1967105.00
05/11/2017 21:15,2,0.166,ALERT,212.61,299.67,60.002,1494551703,"201051344001093","219011344069620",19.96,14.70,0,298.17,345.36,3.4,1.3,0.000,693255.4,693255.4,5282,0,0,0,L,1122011218,0,121.78,121.55,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551767,1967106.00
05/11/2017 21:15,2,0.090,ALERT,212.61,299.97,60.002,1494551703,"201051344000900","219011344069620",20.28,14.00,0,298.17,344.45,1.9,0.0,0.000,711905.7,711905.7,5264,0,0,0,L,1122011218,0,121.33,122.01,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551769,1967107.00
05/11/2017 21:15,2,0.145,ALERT,212.61,299.37,60.007,1494551703,"201051344000648","219011344069620",20.99,13.70,0,297.57,342.05,3.1,1.1,0.000,700976.0,700976.0,5263,0,0,0,L,1122011218,0,120.88,122.46,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551770,1967108.00
05/11/2017 21:15,2,0.141,ALERT,212.38,300.27,59.991,1494551703,"201051344000569","219011344069620",20.97,15.30,0,298.77,340.55,3.0,1.0,0.000,714206.6,714206.6,5252,0,0,0,L,1122011218,0,120.65,122.23,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551772,1967109.00
05/11/2017 21:15,2,0.141,ALERT,212.38,299.97,59.996,1494551703,"201051344000983","219011344069620",20.87,14.70,0,298.77,341.15,3.0,1.0,0.000,704637.7,704637.7,5264,0,0,0,L,1122011218,0,121.10,121.78,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551774,1967110.00
05/11/2017 21:15,2,0.123,ALERT,212.38,299.67,59.986,1494551703,"201051344001158","219011344069620",20.71,15.00,0,297.57,341.75,2.6,0.6,0.000,690054.2,690054.2,5271,0,0,0,L,1122011218,0,120.88,121.78,0002,14,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551776,1967111.00
05/11/2017 21:15,2,0.135,ALERT,212.83,300.27,59.986,1494551703,"201051344000576","219011344069620",20.00,14.00,0,298.47,348.96,2.8,0.7,0.000,704779.5,704779.5,5259,0,0,0,L,1122011218,0,121.10,122.01,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551778,1967112.00
05/11/2017 21:15,2,0.070,ALERT,211.48,296.66,59.975,1494551703,"274151322000087","219011344069620",19.64,19.30,0,294.56,350.47,1.4,0.0,0.000,898456.6,898456.6,5329,0,0,0,L,1151911521,0,121.78,122.23,0002,16,0,0,0,0,0,0,51,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1494551780,1967113.00
05/11/2017 21:30,2,0.000,ALERT,212.38,297.87,59.975,1494552603,"201051344000645","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,703664.5,703664.5,5255,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1494552605,1967114.00
05/11/2017 21:30,2,0.000,ALERT,211.25,296.06,59.922,1494552603,"274151322000085","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,922559.3,922559.3,5230,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1494552607,1967115.00
05/11/2017 21:30,2,0.000,ALERT,212.38,297.26,60.007,1494552603,"201051344000633","219011344069620",0.00,13.30,0,294.26,300.87,0.0,0.0,0.000,689940.6,689940.6,5289,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1494552608,1967116.00
05/11/2017 21:30,2,0.000,ALERT,212.16,297.87,59.981,1494552603,"201051344000469","219011344069620",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,692987.3,692987.3,5268,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1494552610,1967117.00
05/11/2017 21:30,2,0.000,ALERT,212.16,299.37,59.970,1494552603,"201051344000646","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,687016.7,687016.7,5279,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1494552612,1967118.00
05/11/2017 21:30,2,0.000,ALERT,211.03,296.96,59.970,1494552603,"274151322000052","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,957023.3,957023.3,5240,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1494552614,1967119.00
05/11/2017 21:30,2,0.000,ALERT,212.38,299.37,59.970,1494552603,"201051344000585","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,698405.9,698405.9,5284,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1494552616,1967120.00
05/11/2017 21:30,2,0.000,ALERT,212.16,299.37,59.938,1494552603,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,691580.6,691580.6,5275,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1494552618,1967121.00
05/11/2017 21:30,2,0.000,ALERT,212.83,300.27,59.970,1494552603,"201051344000582","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,681367.6,681367.6,5271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1494552619,1967122.00
05/11/2017 21:30,2,0.000,ALERT,211.93,299.37,59.975,1494552603,"201051344000955","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,700047.8,700047.8,5285,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1494552621,1967123.00
05/11/2017 21:30,2,0.000,ALERT,211.25,296.06,59.965,1494552603,"274151322000094","219011344069620",0.00,15.50,0,294.26,379.32,0.0,0.0,0.000,783023.3,783023.3,5397,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1494552623,1967124.00
05/11/2017 21:30,2,0.000,ALERT,211.93,298.77,59.959,1494552603,"201051344000579","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,710691.1,710691.1,5270,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1494552625,1967125.00
05/11/2017 21:30,2,0.000,ALERT,212.16,299.97,59.954,1494552603,"201051344000890","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,693936.5,693936.5,5282,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1494552627,1967126.00
05/11/2017 21:30,2,0.000,ALERT,212.61,299.37,59.970,1494552603,"201051344000438","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,696744.5,696744.5,5273,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1494552628,1967127.00
05/11/2017 21:30,2,0.000,ALERT,212.61,298.77,59.975,1494552603,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,648800.0,648800.0,5299,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1494552630,1967128.00
05/11/2017 21:30,2,0.000,ALERT,211.25,296.36,59.970,1494552603,"274151322000083","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,947346.4,947346.4,5243,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1494552632,1967129.00
05/11/2017 21:30,2,0.000,ALERT,211.93,296.36,59.970,1494552603,"274151322000076","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1010047.2,1010047.2,5237,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1494552634,1967130.00
05/11/2017 21:30,2,0.000,ALERT,211.93,299.07,59.996,1494552603,"201051344000868","219011344069620",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,691511.4,691511.4,5276,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1494552636,1967131.00
05/11/2017 21:30,2,0.000,ALERT,211.25,297.26,59.970,1494552603,"274151322000095","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,1000282.9,1000282.9,5240,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1494552638,1967132.00
05/11/2017 21:30,2,0.000,ALERT,211.93,298.17,59.981,1494552603,"201051344000988","219011344069620",0.00,13.30,0,293.96,306.28,0.0,0.0,0.000,623447.6,623447.6,5292,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1494552639,1967133.00
05/11/2017 21:30,2,0.000,ALERT,212.16,298.17,59.986,1494552603,"201051344001025","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,696065.4,696065.4,5286,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1494552641,1967134.00
05/11/2017 21:30,2,0.000,ALERT,211.93,298.47,59.975,1494552603,"201051344000458","219011344069620",0.00,13.70,0,296.36,306.28,0.0,0.0,0.000,703634.6,703634.6,5260,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1494552643,1967135.00
05/11/2017 21:30,2,0.000,ALERT,212.38,298.17,60.018,1494552603,"201051344000853","219011344069620",0.00,12.70,0,296.36,305.98,0.0,0.0,0.000,704242.7,704242.7,5263,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1494552645,1967136.00
05/11/2017 21:30,2,0.000,ALERT,212.61,299.07,59.954,1494552603,"201051344000685","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,696879.0,696879.0,5287,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1494552646,1967137.00
05/11/2017 21:30,2,0.000,ALERT,212.61,298.47,59.981,1494552603,"201051344000917","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,693523.9,693523.9,5276,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1494552648,1967138.00
05/11/2017 21:30,2,0.000,ALERT,212.61,299.37,59.986,1494552603,"201051344001145","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,701426.3,701426.3,5261,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1494552650,1967139.00
05/11/2017 21:30,2,0.000,ALERT,212.38,298.17,59.981,1494552603,"201051344000651","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,689867.3,689867.3,5283,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1494552652,1967140.00
05/11/2017 21:30,2,0.000,ALERT,210.80,296.06,59.975,1494552603,"274151322000088","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,908158.5,908158.5,5243,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1494552654,1967141.00
05/11/2017 21:30,2,0.000,ALERT,211.93,295.76,59.970,1494552603,"274151322000068","219011344069620",0.00,16.00,0,293.96,384.43,0.0,0.0,0.000,783226.8,783226.8,5423,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1494552655,1967142.00
05/11/2017 21:30,2,0.000,ALERT,211.93,299.07,59.986,1494552603,"201051344001135","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,685429.6,685429.6,5274,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1494552657,1967143.00
05/11/2017 21:30,2,0.000,ALERT,211.70,299.37,60.034,1494552603,"201051344000594","219011344069620",0.00,14.30,0,296.06,307.18,0.0,0.0,0.000,705817.1,705817.1,5273,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1494552659,1967144.00
05/11/2017 21:30,2,0.000,ALERT,212.38,298.77,59.991,1494552603,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,694478.4,694478.4,5290,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1494552661,1967145.00
05/11/2017 21:30,2,0.000,ALERT,211.25,296.96,59.954,1494552603,"274151322000054","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,925906.8,925906.8,5233,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1494552662,1967146.00
05/11/2017 21:30,2,0.000,ALERT,212.38,298.17,59.991,1494552603,"201051344000867","219011344069620",0.00,13.30,0,296.06,306.28,0.0,0.0,0.000,690403.5,690403.5,5290,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1494552664,1967147.00
05/11/2017 21:30,2,0.000,ALERT,212.38,299.07,59.986,1494552603,"201051344001093","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,693255.6,693255.6,5284,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1494552666,1967148.00
05/11/2017 21:30,2,0.000,ALERT,211.93,298.47,59.986,1494552603,"201051344000900","219011344069620",0.00,12.30,0,295.76,306.28,0.0,0.0,0.000,711905.7,711905.7,5266,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1494552668,1967149.00
05/11/2017 21:30,2,0.000,ALERT,212.16,297.87,59.975,1494552603,"201051344000648","219011344069620",0.00,12.00,0,295.76,305.98,0.0,0.0,0.000,700976.1,700976.1,5265,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1494552670,1967150.00
05/11/2017 21:30,2,0.000,ALERT,212.16,299.07,59.986,1494552603,"201051344000569","219011344069620",0.00,13.30,0,296.66,306.58,0.0,0.0,0.000,714206.7,714206.7,5254,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1494552671,1967151.00
05/11/2017 21:30,2,0.000,ALERT,212.16,298.77,60.023,1494552603,"201051344000983","219011344069620",0.00,13.00,0,296.66,306.28,0.0,0.0,0.000,704637.7,704637.7,5266,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1494552673,1967152.00
05/11/2017 21:30,2,0.000,ALERT,211.93,298.17,59.975,1494552603,"201051344001158","219011344069620",0.00,13.00,0,295.46,305.98,0.0,0.0,0.000,690054.2,690054.2,5273,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1494552675,1967153.00
05/11/2017 21:30,2,0.000,ALERT,212.38,298.77,59.981,1494552603,"201051344000576","219011344069620",0.00,12.30,0,296.36,306.58,0.0,0.0,0.000,704779.5,704779.5,5261,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1494552677,1967154.00
05/11/2017 21:30,2,0.000,ALERT,211.48,296.06,60.012,1494552603,"274151322000087","219011344069620",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,898456.6,898456.6,5331,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1494552679,1967155.00
05/11/2017 21:45,2,0.000,ALERT,211.93,297.87,59.981,1494553503,"201051344000645","219011344069620",0.00,11.70,0,296.06,306.28,0.0,0.0,0.000,703664.5,703664.5,5257,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553505,1967156.00
05/11/2017 21:45,2,0.000,ALERT,210.80,295.16,59.996,1494553503,"274151322000085","219011344069620",0.00,14.00,0,294.26,297.87,0.0,0.0,0.000,922559.3,922559.3,5232,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553507,1967157.00
05/11/2017 21:45,2,0.000,ALERT,211.93,297.57,59.996,1494553503,"201051344000633","219011344069620",0.00,11.70,0,293.96,306.28,0.0,0.0,0.000,689940.6,689940.6,5291,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553509,1967158.00
05/11/2017 21:45,2,0.000,ALERT,211.48,298.17,59.991,1494553503,"201051344000469","219011344069620",0.00,10.70,0,295.16,305.98,0.0,0.0,0.000,692987.3,692987.3,5270,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553511,1967159.00
05/11/2017 21:45,2,0.000,ALERT,211.25,298.47,59.996,1494553503,"201051344000646","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,687016.7,687016.7,5281,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553512,1967160.00
05/11/2017 21:45,2,0.000,ALERT,210.12,296.36,59.991,1494553503,"274151322000052","219011344069620",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,957023.3,957023.3,5242,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494553514,1967161.00
05/11/2017 21:45,2,0.000,ALERT,211.70,298.77,59.975,1494553503,"201051344000585","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,698405.9,698405.9,5286,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553516,1967162.00
05/11/2017 21:45,2,0.000,ALERT,211.48,298.77,59.986,1494553503,"201051344001230","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,691580.6,691580.6,5277,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553518,1967163.00
05/11/2017 21:45,2,0.000,ALERT,211.93,299.37,59.965,1494553503,"201051344000582","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,681367.6,681367.6,5273,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553519,1967164.00
05/11/2017 21:45,2,0.000,ALERT,211.03,298.17,59.986,1494553503,"201051344000955","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,700047.8,700047.8,5287,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494553521,1967165.00
05/11/2017 21:45,2,0.000,ALERT,210.57,295.16,59.981,1494553503,"274151322000094","219011344069620",0.00,14.00,0,293.96,297.26,0.0,0.0,0.000,783023.3,783023.3,5399,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494553523,1967166.00
05/11/2017 21:45,2,0.000,ALERT,211.25,298.47,59.991,1494553503,"201051344000579","219011344069620",0.00,12.30,0,296.96,306.58,0.0,0.0,0.000,710691.1,710691.1,5272,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494553525,1967167.00
05/11/2017 21:45,2,0.000,ALERT,211.48,298.47,60.028,1494553503,"201051344000890","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,693936.5,693936.5,5284,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553527,1967168.00
05/11/2017 21:45,2,0.000,ALERT,211.70,297.87,59.981,1494553503,"201051344000438","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,696744.5,696744.5,5275,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553528,1967169.00
05/11/2017 21:45,2,0.000,ALERT,211.70,297.57,59.975,1494553503,"201051344000417","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,648800.0,648800.0,5301,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553530,1967170.00
05/11/2017 21:45,2,0.000,ALERT,210.80,295.76,59.991,1494553503,"274151322000083","219011344069620",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,947346.4,947346.4,5245,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553532,1967171.00
05/11/2017 21:45,2,0.000,ALERT,211.25,295.16,59.986,1494553503,"274151322000076","219011344069620",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,1010047.2,1010047.2,5239,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553534,1967172.00
05/11/2017 21:45,2,0.000,ALERT,211.25,298.17,60.018,1494553503,"201051344000868","219011344069620",0.00,11.00,0,296.96,307.18,0.0,0.0,0.000,691511.4,691511.4,5278,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553536,1967173.00
05/11/2017 21:45,2,0.000,ALERT,210.35,296.96,60.012,1494553503,"274151322000095","219011344069620",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1000282.9,1000282.9,5242,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553538,1967174.00
05/11/2017 21:45,2,0.000,ALERT,211.03,297.57,59.954,1494553503,"201051344000988","219011344069620",0.00,11.70,0,293.96,299.97,0.0,0.0,0.000,623447.6,623447.6,5294,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553540,1967175.00
05/11/2017 21:45,2,0.000,ALERT,211.25,296.96,59.991,1494553503,"201051344001025","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,696065.4,696065.4,5288,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553542,1967176.00
05/11/2017 21:45,2,0.000,ALERT,211.03,297.57,59.981,1494553503,"201051344000458","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,703634.6,703634.6,5262,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553543,1967177.00
05/11/2017 21:45,2,0.000,ALERT,211.93,297.87,60.007,1494553503,"201051344000853","219011344069620",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,704242.7,704242.7,5265,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553545,1967178.00
05/11/2017 21:45,2,0.000,ALERT,211.93,298.17,59.986,1494553503,"201051344000685","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,696879.0,696879.0,5289,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553547,1967179.00
05/11/2017 21:45,2,0.000,ALERT,211.48,297.26,59.975,1494553503,"201051344000917","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,693523.9,693523.9,5278,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553549,1967180.00
05/11/2017 21:45,2,0.000,ALERT,211.70,298.47,59.986,1494553503,"201051344001145","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,701426.3,701426.3,5263,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553551,1967181.00
05/11/2017 21:45,2,0.000,ALERT,211.48,297.57,59.986,1494553503,"201051344000651","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,689867.3,689867.3,5285,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553552,1967182.00
05/11/2017 21:45,2,0.000,ALERT,210.12,295.76,59.965,1494553503,"274151322000088","219011344069620",0.00,13.30,0,293.96,297.87,0.0,0.0,0.000,908158.5,908158.5,5245,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553554,1967183.00
05/11/2017 21:45,2,0.000,ALERT,211.25,294.86,59.981,1494553503,"274151322000068","219011344069620",0.00,14.70,0,293.66,297.26,0.0,0.0,0.000,783226.8,783226.8,5425,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553556,1967184.00
05/11/2017 21:45,2,0.000,ALERT,211.25,297.87,59.975,1494553503,"201051344001135","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,685429.6,685429.6,5276,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553558,1967185.00
05/11/2017 21:45,2,0.000,ALERT,211.03,298.17,59.970,1494553503,"201051344000594","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,705817.1,705817.1,5275,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553560,1967186.00
05/11/2017 21:45,2,0.000,ALERT,211.70,297.87,59.986,1494553503,"201051344001203","219011344069620",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,694478.4,694478.4,5292,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553561,1967187.00
05/11/2017 21:45,2,0.000,ALERT,210.35,296.06,59.922,1494553503,"274151322000054","219011344069620",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,925906.8,925906.8,5235,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553563,1967188.00
05/11/2017 21:45,2,0.000,ALERT,211.48,297.26,59.981,1494553503,"201051344000867","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,690403.5,690403.5,5292,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553565,1967189.00
05/11/2017 21:45,2,0.000,ALERT,211.48,298.17,59.959,1494553503,"201051344001093","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,693255.6,693255.6,5286,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553567,1967190.00
05/11/2017 21:45,2,0.000,ALERT,211.25,297.87,59.975,1494553503,"201051344000900","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,711905.7,711905.7,5268,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553569,1967191.00
05/11/2017 21:45,2,0.000,ALERT,211.25,296.96,59.986,1494553503,"201051344000648","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,700976.1,700976.1,5267,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553570,1967192.00
05/11/2017 21:45,2,0.000,ALERT,211.48,298.47,59.981,1494553503,"201051344000569","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,714206.7,714206.7,5256,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553572,1967193.00
05/11/2017 21:45,2,0.000,ALERT,211.25,297.87,60.012,1494553503,"201051344000983","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,704637.7,704637.7,5268,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494553574,1967194.00
05/11/2017 21:45,2,0.000,ALERT,211.25,297.57,59.975,1494553503,"201051344001158","219011344069620",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,690054.2,690054.2,5275,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553576,1967195.00
05/11/2017 21:45,2,0.000,ALERT,211.93,298.47,59.975,1494553503,"201051344000576","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,704779.5,704779.5,5263,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494553578,1967196.00
05/11/2017 21:45,2,0.000,ALERT,210.57,294.56,59.965,1494553503,"274151322000087","219011344069620",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,898456.6,898456.6,5333,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494553579,1967197.00
05/11/2017 22:00,2,0.000,ALERT,211.70,297.57,59.965,1494554403,"201051344000645","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,703664.5,703664.5,5259,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554405,1967198.00
05/11/2017 22:00,2,0.000,ALERT,210.57,295.46,59.965,1494554403,"274151322000085","219011344069620",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,922559.3,922559.3,5234,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554407,1967199.00
05/11/2017 22:00,2,0.000,ALERT,211.93,297.57,59.959,1494554403,"201051344000633","219011344069620",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,689940.6,689940.6,5293,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554408,1967200.00
05/11/2017 22:00,2,0.000,ALERT,211.48,297.87,59.922,1494554403,"201051344000469","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,692987.3,692987.3,5272,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554410,1967201.00
05/11/2017 22:00,2,0.000,ALERT,211.03,298.17,59.965,1494554403,"201051344000646","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,687016.7,687016.7,5283,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554412,1967202.00
05/11/2017 22:00,2,0.000,ALERT,210.35,296.36,59.965,1494554403,"274151322000052","219011344069620",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,957023.3,957023.3,5244,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554414,1967203.00
05/11/2017 22:00,2,0.000,ALERT,211.25,298.17,59.970,1494554403,"201051344000585","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,698405.9,698405.9,5288,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554416,1967204.00
05/11/2017 22:00,2,0.000,ALERT,211.25,298.77,59.970,1494554403,"201051344001230","219011344069620",0.00,10.70,0,296.66,299.97,0.0,0.0,0.000,691580.6,691580.6,5279,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554417,1967205.00
05/11/2017 22:00,2,0.000,ALERT,211.70,299.07,59.959,1494554403,"201051344000582","219011344069620",0.00,10.70,0,297.26,300.57,0.0,0.0,0.000,681367.6,681367.6,5275,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554419,1967206.00
05/11/2017 22:00,2,0.000,ALERT,210.80,298.17,59.991,1494554403,"201051344000955","219011344069620",0.00,11.00,0,296.36,299.67,0.0,0.0,0.000,700047.8,700047.8,5289,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554421,1967207.00
05/11/2017 22:00,2,0.000,ALERT,210.57,294.86,59.970,1494554403,"274151322000094","219011344069620",0.00,12.70,0,292.76,297.26,0.0,0.0,0.000,783023.3,783023.3,5401,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554423,1967208.00
05/11/2017 22:00,2,0.000,ALERT,211.48,298.47,59.959,1494554403,"201051344000579","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,710691.1,710691.1,5274,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554425,1967209.00
05/11/2017 22:00,2,0.000,ALERT,211.03,298.77,59.959,1494554403,"201051344000890","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,693936.5,693936.5,5286,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554426,1967210.00
05/11/2017 22:00,2,0.000,ALERT,211.48,298.17,59.965,1494554403,"201051344000438","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,696744.5,696744.5,5277,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554428,1967211.00
05/11/2017 22:00,2,0.000,ALERT,211.48,297.57,59.970,1494554403,"201051344000417","219011344069620",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,648800.0,648800.0,5303,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554430,1967212.00
05/11/2017 22:00,2,0.000,ALERT,210.57,296.06,59.965,1494554403,"274151322000083","219011344069620",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,947346.4,947346.4,5247,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554432,1967213.00
05/11/2017 22:00,2,0.000,ALERT,211.25,295.46,59.970,1494554403,"274151322000076","219011344069620",0.00,12.30,0,293.36,298.17,0.0,0.0,0.000,1010047.2,1010047.2,5241,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554433,1967214.00
05/11/2017 22:00,2,0.000,ALERT,211.48,298.47,59.991,1494554403,"201051344000868","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,691511.4,691511.4,5280,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554435,1967215.00
05/11/2017 22:00,2,0.000,ALERT,210.57,296.36,60.012,1494554403,"274151322000095","219011344069620",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,1000282.9,1000282.9,5244,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554437,1967216.00
05/11/2017 22:00,2,0.000,ALERT,211.48,298.17,60.002,1494554403,"201051344000988","219011344069620",0.00,11.00,0,293.06,299.07,0.0,0.0,0.000,623447.6,623447.6,5296,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554439,1967217.00
05/11/2017 22:00,2,0.000,ALERT,211.03,297.57,60.023,1494554403,"201051344001025","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,696065.4,696065.4,5290,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554441,1967218.00
05/11/2017 22:00,2,0.000,ALERT,211.48,298.17,59.986,1494554403,"201051344000458","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,703634.6,703634.6,5264,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554442,1967219.00
05/11/2017 22:00,2,0.000,ALERT,211.93,297.87,60.002,1494554403,"201051344000853","219011344069620",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,704242.7,704242.7,5267,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554444,1967220.00
05/11/2017 22:00,2,0.000,ALERT,211.48,298.17,59.996,1494554403,"201051344000685","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,696879.0,696879.0,5291,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554446,1967221.00
05/11/2017 22:00,2,0.000,ALERT,211.25,297.57,59.991,1494554403,"201051344000917","219011344069620",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,693523.9,693523.9,5280,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554448,1967222.00
05/11/2017 22:00,2,0.000,ALERT,211.70,298.47,60.002,1494554403,"201051344001145","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,701426.3,701426.3,5265,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554450,1967223.00
05/11/2017 22:00,2,0.000,ALERT,211.25,297.57,59.970,1494554403,"201051344000651","219011344069620",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,689867.3,689867.3,5287,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554451,1967224.00
05/11/2017 22:00,2,0.000,ALERT,210.12,295.46,59.975,1494554403,"274151322000088","219011344069620",0.00,12.30,0,293.36,297.26,0.0,0.0,0.000,908158.5,908158.5,5247,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554453,1967225.00
05/11/2017 22:00,2,0.000,ALERT,211.03,294.56,59.991,1494554403,"274151322000068","219011344069620",0.00,13.00,0,293.06,296.66,0.0,0.0,0.000,783226.8,783226.8,5427,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554455,1967226.00
05/11/2017 22:00,2,0.000,ALERT,210.80,298.17,59.996,1494554403,"201051344001135","219011344069620",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,685429.6,685429.6,5278,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554457,1967227.00
05/11/2017 22:00,2,0.000,ALERT,211.25,298.47,59.965,1494554403,"201051344000594","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,705817.1,705817.1,5277,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554459,1967228.00
