ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 22:00,2,0.000,ALERT,211.25,297.87,59.954,1494554403,"201051344001203","219011344069620",0.00,10.70,0,296.06,301.47,0.0,0.0,0.000,694478.4,694478.4,5294,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554461,1967229.00
05/11/2017 22:00,2,0.000,ALERT,210.35,295.46,59.981,1494554403,"274151322000054","219011344069620",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,925906.8,925906.8,5237,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554463,1967230.00
05/11/2017 22:00,2,0.000,ALERT,211.70,297.87,59.986,1494554403,"201051344000867","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,690403.5,690403.5,5294,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554464,1967231.00
05/11/2017 22:00,2,0.000,ALERT,211.25,298.17,59.981,1494554403,"201051344001093","219011344069620",0.00,11.30,0,296.06,299.37,0.0,0.0,0.000,693255.6,693255.6,5288,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554466,1967232.00
05/11/2017 22:00,2,0.000,ALERT,211.25,297.87,59.986,1494554403,"201051344000900","219011344069620",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,711905.7,711905.7,5270,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554468,1967233.00
05/11/2017 22:00,2,0.000,ALERT,211.93,297.57,59.986,1494554403,"201051344000648","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,700976.1,700976.1,5269,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554470,1967234.00
05/11/2017 22:00,2,0.000,ALERT,211.48,298.47,59.981,1494554403,"201051344000569","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,714206.7,714206.7,5258,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494554471,1967235.00
05/11/2017 22:00,2,0.000,ALERT,211.25,297.87,59.981,1494554403,"201051344000983","219011344069620",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,704637.7,704637.7,5270,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554473,1967236.00
05/11/2017 22:00,2,0.000,ALERT,211.48,297.87,59.986,1494554403,"201051344001158","219011344069620",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,690054.2,690054.2,5277,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554475,1967237.00
05/11/2017 22:00,2,0.000,ALERT,211.93,298.17,59.975,1494554403,"201051344000576","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,704779.5,704779.5,5265,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554477,1967238.00
05/11/2017 22:00,2,0.000,ALERT,210.57,294.56,59.970,1494554403,"274151322000087","219011344069620",0.00,14.00,0,292.76,296.96,0.0,0.0,0.000,898456.6,898456.6,5335,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494554479,1967239.00
05/11/2017 22:15,2,0.000,ALERT,212.16,297.57,59.986,1494555303,"201051344000645","219011344069620",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,703664.5,703664.5,5261,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555306,1967240.00
05/11/2017 22:15,2,0.000,ALERT,210.80,295.46,59.975,1494555303,"274151322000085","219011344069620",0.00,11.70,0,293.96,297.26,0.0,0.0,0.000,922559.3,922559.3,5236,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555308,1967241.00
05/11/2017 22:15,2,0.000,ALERT,212.38,297.26,60.007,1494555303,"201051344000633","219011344069620",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,689940.6,689940.6,5295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494555310,1967242.00
05/11/2017 22:15,2,0.000,ALERT,211.70,297.57,59.981,1494555303,"201051344000469","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,692987.3,692987.3,5274,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555311,1967243.00
05/11/2017 22:15,2,0.000,ALERT,211.48,297.87,59.986,1494555303,"201051344000646","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,687016.7,687016.7,5285,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555313,1967244.00
05/11/2017 22:15,2,0.000,ALERT,210.57,295.76,60.018,1494555303,"274151322000052","219011344069620",0.00,11.30,0,293.66,297.57,0.0,0.0,0.000,957023.3,957023.3,5246,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555315,1967245.00
05/11/2017 22:15,2,0.000,ALERT,211.70,298.17,59.986,1494555303,"201051344000585","219011344069620",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,698405.9,698405.9,5290,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555317,1967246.00
05/11/2017 22:15,2,0.000,ALERT,211.70,298.17,59.986,1494555303,"201051344001230","219011344069620",0.00,9.70,0,296.66,299.97,0.0,0.0,0.000,691580.6,691580.6,5281,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494555319,1967247.00
05/11/2017 22:15,2,0.000,ALERT,212.38,299.07,59.959,1494555303,"201051344000582","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,681367.6,681367.6,5277,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555321,1967248.00
05/11/2017 22:15,2,0.000,ALERT,211.25,297.57,59.981,1494555303,"201051344000955","219011344069620",0.00,10.30,0,296.36,299.67,0.0,0.0,0.000,700047.8,700047.8,5291,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494555322,1967249.00
05/11/2017 22:15,2,0.000,ALERT,211.03,295.16,59.991,1494555303,"274151322000094","219011344069620",0.00,11.70,0,293.66,296.36,0.0,0.0,0.000,783023.3,783023.3,5403,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555324,1967250.00
05/11/2017 22:15,2,0.000,ALERT,211.70,298.17,59.991,1494555303,"201051344000579","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,710691.1,710691.1,5276,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555326,1967251.00
05/11/2017 22:15,2,0.000,ALERT,211.48,298.17,59.981,1494555303,"201051344000890","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,693936.5,693936.5,5288,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555328,1967252.00
05/11/2017 22:15,2,0.000,ALERT,211.93,298.17,59.996,1494555303,"201051344000438","219011344069620",0.00,9.70,0,296.66,299.97,0.0,0.0,0.000,696744.5,696744.5,5279,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555330,1967253.00
05/11/2017 22:15,2,0.000,ALERT,211.93,297.57,59.991,1494555303,"201051344000417","219011344069620",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,648800.0,648800.0,5305,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555332,1967254.00
05/11/2017 22:15,2,0.000,ALERT,210.80,296.06,59.954,1494555303,"274151322000083","219011344069620",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,947346.4,947346.4,5249,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555333,1967255.00
05/11/2017 22:15,2,0.000,ALERT,211.48,295.76,59.991,1494555303,"274151322000076","219011344069620",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,1010047.2,1010047.2,5243,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555335,1967256.00
05/11/2017 22:15,2,0.000,ALERT,211.48,298.17,59.981,1494555303,"201051344000868","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,691511.4,691511.4,5282,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555337,1967257.00
05/11/2017 22:15,2,0.000,ALERT,210.57,296.36,59.970,1494555303,"274151322000095","219011344069620",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,1000282.9,1000282.9,5246,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555339,1967258.00
05/11/2017 22:15,2,0.000,ALERT,211.48,297.57,59.991,1494555303,"201051344000988","219011344069620",0.00,10.30,0,293.96,299.67,0.0,0.0,0.000,623447.6,623447.6,5298,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555341,1967259.00
05/11/2017 22:15,2,0.000,ALERT,211.70,297.57,59.986,1494555303,"201051344001025","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,696065.4,696065.4,5292,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555342,1967260.00
05/11/2017 22:15,2,0.000,ALERT,211.25,297.26,59.986,1494555303,"201051344000458","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,703634.6,703634.6,5266,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555344,1967261.00
05/11/2017 22:15,2,0.000,ALERT,212.16,297.26,60.018,1494555303,"201051344000853","219011344069620",0.00,10.00,0,296.36,299.67,0.0,0.0,0.000,704242.7,704242.7,5269,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555346,1967262.00
05/11/2017 22:15,2,0.000,ALERT,212.16,298.47,59.981,1494555303,"201051344000685","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,696879.0,696879.0,5293,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494555348,1967263.00
05/11/2017 22:15,2,0.000,ALERT,211.93,297.87,59.986,1494555303,"201051344000917","219011344069620",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,693523.9,693523.9,5282,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494555350,1967264.00
05/11/2017 22:15,2,0.000,ALERT,212.16,298.47,59.981,1494555303,"201051344001145","219011344069620",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,701426.3,701426.3,5267,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555351,1967265.00
05/11/2017 22:15,2,0.000,ALERT,211.93,297.57,59.991,1494555303,"201051344000651","219011344069620",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,689867.3,689867.3,5289,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555353,1967266.00
05/11/2017 22:15,2,0.000,ALERT,210.35,295.76,59.986,1494555303,"274151322000088","219011344069620",0.00,11.30,0,293.06,297.26,0.0,0.0,0.000,908158.5,908158.5,5249,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555355,1967267.00
05/11/2017 22:15,2,0.000,ALERT,211.25,294.56,59.959,1494555303,"274151322000068","219011344069620",0.00,12.00,0,292.46,296.36,0.0,0.0,0.000,783226.8,783226.8,5429,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555357,1967268.00
05/11/2017 22:15,2,0.000,ALERT,211.25,297.87,59.996,1494555303,"201051344001135","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,685429.6,685429.6,5280,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494555359,1967269.00
05/11/2017 22:15,2,0.000,ALERT,211.25,298.17,60.012,1494555303,"201051344000594","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,705817.1,705817.1,5279,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494555361,1967270.00
05/11/2017 22:15,2,0.000,ALERT,212.16,298.17,59.991,1494555303,"201051344001203","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,694478.4,694478.4,5296,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494555362,1967271.00
05/11/2017 22:15,2,0.000,ALERT,210.57,295.46,59.933,1494555303,"274151322000054","219011344069620",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,925906.8,925906.8,5239,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555364,1967272.00
05/11/2017 22:15,2,0.000,ALERT,211.93,297.57,59.986,1494555303,"201051344000867","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,690403.5,690403.5,5296,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555366,1967273.00
05/11/2017 22:15,2,0.000,ALERT,211.70,298.17,59.981,1494555303,"201051344001093","219011344069620",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,693255.6,693255.6,5290,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555368,1967274.00
05/11/2017 22:15,2,0.000,ALERT,211.48,297.57,59.981,1494555303,"201051344000900","219011344069620",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,711905.7,711905.7,5272,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555370,1967275.00
05/11/2017 22:15,2,0.000,ALERT,211.93,297.26,59.986,1494555303,"201051344000648","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,700976.1,700976.1,5271,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555371,1967276.00
05/11/2017 22:15,2,0.000,ALERT,211.70,298.17,59.938,1494555303,"201051344000569","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,714206.7,714206.7,5260,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494555373,1967277.00
05/11/2017 22:15,2,0.000,ALERT,211.48,297.87,59.981,1494555303,"201051344000983","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,704637.7,704637.7,5272,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555375,1967278.00
05/11/2017 22:15,2,0.000,ALERT,211.70,297.26,60.018,1494555303,"201051344001158","219011344069620",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,690054.2,690054.2,5279,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555377,1967279.00
05/11/2017 22:15,2,0.000,ALERT,211.93,297.87,59.975,1494555303,"201051344000576","219011344069620",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,704779.5,704779.5,5267,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555379,1967280.00
05/11/2017 22:15,2,0.000,ALERT,210.80,294.26,59.991,1494555303,"274151322000087","219011344069620",0.00,13.00,0,292.46,296.66,0.0,0.0,0.000,898456.6,898456.6,5337,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494555381,1967281.00
05/11/2017 22:30,2,0.000,ALERT,212.38,299.07,59.996,1494556203,"201051344000645","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,703664.5,703664.5,5263,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556205,1967282.00
05/11/2017 22:30,2,0.000,ALERT,211.48,296.96,59.991,1494556203,"274151322000085","219011344069620",0.00,11.00,0,293.06,297.87,0.0,0.0,0.000,922559.3,922559.3,5238,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556207,1967283.00
05/11/2017 22:30,2,0.000,ALERT,212.61,298.17,59.991,1494556203,"201051344000633","219011344069620",0.00,9.70,0,293.96,299.67,0.0,0.0,0.000,689940.6,689940.6,5297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556209,1967284.00
05/11/2017 22:30,2,0.000,ALERT,212.16,298.47,59.996,1494556203,"201051344000469","219011344069620",0.00,9.00,0,294.86,299.97,0.0,0.0,0.000,692987.3,692987.3,5276,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556211,1967285.00
05/11/2017 22:30,2,0.000,ALERT,211.93,299.07,59.996,1494556203,"201051344000646","219011344069620",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,687016.7,687016.7,5287,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556213,1967286.00
05/11/2017 22:30,2,0.000,ALERT,211.03,297.26,59.991,1494556203,"274151322000052","219011344069620",0.00,10.70,0,292.76,298.47,0.0,0.0,0.000,957023.3,957023.3,5248,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556214,1967287.00
05/11/2017 22:30,2,0.000,ALERT,212.16,299.37,60.002,1494556203,"201051344000585","219011344069620",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,698405.9,698405.9,5292,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494556216,1967288.00
05/11/2017 22:30,2,0.000,ALERT,212.16,299.37,59.996,1494556203,"201051344001230","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,691580.6,691580.6,5283,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556218,1967289.00
05/11/2017 22:30,2,0.000,ALERT,212.61,299.97,59.996,1494556203,"201051344000582","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,681367.6,681367.6,5279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556220,1967290.00
05/11/2017 22:30,2,0.000,ALERT,211.70,299.07,60.034,1494556203,"201051344000955","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,700047.8,700047.8,5293,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494556221,1967291.00
05/11/2017 22:30,2,0.000,ALERT,211.25,296.36,59.991,1494556203,"274151322000094","219011344069620",0.00,10.70,0,292.76,297.26,0.0,0.0,0.000,783023.3,783023.3,5405,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556223,1967292.00
05/11/2017 22:30,2,0.000,ALERT,212.16,299.67,59.996,1494556203,"201051344000579","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,710691.1,710691.1,5278,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556225,1967293.00
05/11/2017 22:30,2,0.000,ALERT,211.93,299.67,60.002,1494556203,"201051344000890","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,693936.5,693936.5,5290,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556227,1967294.00
05/11/2017 22:30,2,0.000,ALERT,212.16,298.77,59.991,1494556203,"201051344000438","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,696744.5,696744.5,5281,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556229,1967295.00
05/11/2017 22:30,2,0.000,ALERT,212.38,298.77,59.991,1494556203,"201051344000417","219011344069620",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,648800.0,648800.0,5307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556230,1967296.00
05/11/2017 22:30,2,0.000,ALERT,211.48,297.26,59.949,1494556203,"274151322000083","219011344069620",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,947346.4,947346.4,5251,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556232,1967297.00
05/11/2017 22:30,2,0.000,ALERT,211.93,296.06,59.986,1494556203,"274151322000076","219011344069620",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,1010047.2,1010047.2,5245,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556234,1967298.00
05/11/2017 22:30,2,0.000,ALERT,212.16,299.67,60.002,1494556203,"201051344000868","219011344069620",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,691511.4,691511.4,5284,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556236,1967299.00
05/11/2017 22:30,2,0.000,ALERT,211.48,297.26,59.981,1494556203,"274151322000095","219011344069620",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,1000282.9,1000282.9,5248,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556238,1967300.00
05/11/2017 22:30,2,0.000,ALERT,211.93,299.07,59.991,1494556203,"201051344000988","219011344069620",0.00,10.00,0,293.06,299.97,0.0,0.0,0.000,623447.6,623447.6,5300,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556240,1967301.00
05/11/2017 22:30,2,0.000,ALERT,211.93,298.17,59.975,1494556203,"201051344001025","219011344069620",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,696065.4,696065.4,5294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494556242,1967302.00
05/11/2017 22:30,2,0.000,ALERT,212.16,299.07,59.986,1494556203,"201051344000458","219011344069620",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,703634.6,703634.6,5268,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556243,1967303.00
05/11/2017 22:30,2,0.000,ALERT,212.61,298.77,59.965,1494556203,"201051344000853","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,704242.7,704242.7,5271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556245,1967304.00
05/11/2017 22:30,2,0.000,ALERT,212.61,299.37,59.986,1494556203,"201051344000685","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,696879.0,696879.0,5295,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494556247,1967305.00
05/11/2017 22:30,2,0.000,ALERT,212.16,298.47,59.981,1494556203,"201051344000917","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,693523.9,693523.9,5284,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556249,1967306.00
05/11/2017 22:30,2,0.000,ALERT,212.38,299.67,59.949,1494556203,"201051344001145","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,701426.3,701426.3,5269,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494556251,1967307.00
05/11/2017 22:30,2,0.000,ALERT,212.38,298.47,59.975,1494556203,"201051344000651","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,689867.3,689867.3,5291,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556252,1967308.00
05/11/2017 22:30,2,0.000,ALERT,211.03,296.66,59.933,1494556203,"274151322000088","219011344069620",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,908158.5,908158.5,5251,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556254,1967309.00
05/11/2017 22:30,2,0.000,ALERT,211.93,295.76,59.975,1494556203,"274151322000068","219011344069620",0.00,11.30,0,293.36,297.26,0.0,0.0,0.000,783226.8,783226.8,5431,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494556256,1967310.00
05/11/2017 22:30,2,0.000,ALERT,211.93,299.37,59.975,1494556203,"201051344001135","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,685429.6,685429.6,5282,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556258,1967311.00
05/11/2017 22:30,2,0.000,ALERT,211.93,299.67,59.944,1494556203,"201051344000594","219011344069620",0.00,10.30,0,295.16,300.57,0.0,0.0,0.000,705817.1,705817.1,5281,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556259,1967312.00
05/11/2017 22:30,2,0.000,ALERT,212.38,299.07,59.981,1494556203,"201051344001203","219011344069620",0.00,9.30,0,296.06,302.07,0.0,0.0,0.000,694478.4,694478.4,5298,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556261,1967313.00
05/11/2017 22:30,2,0.000,ALERT,211.25,296.36,59.944,1494556203,"274151322000054","219011344069620",0.00,11.30,0,293.66,298.77,0.0,0.0,0.000,925906.8,925906.8,5241,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556263,1967314.00
05/11/2017 22:30,2,0.000,ALERT,212.16,298.77,59.975,1494556203,"201051344000867","219011344069620",0.00,10.30,0,294.86,300.57,0.0,0.0,0.000,690403.5,690403.5,5298,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556265,1967315.00
05/11/2017 22:30,2,0.000,ALERT,212.16,299.07,60.018,1494556203,"201051344001093","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,693255.6,693255.6,5292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556267,1967316.00
05/11/2017 22:30,2,0.000,ALERT,212.16,299.07,59.991,1494556203,"201051344000900","219011344069620",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,711905.7,711905.7,5274,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556268,1967317.00
05/11/2017 22:30,2,0.000,ALERT,212.38,298.47,59.991,1494556203,"201051344000648","219011344069620",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,700976.1,700976.1,5273,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556270,1967318.00
05/11/2017 22:30,2,0.000,ALERT,212.16,299.37,59.986,1494556203,"201051344000569","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,714206.7,714206.7,5262,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494556272,1967319.00
05/11/2017 22:30,2,0.000,ALERT,212.16,299.37,59.996,1494556203,"201051344000983","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,704637.7,704637.7,5274,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556274,1967320.00
05/11/2017 22:30,2,0.000,ALERT,212.16,298.77,59.986,1494556203,"201051344001158","219011344069620",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,690054.2,690054.2,5281,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494556276,1967321.00
05/11/2017 22:30,2,0.000,ALERT,212.61,299.37,59.959,1494556203,"201051344000576","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,704779.5,704779.5,5269,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556277,1967322.00
05/11/2017 22:30,2,0.000,ALERT,211.48,296.36,59.986,1494556203,"274151322000087","219011344069620",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,898456.6,898456.6,5339,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494556279,1967323.00
05/11/2017 22:45,2,0.000,ALERT,212.61,298.77,59.991,1494557103,"201051344000645","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,703664.5,703664.5,5265,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557105,1967324.00
05/11/2017 22:45,2,0.000,ALERT,211.70,296.66,59.991,1494557103,"274151322000085","219011344069620",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,922559.3,922559.3,5240,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557107,1967325.00
05/11/2017 22:45,2,0.000,ALERT,212.61,298.47,60.034,1494557103,"201051344000633","219011344069620",0.00,9.30,0,294.86,300.27,0.0,0.0,0.000,689940.6,689940.6,5299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557109,1967326.00
05/11/2017 22:45,2,0.000,ALERT,212.16,298.77,59.986,1494557103,"201051344000469","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,692987.3,692987.3,5278,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557111,1967327.00
05/11/2017 22:45,2,0.000,ALERT,211.93,298.77,59.991,1494557103,"201051344000646","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,687016.7,687016.7,5289,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557112,1967328.00
05/11/2017 22:45,2,0.000,ALERT,211.48,296.36,59.986,1494557103,"274151322000052","219011344069620",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,957023.3,957023.3,5250,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557114,1967329.00
05/11/2017 22:45,2,0.000,ALERT,212.16,298.77,59.986,1494557103,"201051344000585","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,698405.9,698405.9,5294,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557116,1967330.00
05/11/2017 22:45,2,0.000,ALERT,212.16,299.07,59.991,1494557103,"201051344001230","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,691580.6,691580.6,5285,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557118,1967331.00
05/11/2017 22:45,2,0.000,ALERT,212.61,299.67,59.991,1494557103,"201051344000582","219011344069620",0.00,9.00,0,298.17,301.47,0.0,0.0,0.000,681367.6,681367.6,5281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557120,1967332.00
05/11/2017 22:45,2,0.000,ALERT,211.70,298.77,59.991,1494557103,"201051344000955","219011344069620",0.00,9.30,0,297.26,300.57,0.0,0.0,0.000,700047.8,700047.8,5295,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557121,1967333.00
05/11/2017 22:45,2,0.000,ALERT,211.93,296.36,59.986,1494557103,"274151322000094","219011344069620",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,783023.3,783023.3,5407,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557123,1967334.00
05/11/2017 22:45,2,0.000,ALERT,212.16,299.37,59.981,1494557103,"201051344000579","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,710691.1,710691.1,5280,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557125,1967335.00
05/11/2017 22:45,2,0.000,ALERT,211.93,299.07,59.986,1494557103,"201051344000890","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,693936.5,693936.5,5292,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557127,1967336.00
05/11/2017 22:45,2,0.000,ALERT,212.38,298.77,59.991,1494557103,"201051344000438","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,696744.5,696744.5,5283,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557129,1967337.00
05/11/2017 22:45,2,0.000,ALERT,212.38,298.17,59.986,1494557103,"201051344000417","219011344069620",0.00,9.00,0,296.96,300.27,0.0,0.0,0.000,648800.0,648800.0,5309,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557130,1967338.00
05/11/2017 22:45,2,0.000,ALERT,211.70,297.26,59.981,1494557103,"274151322000083","219011344069620",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,947346.4,947346.4,5253,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557132,1967339.00
05/11/2017 22:45,2,0.000,ALERT,212.16,296.66,59.975,1494557103,"274151322000076","219011344069620",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,1010047.2,1010047.2,5247,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557134,1967340.00
05/11/2017 22:45,2,0.000,ALERT,212.38,299.67,59.949,1494557103,"201051344000868","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,691511.4,691511.4,5286,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557136,1967341.00
05/11/2017 22:45,2,0.000,ALERT,211.93,297.87,60.002,1494557103,"274151322000095","219011344069620",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,1000282.9,1000282.9,5250,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557138,1967342.00
05/11/2017 22:45,2,0.000,ALERT,212.16,298.77,59.986,1494557103,"201051344000988","219011344069620",0.00,9.70,0,294.56,300.57,0.0,0.0,0.000,623447.6,623447.6,5302,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557140,1967343.00
05/11/2017 22:45,2,0.000,ALERT,212.16,298.17,59.986,1494557103,"201051344001025","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,696065.4,696065.4,5296,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557141,1967344.00
05/11/2017 22:45,2,0.000,ALERT,212.16,299.07,59.991,1494557103,"201051344000458","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,703634.6,703634.6,5270,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557143,1967345.00
05/11/2017 22:45,2,0.000,ALERT,212.83,298.77,59.970,1494557103,"201051344000853","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,704242.7,704242.7,5273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557145,1967346.00
05/11/2017 22:45,2,0.000,ALERT,212.38,298.77,59.996,1494557103,"201051344000685","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,696879.0,696879.0,5297,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557147,1967347.00
05/11/2017 22:45,2,0.000,ALERT,212.38,298.17,59.954,1494557103,"201051344000917","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,693523.9,693523.9,5286,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557149,1967348.00
05/11/2017 22:45,2,0.000,ALERT,212.61,299.07,59.959,1494557103,"201051344001145","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,701426.3,701426.3,5271,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557150,1967349.00
05/11/2017 22:45,2,0.000,ALERT,212.16,298.17,59.991,1494557103,"201051344000651","219011344069620",0.00,8.00,0,296.96,300.27,0.0,0.0,0.000,689867.3,689867.3,5293,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557152,1967350.00
05/11/2017 22:45,2,0.000,ALERT,211.25,296.96,59.986,1494557103,"274151322000088","219011344069620",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,908158.5,908158.5,5253,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557154,1967351.00
05/11/2017 22:45,2,0.000,ALERT,212.38,295.76,59.996,1494557103,"274151322000068","219011344069620",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,783226.8,783226.8,5433,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557156,1967352.00
05/11/2017 22:45,2,0.000,ALERT,212.16,298.77,59.996,1494557103,"201051344001135","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,685429.6,685429.6,5284,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557158,1967353.00
05/11/2017 22:45,2,0.000,ALERT,212.16,299.67,59.991,1494557103,"201051344000594","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,705817.1,705817.1,5283,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557160,1967354.00
05/11/2017 22:45,2,0.000,ALERT,212.38,298.47,59.986,1494557103,"201051344001203","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,694478.4,694478.4,5300,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557161,1967355.00
05/11/2017 22:45,2,0.000,ALERT,211.48,296.66,59.996,1494557103,"274151322000054","219011344069620",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,925906.8,925906.8,5243,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557163,1967356.00
05/11/2017 22:45,2,0.000,ALERT,212.61,298.77,59.949,1494557103,"201051344000867","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,690403.5,690403.5,5300,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557165,1967357.00
05/11/2017 22:45,2,0.000,ALERT,212.38,299.07,59.986,1494557103,"201051344001093","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,693255.6,693255.6,5294,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557167,1967358.00
05/11/2017 22:45,2,0.000,ALERT,212.16,298.77,59.991,1494557103,"201051344000900","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,711905.7,711905.7,5276,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557169,1967359.00
05/11/2017 22:45,2,0.000,ALERT,212.61,298.47,59.986,1494557103,"201051344000648","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,700976.1,700976.1,5275,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494557170,1967360.00
05/11/2017 22:45,2,0.000,ALERT,212.16,299.37,59.965,1494557103,"201051344000569","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,714206.7,714206.7,5264,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557172,1967361.00
05/11/2017 22:45,2,0.000,ALERT,212.38,299.07,59.991,1494557103,"201051344000983","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,704637.7,704637.7,5276,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557174,1967362.00
05/11/2017 22:45,2,0.000,ALERT,212.38,298.77,59.981,1494557103,"201051344001158","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,690054.2,690054.2,5283,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557176,1967363.00
05/11/2017 22:45,2,0.000,ALERT,212.83,299.07,59.981,1494557103,"201051344000576","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,704779.5,704779.5,5271,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557177,1967364.00
05/11/2017 22:45,2,0.000,ALERT,211.93,296.06,59.986,1494557103,"274151322000087","219011344069620",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,898456.6,898456.6,5341,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494557179,1967365.00
05/11/2017 23:00,2,0.000,ALERT,213.29,300.57,59.986,1494558003,"201051344000645","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,703664.5,703664.5,5267,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558005,1967366.00
05/11/2017 23:00,2,0.000,ALERT,211.93,297.87,59.975,1494558003,"274151322000085","219011344069620",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,922559.3,922559.3,5242,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558007,1967367.00
05/11/2017 23:00,2,0.000,ALERT,213.51,300.57,60.002,1494558003,"201051344000633","219011344069620",0.00,9.00,0,295.16,301.47,0.0,0.0,0.000,689940.6,689940.6,5301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558009,1967368.00
05/11/2017 23:00,2,0.000,ALERT,212.83,300.57,59.981,1494558003,"201051344000469","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,692987.3,692987.3,5280,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558010,1967369.00
05/11/2017 23:00,2,0.000,ALERT,212.38,300.27,59.991,1494558003,"201051344000646","219011344069620",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,687016.7,687016.7,5291,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558012,1967370.00
05/11/2017 23:00,2,0.000,ALERT,211.70,298.17,59.996,1494558003,"274151322000052","219011344069620",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,957023.3,957023.3,5252,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558014,1967371.00
05/11/2017 23:00,2,0.000,ALERT,212.61,300.57,60.039,1494558003,"201051344000585","219011344069620",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,698405.9,698405.9,5296,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558016,1967372.00
05/11/2017 23:00,2,0.000,ALERT,212.61,300.87,60.039,1494558003,"201051344001230","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,691580.6,691580.6,5287,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558018,1967373.00
