ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/11/2017 23:00,2,0.000,ALERT,213.29,301.77,60.034,1494558003,"201051344000582","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,681367.6,681367.6,5283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558020,1967374.00
05/11/2017 23:00,2,0.000,ALERT,212.16,300.57,59.996,1494558003,"201051344000955","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,700047.8,700047.8,5297,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558021,1967375.00
05/11/2017 23:00,2,0.000,ALERT,211.93,297.57,60.012,1494558003,"274151322000094","219011344069620",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,783023.3,783023.3,5409,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558023,1967376.00
05/11/2017 23:00,2,0.000,ALERT,212.83,301.47,59.996,1494558003,"201051344000579","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,710691.1,710691.1,5282,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558025,1967377.00
05/11/2017 23:00,2,0.000,ALERT,212.38,300.87,59.991,1494558003,"201051344000890","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,693936.5,693936.5,5294,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558027,1967378.00
05/11/2017 23:00,2,0.000,ALERT,212.83,300.57,60.023,1494558003,"201051344000438","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,696744.5,696744.5,5285,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558029,1967379.00
05/11/2017 23:00,2,0.000,ALERT,212.83,300.27,60.007,1494558003,"201051344000417","219011344069620",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,648800.0,648800.0,5311,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558030,1967380.00
05/11/2017 23:00,2,0.000,ALERT,211.93,298.17,59.991,1494558003,"274151322000083","219011344069620",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,947346.4,947346.4,5255,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558032,1967381.00
05/11/2017 23:00,2,0.000,ALERT,212.61,298.17,59.996,1494558003,"274151322000076","219011344069620",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,1010047.2,1010047.2,5249,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558034,1967382.00
05/11/2017 23:00,2,0.000,ALERT,212.61,301.47,59.991,1494558003,"201051344000868","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,691511.4,691511.4,5288,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558036,1967383.00
05/11/2017 23:00,2,0.000,ALERT,211.70,298.77,59.991,1494558003,"274151322000095","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1000282.9,1000282.9,5252,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558038,1967384.00
05/11/2017 23:00,2,0.000,ALERT,212.61,300.87,60.039,1494558003,"201051344000988","219011344069620",0.00,9.70,0,294.86,301.77,0.0,0.0,0.000,623447.6,623447.6,5304,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558039,1967385.00
05/11/2017 23:00,2,0.000,ALERT,212.61,299.97,60.034,1494558003,"201051344001025","219011344069620",0.00,8.00,0,296.36,302.37,0.0,0.0,0.000,696065.4,696065.4,5298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558041,1967386.00
05/11/2017 23:00,2,0.000,ALERT,212.61,300.87,59.986,1494558003,"201051344000458","219011344069620",0.00,10.30,0,296.96,302.68,0.0,0.0,0.000,703634.6,703634.6,5272,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558043,1967387.00
05/11/2017 23:00,2,0.000,ALERT,213.29,300.87,59.991,1494558003,"201051344000853","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,704242.7,704242.7,5275,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558045,1967388.00
05/11/2017 23:00,2,0.000,ALERT,213.06,300.57,59.975,1494558003,"201051344000685","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,696879.0,696879.0,5299,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558047,1967389.00
05/11/2017 23:00,2,0.000,ALERT,212.83,299.97,59.970,1494558003,"201051344000917","219011344069620",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,693523.9,693523.9,5288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558048,1967390.00
05/11/2017 23:00,2,0.000,ALERT,213.06,300.87,59.986,1494558003,"201051344001145","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,701426.3,701426.3,5273,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558050,1967391.00
05/11/2017 23:00,2,0.000,ALERT,212.83,299.97,59.986,1494558003,"201051344000651","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,689867.3,689867.3,5295,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558052,1967392.00
05/11/2017 23:00,2,0.000,ALERT,211.25,298.17,60.023,1494558003,"274151322000088","219011344069620",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,908158.5,908158.5,5255,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558054,1967393.00
05/11/2017 23:00,2,0.000,ALERT,212.61,296.96,59.991,1494558003,"274151322000068","219011344069620",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,783226.8,783226.8,5435,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558055,1967394.00
05/11/2017 23:00,2,0.000,ALERT,212.38,300.57,59.981,1494558003,"201051344001135","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,685429.6,685429.6,5286,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558057,1967395.00
05/11/2017 23:00,2,0.000,ALERT,212.38,301.47,60.007,1494558003,"201051344000594","219011344069620",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,705817.1,705817.1,5285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558059,1967396.00
05/11/2017 23:00,2,0.000,ALERT,212.83,300.27,59.981,1494558003,"201051344001203","219011344069620",0.00,8.50,0,296.66,303.58,0.0,0.0,0.000,694478.4,694478.4,5302,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558061,1967397.00
05/11/2017 23:00,2,0.000,ALERT,211.70,297.57,59.975,1494558003,"274151322000054","219011344069620",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,925906.8,925906.8,5245,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558063,1967398.00
05/11/2017 23:00,2,0.000,ALERT,212.83,300.57,59.975,1494558003,"201051344000867","219011344069620",0.00,10.00,0,296.06,302.37,0.0,0.0,0.000,690403.5,690403.5,5302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558065,1967399.00
05/11/2017 23:00,2,0.000,ALERT,212.83,300.57,59.981,1494558003,"201051344001093","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,693255.6,693255.6,5296,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558066,1967400.00
05/11/2017 23:00,2,0.000,ALERT,212.38,300.87,59.975,1494558003,"201051344000900","219011344069620",0.00,9.00,0,296.36,302.07,0.0,0.0,0.000,711905.7,711905.7,5278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558068,1967401.00
05/11/2017 23:00,2,0.000,ALERT,212.83,299.97,60.018,1494558003,"201051344000648","219011344069620",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,700976.1,700976.1,5277,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558070,1967402.00
05/11/2017 23:00,2,0.000,ALERT,212.83,301.47,59.965,1494558003,"201051344000569","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,714206.7,714206.7,5266,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558072,1967403.00
05/11/2017 23:00,2,0.000,ALERT,212.61,300.87,59.959,1494558003,"201051344000983","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,704637.7,704637.7,5278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558074,1967404.00
05/11/2017 23:00,2,0.000,ALERT,212.61,300.57,59.938,1494558003,"201051344001158","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,690054.2,690054.2,5285,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558076,1967405.00
05/11/2017 23:00,2,0.000,ALERT,213.06,300.87,59.965,1494558003,"201051344000576","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,704779.5,704779.5,5273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558078,1967406.00
05/11/2017 23:00,2,0.000,ALERT,211.93,297.87,59.996,1494558003,"274151322000087","219011344069620",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,898456.6,898456.6,5343,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558079,1967407.00
05/11/2017 23:15,2,0.000,ALERT,213.06,300.57,59.975,1494558904,"201051344000645","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,703664.5,703664.5,5269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558906,1967408.00
05/11/2017 23:15,2,0.000,ALERT,211.93,298.77,59.965,1494558904,"274151322000085","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,922559.3,922559.3,5244,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558907,1967409.00
05/11/2017 23:15,2,0.000,ALERT,213.29,300.57,59.970,1494558904,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,689940.6,689940.6,5303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558909,1967410.00
05/11/2017 23:15,2,0.000,ALERT,212.83,300.57,59.959,1494558904,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,692987.3,692987.3,5282,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558911,1967411.00
05/11/2017 23:15,2,0.000,ALERT,212.38,300.57,59.954,1494558904,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,687016.7,687016.7,5293,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558913,1967412.00
05/11/2017 23:15,2,0.000,ALERT,211.93,299.37,59.986,1494558904,"274151322000052","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,957023.3,957023.3,5254,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558915,1967413.00
05/11/2017 23:15,2,0.000,ALERT,212.83,300.87,59.938,1494558904,"201051344000585","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,698405.9,698405.9,5298,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558916,1967414.00
05/11/2017 23:15,2,0.000,ALERT,212.61,300.87,59.970,1494558904,"201051344001230","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,691580.6,691580.6,5289,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558918,1967415.00
05/11/2017 23:15,2,0.000,ALERT,213.29,301.77,59.959,1494558904,"201051344000582","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,681367.6,681367.6,5285,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558920,1967416.00
05/11/2017 23:15,2,0.000,ALERT,212.38,300.57,59.970,1494558904,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,700047.8,700047.8,5299,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558922,1967417.00
05/11/2017 23:15,2,0.000,ALERT,211.93,298.17,59.959,1494558904,"274151322000094","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,783023.3,783023.3,5411,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558924,1967418.00
05/11/2017 23:15,2,0.000,ALERT,212.61,301.17,59.981,1494558904,"201051344000579","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,710691.1,710691.1,5284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558925,1967419.00
05/11/2017 23:15,2,0.000,ALERT,212.38,301.17,59.959,1494558904,"201051344000890","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,693936.5,693936.5,5296,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558927,1967420.00
05/11/2017 23:15,2,0.000,ALERT,212.83,300.57,59.959,1494558904,"201051344000438","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,696744.5,696744.5,5287,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558929,1967421.00
05/11/2017 23:15,2,0.000,ALERT,213.06,300.27,59.965,1494558904,"201051344000417","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,648800.0,648800.0,5313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558931,1967422.00
05/11/2017 23:15,2,0.000,ALERT,211.93,298.77,59.954,1494558904,"274151322000083","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,947346.4,947346.4,5257,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558932,1967423.00
05/11/2017 23:15,2,0.000,ALERT,212.61,298.77,59.959,1494558904,"274151322000076","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,1010047.2,1010047.2,5251,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558935,1967424.00
05/11/2017 23:15,2,0.000,ALERT,212.61,301.47,59.970,1494558904,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,691511.4,691511.4,5290,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558937,1967425.00
05/11/2017 23:15,2,0.000,ALERT,212.16,299.67,59.938,1494558904,"274151322000095","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,1000282.9,1000282.9,5254,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558938,1967426.00
05/11/2017 23:15,2,0.000,ALERT,212.61,300.87,59.954,1494558904,"201051344000988","219011344069620",0.00,9.30,0,296.66,302.37,0.0,0.0,0.000,623447.6,623447.6,5306,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558940,1967427.00
05/11/2017 23:15,2,0.000,ALERT,212.61,299.97,59.954,1494558904,"201051344001025","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,696065.4,696065.4,5300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558942,1967428.00
05/11/2017 23:15,2,0.000,ALERT,212.61,301.17,59.975,1494558904,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,703634.6,703634.6,5274,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558944,1967429.00
05/11/2017 23:15,2,0.000,ALERT,213.29,300.87,59.975,1494558904,"201051344000853","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,704242.7,704242.7,5277,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558946,1967430.00
05/11/2017 23:15,2,0.000,ALERT,213.06,300.57,59.970,1494558904,"201051344000685","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,696879.0,696879.0,5301,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558948,1967431.00
05/11/2017 23:15,2,0.000,ALERT,212.83,300.27,59.949,1494558904,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,693523.9,693523.9,5290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558949,1967432.00
05/11/2017 23:15,2,0.000,ALERT,212.83,300.57,59.959,1494558904,"201051344001145","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,701426.3,701426.3,5275,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558951,1967433.00
05/11/2017 23:15,2,0.000,ALERT,212.83,299.97,59.965,1494558904,"201051344000651","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,689867.3,689867.3,5297,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558953,1967434.00
05/11/2017 23:15,2,0.000,ALERT,211.70,298.47,59.959,1494558904,"274151322000088","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,908158.5,908158.5,5257,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558955,1967435.00
05/11/2017 23:15,2,0.000,ALERT,212.61,297.57,59.954,1494558904,"274151322000068","219011344069620",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,783226.8,783226.8,5437,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558956,1967436.00
05/11/2017 23:15,2,0.000,ALERT,212.38,300.57,59.965,1494558904,"201051344001135","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,685429.6,685429.6,5288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558958,1967437.00
05/11/2017 23:15,2,0.000,ALERT,212.38,301.77,59.970,1494558904,"201051344000594","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,705817.1,705817.1,5287,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558960,1967438.00
05/11/2017 23:15,2,0.000,ALERT,212.83,300.27,59.970,1494558904,"201051344001203","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,694478.4,694478.4,5304,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558962,1967439.00
05/11/2017 23:15,2,0.000,ALERT,211.93,298.47,59.959,1494558904,"274151322000054","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,925906.8,925906.8,5247,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558964,1967440.00
05/11/2017 23:15,2,0.000,ALERT,213.06,300.87,59.959,1494558904,"201051344000867","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,690403.5,690403.5,5304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558965,1967441.00
05/11/2017 23:15,2,0.000,ALERT,212.83,300.57,59.959,1494558904,"201051344001093","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,693255.6,693255.6,5298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558967,1967442.00
05/11/2017 23:15,2,0.000,ALERT,212.61,300.87,59.959,1494558904,"201051344000900","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,711905.7,711905.7,5280,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558969,1967443.00
05/11/2017 23:15,2,0.000,ALERT,213.06,300.27,59.965,1494558904,"201051344000648","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,700976.1,700976.1,5279,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558971,1967444.00
05/11/2017 23:15,2,0.000,ALERT,212.83,301.17,60.002,1494558904,"201051344000569","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,714206.7,714206.7,5268,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558973,1967445.00
05/11/2017 23:15,2,0.000,ALERT,212.61,300.87,59.981,1494558904,"201051344000983","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,704637.7,704637.7,5280,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558975,1967446.00
05/11/2017 23:15,2,0.000,ALERT,212.83,300.57,59.975,1494558904,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,690054.2,690054.2,5287,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558976,1967447.00
05/11/2017 23:15,2,0.000,ALERT,213.06,301.17,59.975,1494558904,"201051344000576","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,704779.5,704779.5,5275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494558978,1967448.00
05/11/2017 23:15,2,0.000,ALERT,212.16,298.47,59.965,1494558904,"274151322000087","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,898456.6,898456.6,5345,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494558980,1967449.00
05/11/2017 23:30,2,0.000,ALERT,213.29,300.57,60.018,1494559803,"201051344000645","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,703664.5,703664.5,5271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559805,1967450.00
05/11/2017 23:30,2,0.000,ALERT,212.38,298.17,60.007,1494559803,"274151322000085","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,922559.3,922559.3,5246,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559807,1967451.00
05/11/2017 23:30,2,0.000,ALERT,213.51,300.27,59.986,1494559803,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,689940.6,689940.6,5305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559809,1967452.00
05/11/2017 23:30,2,0.000,ALERT,212.83,300.57,59.975,1494559803,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,692987.3,692987.3,5284,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559810,1967453.00
05/11/2017 23:30,2,0.000,ALERT,212.61,301.17,59.970,1494559803,"201051344000646","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,687016.7,687016.7,5295,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559812,1967454.00
05/11/2017 23:30,2,0.000,ALERT,211.93,297.87,59.970,1494559803,"274151322000052","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,957023.3,957023.3,5256,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559814,1967455.00
05/11/2017 23:30,2,0.000,ALERT,213.06,301.47,59.975,1494559803,"201051344000585","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,698405.9,698405.9,5300,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559816,1967456.00
05/11/2017 23:30,2,0.000,ALERT,212.83,301.47,59.938,1494559803,"201051344001230","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,691580.6,691580.6,5291,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559818,1967457.00
05/11/2017 23:30,2,0.000,ALERT,213.29,302.07,60.012,1494559803,"201051344000582","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,681367.6,681367.6,5287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559820,1967458.00
05/11/2017 23:30,2,0.000,ALERT,212.61,301.17,59.981,1494559803,"201051344000955","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,700047.8,700047.8,5301,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559821,1967459.00
05/11/2017 23:30,2,0.000,ALERT,212.38,297.87,59.981,1494559803,"274151322000094","219011344069620",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,783023.3,783023.3,5413,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559823,1967460.00
05/11/2017 23:30,2,0.000,ALERT,212.83,301.17,59.981,1494559803,"201051344000579","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,710691.1,710691.1,5286,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559825,1967461.00
05/11/2017 23:30,2,0.000,ALERT,212.61,301.47,59.975,1494559803,"201051344000890","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,693936.5,693936.5,5298,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559827,1967462.00
05/11/2017 23:30,2,0.000,ALERT,213.06,301.17,59.975,1494559803,"201051344000438","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,696744.5,696744.5,5289,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559828,1967463.00
05/11/2017 23:30,2,0.000,ALERT,213.06,300.57,59.981,1494559803,"201051344000417","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,648800.0,648800.0,5315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559830,1967464.00
05/11/2017 23:30,2,0.000,ALERT,212.38,299.07,59.986,1494559803,"274151322000083","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,947346.4,947346.4,5259,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559832,1967465.00
05/11/2017 23:30,2,0.000,ALERT,212.83,298.17,59.981,1494559803,"274151322000076","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,1010047.2,1010047.2,5253,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559834,1967466.00
05/11/2017 23:30,2,0.000,ALERT,212.83,301.47,59.986,1494559803,"201051344000868","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,691511.4,691511.4,5292,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559836,1967467.00
05/11/2017 23:30,2,0.000,ALERT,212.38,299.67,59.991,1494559803,"274151322000095","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,1000282.9,1000282.9,5256,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559838,1967468.00
05/11/2017 23:30,2,0.000,ALERT,212.61,300.87,59.986,1494559803,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.37,0.0,0.0,0.000,623447.6,623447.6,5308,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559840,1967469.00
05/11/2017 23:30,2,0.000,ALERT,213.06,300.57,59.981,1494559803,"201051344001025","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,696065.4,696065.4,5302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559841,1967470.00
05/11/2017 23:30,2,0.000,ALERT,212.83,301.17,59.986,1494559803,"201051344000458","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,703634.6,703634.6,5276,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559843,1967471.00
05/11/2017 23:30,2,0.000,ALERT,213.29,300.57,59.944,1494559803,"201051344000853","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,704242.7,704242.7,5279,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559845,1967472.00
05/11/2017 23:30,2,0.000,ALERT,213.29,301.47,60.002,1494559803,"201051344000685","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,696879.0,696879.0,5303,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559847,1967473.00
05/11/2017 23:30,2,0.000,ALERT,213.06,300.87,60.002,1494559803,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,693523.9,693523.9,5292,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559849,1967474.00
05/11/2017 23:30,2,0.000,ALERT,213.29,301.47,59.991,1494559803,"201051344001145","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,701426.3,701426.3,5277,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559850,1967475.00
05/11/2017 23:30,2,0.000,ALERT,213.06,300.57,59.996,1494559803,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,689867.3,689867.3,5299,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494559852,1967476.00
05/11/2017 23:30,2,0.000,ALERT,211.70,298.47,59.986,1494559803,"274151322000088","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,908158.5,908158.5,5259,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559854,1967477.00
05/11/2017 23:30,2,0.000,ALERT,212.83,297.87,60.002,1494559803,"274151322000068","219011344069620",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,783226.8,783226.8,5439,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559856,1967478.00
05/11/2017 23:30,2,0.000,ALERT,212.61,301.17,59.975,1494559803,"201051344001135","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,685429.6,685429.6,5290,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494559858,1967479.00
05/11/2017 23:30,2,0.000,ALERT,212.61,301.47,59.986,1494559803,"201051344000594","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,705817.1,705817.1,5289,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559859,1967480.00
05/11/2017 23:30,2,0.000,ALERT,213.06,301.17,59.949,1494559803,"201051344001203","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,694478.4,694478.4,5306,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559861,1967481.00
05/11/2017 23:30,2,0.000,ALERT,212.16,299.07,60.007,1494559803,"274151322000054","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,925906.8,925906.8,5249,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559863,1967482.00
05/11/2017 23:30,2,0.000,ALERT,213.06,300.57,59.991,1494559803,"201051344000867","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,690403.5,690403.5,5306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559865,1967483.00
05/11/2017 23:30,2,0.000,ALERT,212.83,300.87,59.996,1494559803,"201051344001093","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,693255.6,693255.6,5300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559867,1967484.00
05/11/2017 23:30,2,0.000,ALERT,212.83,301.17,59.991,1494559803,"201051344000900","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,711905.7,711905.7,5282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559868,1967485.00
05/11/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1494559803,"201051344000648","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,700976.1,700976.1,5281,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559870,1967486.00
05/11/2017 23:30,2,0.000,ALERT,212.83,301.47,59.986,1494559803,"201051344000569","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,714206.7,714206.7,5270,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559872,1967487.00
05/11/2017 23:30,2,0.000,ALERT,213.06,301.47,59.991,1494559803,"201051344000983","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,704637.7,704637.7,5282,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559874,1967488.00
05/11/2017 23:30,2,0.000,ALERT,213.06,300.87,60.002,1494559803,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,690054.2,690054.2,5289,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559875,1967489.00
05/11/2017 23:30,2,0.000,ALERT,213.29,301.47,59.986,1494559803,"201051344000576","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,704779.5,704779.5,5277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559877,1967490.00
05/11/2017 23:30,2,0.000,ALERT,212.38,298.17,59.986,1494559803,"274151322000087","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,898456.6,898456.6,5347,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494559879,1967491.00
05/11/2017 23:45,2,0.000,ALERT,213.74,301.17,59.986,1494560704,"201051344000645","219011344069620",0.00,9.70,0,287.35,302.07,0.0,0.0,0.000,703664.5,703664.5,5273,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560706,1967492.00
05/11/2017 23:45,2,0.000,ALERT,212.38,298.47,59.954,1494560704,"274151322000085","219011344069620",0.00,9.00,0,285.24,300.57,0.0,0.0,0.000,922559.3,922559.3,5248,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560707,1967493.00
05/11/2017 23:45,2,0.000,ALERT,213.74,300.57,59.965,1494560704,"201051344000633","219011344069620",0.00,8.50,0,285.54,301.77,0.0,0.0,0.000,689940.6,689940.6,5307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560709,1967494.00
05/11/2017 23:45,2,0.000,ALERT,213.29,301.17,59.959,1494560704,"201051344000469","219011344069620",0.00,8.50,0,286.44,302.07,0.0,0.0,0.000,692987.3,692987.3,5286,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560711,1967495.00
05/11/2017 23:45,2,0.000,ALERT,212.61,300.87,59.965,1494560704,"201051344000646","219011344069620",0.00,8.00,0,287.05,302.68,0.0,0.0,0.000,687016.7,687016.7,5297,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560713,1967496.00
05/11/2017 23:45,2,0.000,ALERT,212.16,298.77,59.981,1494560704,"274151322000052","219011344069620",0.00,9.00,0,284.94,301.17,0.0,0.0,0.000,957023.3,957023.3,5258,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560714,1967497.00
05/11/2017 23:45,2,0.000,ALERT,213.06,301.17,59.970,1494560704,"201051344000585","219011344069620",0.00,9.00,0,287.05,302.98,0.0,0.0,0.000,698405.9,698405.9,5302,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560716,1967498.00
05/11/2017 23:45,2,0.000,ALERT,212.61,301.17,59.970,1494560704,"201051344001230","219011344069620",0.00,8.00,0,287.65,302.98,0.0,0.0,0.000,691580.6,691580.6,5293,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560718,1967499.00
05/11/2017 23:45,2,0.000,ALERT,213.29,301.77,59.970,1494560704,"201051344000582","219011344069620",0.00,7.70,0,288.25,303.58,0.0,0.0,0.000,681367.6,681367.6,5289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560720,1967500.00
05/11/2017 23:45,2,0.000,ALERT,212.38,300.87,59.970,1494560704,"201051344000955","219011344069620",0.00,8.00,0,287.35,302.68,0.0,0.0,0.000,700047.8,700047.8,5303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560722,1967501.00
05/11/2017 23:45,2,0.000,ALERT,212.38,298.17,59.949,1494560704,"274151322000094","219011344069620",0.00,8.50,0,284.94,299.97,0.0,0.0,0.000,783023.3,783023.3,5415,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560724,1967502.00
05/11/2017 23:45,2,0.000,ALERT,213.29,301.77,59.991,1494560704,"201051344000579","219011344069620",0.00,9.00,0,287.95,302.98,0.0,0.0,0.000,710691.1,710691.1,5288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560726,1967503.00
05/11/2017 23:45,2,0.000,ALERT,212.61,301.47,59.970,1494560704,"201051344000890","219011344069620",0.00,8.50,0,287.65,303.88,0.0,0.0,0.000,693936.5,693936.5,5300,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560728,1967504.00
05/11/2017 23:45,2,0.000,ALERT,213.06,301.17,59.933,1494560704,"201051344000438","219011344069620",0.00,7.70,0,287.35,302.98,0.0,0.0,0.000,696744.5,696744.5,5291,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560730,1967505.00
05/11/2017 23:45,2,0.000,ALERT,213.06,300.27,59.970,1494560704,"201051344000417","219011344069620",0.00,8.00,0,287.05,302.07,0.0,0.0,0.000,648800.0,648800.0,5317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560731,1967506.00
05/11/2017 23:45,2,0.000,ALERT,212.38,299.67,59.981,1494560704,"274151322000083","219011344069620",0.00,8.50,0,285.54,301.17,0.0,0.0,0.000,947346.4,947346.4,5261,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560733,1967507.00
05/11/2017 23:45,2,0.000,ALERT,213.06,299.37,59.970,1494560704,"274151322000076","219011344069620",0.00,9.00,0,285.24,300.87,0.0,0.0,0.000,1010047.2,1010047.2,5255,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560735,1967508.00
05/11/2017 23:45,2,0.000,ALERT,213.06,301.77,59.970,1494560704,"201051344000868","219011344069620",0.00,9.00,0,287.95,302.98,0.0,0.0,0.000,691511.4,691511.4,5294,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560737,1967509.00
05/11/2017 23:45,2,0.000,ALERT,212.16,299.67,59.965,1494560704,"274151322000095","219011344069620",0.00,8.50,0,286.14,301.47,0.0,0.0,0.000,1000282.9,1000282.9,5258,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560739,1967510.00
05/11/2017 23:45,2,0.000,ALERT,213.06,301.17,60.007,1494560704,"201051344000988","219011344069620",0.00,9.30,0,285.24,302.07,0.0,0.0,0.000,623447.6,623447.6,5310,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560740,1967511.00
05/11/2017 23:45,2,0.000,ALERT,212.61,300.27,59.970,1494560704,"201051344001025","219011344069620",0.00,7.70,0,286.44,303.28,0.0,0.0,0.000,696065.4,696065.4,5304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560742,1967512.00
05/11/2017 23:45,2,0.000,ALERT,212.83,300.87,59.975,1494560704,"201051344000458","219011344069620",0.00,10.00,0,287.65,303.28,0.0,0.0,0.000,703634.6,703634.6,5278,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560744,1967513.00
05/11/2017 23:45,2,0.000,ALERT,213.74,301.17,59.975,1494560704,"201051344000853","219011344069620",0.00,9.00,0,287.35,302.68,0.0,0.0,0.000,704242.7,704242.7,5281,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560746,1967514.00
05/11/2017 23:45,2,0.000,ALERT,213.29,301.17,59.975,1494560704,"201051344000685","219011344069620",0.00,8.50,0,287.35,302.68,0.0,0.0,0.000,696879.0,696879.0,5305,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560748,1967515.00
05/11/2017 23:45,2,0.000,ALERT,213.06,300.57,59.981,1494560704,"201051344000917","219011344069620",0.00,9.30,0,286.44,302.07,0.0,0.0,0.000,693523.9,693523.9,5294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560749,1967516.00
05/11/2017 23:45,2,0.000,ALERT,213.06,301.47,59.986,1494560704,"201051344001145","219011344069620",0.00,8.00,0,287.65,303.28,0.0,0.0,0.000,701426.3,701426.3,5279,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560751,1967517.00
05/11/2017 23:45,2,0.000,ALERT,212.83,300.27,59.917,1494560704,"201051344000651","219011344069620",0.00,7.30,0,286.74,302.37,0.0,0.0,0.000,689867.3,689867.3,5301,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560753,1967518.00
05/11/2017 23:45,2,0.000,ALERT,212.16,299.07,59.965,1494560704,"274151322000088","219011344069620",0.00,9.30,0,285.24,300.57,0.0,0.0,0.000,908158.5,908158.5,5261,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560755,1967519.00
05/11/2017 23:45,2,0.000,ALERT,213.06,298.17,59.959,1494560704,"274151322000068","219011344069620",0.00,9.70,0,284.64,299.97,0.0,0.0,0.000,783226.8,783226.8,5441,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560757,1967520.00
05/11/2017 23:45,2,0.000,ALERT,212.61,300.87,59.959,1494560704,"201051344001135","219011344069620",0.00,8.00,0,287.35,303.58,0.0,0.0,0.000,685429.6,685429.6,5292,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560758,1967521.00
05/11/2017 23:45,2,0.000,ALERT,212.83,302.07,59.933,1494560704,"201051344000594","219011344069620",0.00,9.00,0,287.05,302.98,0.0,0.0,0.000,705817.1,705817.1,5291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560760,1967522.00
05/11/2017 23:45,2,0.000,ALERT,213.06,300.87,59.965,1494560704,"201051344001203","219011344069620",0.00,8.00,0,287.05,304.48,0.0,0.0,0.000,694478.4,694478.4,5308,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560762,1967523.00
05/11/2017 23:45,2,0.000,ALERT,212.38,299.67,59.965,1494560704,"274151322000054","219011344069620",0.00,9.30,0,284.94,300.87,0.0,0.0,0.000,925906.8,925906.8,5251,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560764,1967524.00
05/11/2017 23:45,2,0.000,ALERT,213.29,300.87,59.986,1494560704,"201051344000867","219011344069620",0.00,9.70,0,287.05,302.68,0.0,0.0,0.000,690403.5,690403.5,5308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560765,1967525.00
05/11/2017 23:45,2,0.000,ALERT,212.83,300.87,59.959,1494560704,"201051344001093","219011344069620",0.00,9.30,0,287.35,302.68,0.0,0.0,0.000,693255.6,693255.6,5302,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560767,1967526.00
05/11/2017 23:45,2,0.000,ALERT,213.06,301.17,59.970,1494560704,"201051344000900","219011344069620",0.00,9.00,0,286.74,302.37,0.0,0.0,0.000,711905.7,711905.7,5284,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560769,1967527.00
05/11/2017 23:45,2,0.000,ALERT,213.29,300.57,59.970,1494560704,"201051344000648","219011344069620",0.00,8.00,0,287.05,302.68,0.0,0.0,0.000,700976.1,700976.1,5283,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560771,1967528.00
05/11/2017 23:45,2,0.000,ALERT,213.29,301.77,59.970,1494560704,"201051344000569","219011344069620",0.00,9.30,0,287.95,303.28,0.0,0.0,0.000,714206.7,714206.7,5272,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1494560773,1967529.00
05/11/2017 23:45,2,0.000,ALERT,213.06,301.47,59.949,1494560704,"201051344000983","219011344069620",0.00,9.00,0,287.65,302.98,0.0,0.0,0.000,704637.7,704637.7,5284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560775,1967530.00
05/11/2017 23:45,2,0.000,ALERT,213.06,301.17,59.986,1494560704,"201051344001158","219011344069620",0.00,8.50,0,286.74,302.07,0.0,0.0,0.000,690054.2,690054.2,5291,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560776,1967531.00
05/11/2017 23:45,2,0.000,ALERT,213.51,301.77,59.975,1494560704,"201051344000576","219011344069620",0.00,9.00,0,287.35,302.68,0.0,0.0,0.000,704779.5,704779.5,5279,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560778,1967532.00
05/11/2017 23:45,2,0.000,ALERT,212.38,298.17,59.975,1494560704,"274151322000087","219011344069620",0.00,9.70,0,284.34,300.27,0.0,0.0,0.000,898456.6,898456.6,5349,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1494560780,1967533.00
